Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,7,15,16.5,4.0,0.9,9.5,4.5,0.0,0.0
2018,1,1,7,30,33.0,8.0,0.9,9.8,9.0,7.63,0.0
2018,1,1,7,45,78.0,23.0,0.85,10.05,29.5,19.05,0.0
2018,1,1,8,0,123.0,38.0,0.8,10.3,50.0,30.91,20.27
2018,1,1,8,15,183.5,50.5,0.9,10.7,79.0,40.65,30.23
2018,1,1,8,30,244.0,63.0,1.0,11.1,108.0,47.56,36.91
2018,1,1,8,45,265.5,77.0,1.05,11.5,136.5,57.2,45.81
2018,1,1,9,0,287.0,91.0,1.1,11.9,165.0,70.39,57.71
2018,1,1,9,15,339.5,99.5,1.15,12.4,200.0,71.56,58.71
2018,1,1,9,30,392.0,108.0,1.2,12.9,235.0,97.42,66.98
2018,1,1,9,45,449.5,110.5,1.2,13.4,270.5,126.45,83.31
2018,1,1,10,0,507.0,113.0,1.2,13.9,306.0,160.14,106.82
2018,1,1,10,15,504.5,123.5,1.15,14.4,327.0,193.86,135.15
2018,1,1,10,30,502.0,134.0,1.1,14.9,348.0,226.77,163.69
2018,1,1,10,45,536.5,133.0,1.05,15.4,372.0,258.71,190.43
2018,1,1,11,0,571.0,132.0,1.0,15.9,396.0,293.6,219.6
2018,1,1,11,15,622.0,124.0,0.9,16.25,419.5,327.55,247.54
2018,1,1,11,30,673.0,116.0,0.8,16.6,443.0,363.46,276.75
2018,1,1,11,45,606.0,135.0,0.7,17.0,432.5,378.42,290.55
2018,1,1,12,0,539.0,154.0,0.6,17.4,422.0,385.68,297.62
2018,1,1,12,15,511.0,161.0,0.6,17.6,414.5,396.76,307.54
2018,1,1,12,30,483.0,168.0,0.6,17.8,407.0,405.14,314.98
2018,1,1,12,45,555.5,145.5,0.6,18.0,416.0,432.69,336.91
2018,1,1,13,0,628.0,123.0,0.6,18.2,425.0,463.71,361.13
2018,1,1,13,15,581.0,131.0,0.6,18.2,403.5,458.22,357.7
2018,1,1,13,30,534.0,139.0,0.6,18.2,382.0,446.48,349.78
2018,1,1,13,45,563.0,124.0,0.65,18.2,369.0,457.19,359.39
2018,1,1,14,0,592.0,109.0,0.7,18.2,356.0,462.74,364.9
2018,1,1,14,15,617.0,96.0,0.7,18.05,337.5,465.73,368.22
2018,1,1,14,30,642.0,83.0,0.7,17.9,319.0,466.06,369.36
2018,1,1,14,45,616.0,79.5,0.7,17.7,288.5,446.23,354.74
2018,1,1,15,0,590.0,76.0,0.7,17.5,258.0,424.61,338.42
2018,1,1,15,15,527.5,72.0,0.7,17.5,219.0,381.46,304.63
2018,1,1,15,30,465.0,68.0,0.7,17.5,180.0,338.02,269.79
2018,1,1,15,45,373.0,61.5,0.7,16.55,140.5,275.21,219.54
2018,1,1,16,0,281.0,55.0,0.7,15.6,101.0,218.72,172.85
2018,1,1,16,15,226.5,42.0,0.75,15.25,72.0,174.4,133.79
2018,1,1,16,30,172.0,29.0,0.8,14.9,43.0,130.32,82.75
2018,1,1,16,45,108.5,17.0,0.85,14.5,24.0,59.3,0.0
2018,1,1,17,0,45.0,5.0,0.9,14.1,5.0,4.77,0.0
2018,1,1,17,15,22.5,2.5,0.9,13.9,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,15,2.5,3.0,1.0,10.85,3.0,0.0,0.0
2018,1,2,7,30,5.0,6.0,0.9,11.3,6.0,5.72,0.0
2018,1,2,7,45,2.5,17.0,0.85,11.75,17.0,15.79,0.0
2018,1,2,8,0,0.0,28.0,0.8,12.2,28.0,25.75,15.8
2018,1,2,8,15,0.0,42.5,0.85,12.7,42.5,38.5,28.11
2018,1,2,8,30,0.0,57.0,0.9,13.2,57.0,51.12,39.73
2018,1,2,8,45,1.5,71.0,0.95,13.75,71.5,63.22,50.7
2018,1,2,9,0,3.0,85.0,1.0,14.3,86.0,75.19,61.38
2018,1,2,9,15,26.0,106.0,0.95,14.75,114.5,88.62,73.16
2018,1,2,9,30,49.0,127.0,0.9,15.2,143.0,108.2,84.6
2018,1,2,9,45,80.0,143.5,0.8,15.65,172.5,128.41,99.09
2018,1,2,10,0,111.0,160.0,0.7,16.1,202.0,148.66,113.62
2018,1,2,10,15,155.0,171.0,0.7,16.65,234.5,173.48,131.66
2018,1,2,10,30,199.0,182.0,0.7,17.2,267.0,201.96,153.06
2018,1,2,10,45,138.5,176.0,0.65,17.7,236.5,192.22,147.66
2018,1,2,11,0,78.0,170.0,0.6,18.2,206.0,177.35,137.69
2018,1,2,11,15,39.0,139.0,0.6,18.5,157.0,141.12,109.69
2018,1,2,11,30,0.0,108.0,0.6,18.8,108.0,100.27,77.28
2018,1,2,11,45,0.0,116.0,0.6,19.05,116.0,107.77,83.37
2018,1,2,12,0,0.0,124.0,0.6,19.3,124.0,115.35,89.37
2018,1,2,12,15,0.5,134.5,0.65,19.4,134.5,125.59,97.59
2018,1,2,12,30,1.0,145.0,0.7,19.5,145.0,136.04,105.96
2018,1,2,12,45,6.5,149.5,0.7,19.6,152.5,143.53,111.98
2018,1,2,13,0,12.0,154.0,0.7,19.7,160.0,151.35,118.31
2018,1,2,13,15,22.5,167.0,0.7,19.65,177.5,170.54,133.86
2018,1,2,13,30,33.0,180.0,0.7,19.6,195.0,195.81,154.15
2018,1,2,13,45,39.0,172.0,0.7,19.55,189.0,193.02,152.17
2018,1,2,14,0,45.0,164.0,0.7,19.5,183.0,190.17,150.28
2018,1,2,14,15,58.5,157.0,0.65,19.2,180.0,192.56,152.75
2018,1,2,14,30,72.0,150.0,0.6,18.9,177.0,194.94,155.15
2018,1,2,14,45,74.0,133.5,0.55,18.6,159.0,179.69,143.26
2018,1,2,15,0,76.0,117.0,0.5,18.3,141.0,163.91,130.82
2018,1,2,15,15,149.5,103.5,0.5,18.3,142.5,196.98,158.09
2018,1,2,15,30,223.0,90.0,0.5,18.3,144.0,228.06,182.52
2018,1,2,15,45,195.0,75.0,0.6,17.25,116.0,194.99,155.39
2018,1,2,16,0,167.0,60.0,0.7,16.2,88.0,162.22,127.88
2018,1,2,16,15,123.0,45.0,0.75,15.75,62.5,122.78,93.5
2018,1,2,16,30,79.0,30.0,0.8,15.3,37.0,83.88,53.26
2018,1,2,16,45,52.5,17.5,0.85,14.85,21.0,37.64,0.0
2018,1,2,17,0,26.0,5.0,0.9,14.4,5.0,14.42,0.0
2018,1,2,17,15,13.0,2.5,0.9,14.15,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,11.7,2.0,1.91,0.0
2018,1,3,7,45,0.0,4.0,1.05,11.95,4.0,3.7,0.0
2018,1,3,8,0,0.0,6.0,1.0,12.2,6.0,5.55,0.0
2018,1,3,8,15,0.0,7.5,0.95,12.5,7.5,6.94,0.45
2018,1,3,8,30,0.0,9.0,0.9,12.8,9.0,8.33,1.8
2018,1,3,8,45,0.0,11.5,0.85,13.1,11.5,10.65,3.94
2018,1,3,9,0,0.0,14.0,0.8,13.4,14.0,12.97,6.07
2018,1,3,9,15,0.0,19.5,0.8,13.6,19.5,18.08,10.69
2018,1,3,9,30,0.0,25.0,0.8,13.8,25.0,23.19,14.37
2018,1,3,9,45,0.0,22.5,0.75,13.95,22.5,20.87,12.35
2018,1,3,10,0,0.0,20.0,0.7,14.1,20.0,18.55,10.33
2018,1,3,10,15,0.0,23.5,0.75,14.3,23.5,21.81,13.09
2018,1,3,10,30,0.0,27.0,0.8,14.5,27.0,25.06,15.83
2018,1,3,10,45,0.0,27.0,0.8,14.65,27.0,25.07,15.79
2018,1,3,11,0,0.0,27.0,0.8,14.8,27.0,25.07,15.76
2018,1,3,11,15,0.0,27.0,0.7,14.85,27.0,25.07,15.74
2018,1,3,11,30,0.0,27.0,0.6,14.9,27.0,25.07,15.73
2018,1,3,11,45,0.0,26.0,0.5,15.0,26.0,24.15,14.93
2018,1,3,12,0,0.0,25.0,0.4,15.1,25.0,23.22,14.14
2018,1,3,12,15,0.0,37.0,0.6,15.05,37.0,34.38,23.59
2018,1,3,12,30,0.0,49.0,0.8,15.0,49.0,45.56,33.01
2018,1,3,12,45,0.0,49.5,1.0,15.0,49.5,46.02,33.4
2018,1,3,13,0,0.0,50.0,1.2,15.0,50.0,46.49,33.8
2018,1,3,13,15,0.0,57.0,1.4,15.0,57.0,53.01,39.33
2018,1,3,13,30,0.0,64.0,1.6,15.0,64.0,59.54,44.87
2018,1,3,13,45,0.0,43.5,1.8,15.05,43.5,40.42,28.75
2018,1,3,14,0,0.0,23.0,2.0,15.1,23.0,21.34,12.58
2018,1,3,14,15,0.0,22.0,1.9,15.1,22.0,20.41,11.81
2018,1,3,14,30,0.0,21.0,1.8,15.1,21.0,19.48,11.04
2018,1,3,14,45,1.5,52.0,1.7,15.1,52.5,49.16,36.41
2018,1,3,15,0,3.0,83.0,1.6,15.1,84.0,80.71,63.13
2018,1,3,15,15,8.0,86.0,1.6,15.1,88.0,87.89,69.16
2018,1,3,15,30,13.0,89.0,1.6,15.1,92.0,96.36,76.11
2018,1,3,15,45,23.0,72.5,1.35,14.55,77.0,90.03,70.59
2018,1,3,16,0,33.0,56.0,1.1,14.0,62.0,77.04,59.17
2018,1,3,16,15,23.0,41.5,1.2,13.8,45.0,56.71,41.1
2018,1,3,16,30,13.0,27.0,1.3,13.6,28.0,35.97,20.61
2018,1,3,16,45,9.0,15.0,1.45,13.45,15.5,19.22,0.0
2018,1,3,17,0,5.0,3.0,1.6,13.3,3.0,4.73,0.0
2018,1,3,17,15,2.5,1.5,1.75,13.45,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,7,15,8.0,3.5,1.55,13.1,3.5,0.0,0.0
2018,1,4,7,30,16.0,7.0,1.6,13.5,7.0,6.67,0.0
2018,1,4,7,45,56.5,22.0,1.65,13.95,27.0,18.26,0.0
2018,1,4,8,0,97.0,37.0,1.7,14.4,47.0,30.13,19.18
2018,1,4,8,15,146.5,51.0,1.75,14.8,74.0,40.96,29.94
2018,1,4,8,30,196.0,65.0,1.8,15.2,101.0,51.52,39.73
2018,1,4,8,45,224.0,79.5,1.8,15.6,130.0,62.12,49.35
2018,1,4,9,0,252.0,94.0,1.8,16.0,159.0,72.41,58.55
2018,1,4,9,15,285.5,105.0,1.85,16.5,189.5,80.03,65.19
2018,1,4,9,30,319.0,116.0,1.9,17.0,220.0,103.97,73.53
2018,1,4,9,45,354.0,124.5,2.0,17.5,251.0,128.16,87.41
2018,1,4,10,0,389.0,133.0,2.1,18.0,282.0,159.52,110.0
2018,1,4,10,15,486.0,123.5,2.2,18.35,323.0,190.0,131.19
2018,1,4,10,30,583.0,114.0,2.3,18.7,364.0,228.3,160.43
2018,1,4,10,45,512.0,129.5,2.35,19.05,357.0,248.94,182.01
2018,1,4,11,0,441.0,145.0,2.4,19.4,350.0,263.9,198.25
2018,1,4,11,15,572.0,119.5,2.45,19.55,394.0,306.4,231.67
2018,1,4,11,30,703.0,94.0,2.5,19.7,438.0,354.36,270.09
2018,1,4,11,45,494.5,107.5,2.5,19.85,351.0,307.31,238.24
2018,1,4,12,0,286.0,121.0,2.5,20.0,264.0,244.29,191.63
2018,1,4,12,15,333.0,129.5,2.5,19.95,296.0,284.56,224.62
2018,1,4,12,30,380.0,138.0,2.5,19.9,328.0,326.47,258.42
2018,1,4,12,45,393.0,144.0,2.5,19.9,338.0,349.79,277.47
2018,1,4,13,0,406.0,150.0,2.5,19.9,348.0,372.55,295.98
2018,1,4,13,15,369.5,160.0,2.45,19.8,335.5,371.9,295.97
2018,1,4,13,30,333.0,170.0,2.4,19.7,323.0,362.64,289.24
2018,1,4,13,45,297.0,160.5,2.4,19.55,292.0,337.92,270.6
2018,1,4,14,0,261.0,151.0,2.4,19.4,261.0,311.55,250.4
2018,1,4,14,15,457.5,113.0,2.3,19.2,290.5,392.39,316.52
2018,1,4,14,30,654.0,75.0,2.2,19.0,320.0,466.45,375.58
2018,1,4,14,45,668.0,70.5,2.1,18.8,300.5,467.68,376.32
2018,1,4,15,0,682.0,66.0,2.0,18.6,281.0,466.4,375.12
2018,1,4,15,15,642.5,62.0,2.0,18.6,244.0,434.41,349.5
2018,1,4,15,30,603.0,58.0,2.0,18.6,207.0,401.33,322.31
2018,1,4,15,45,544.0,52.5,1.6,17.65,168.5,355.96,284.62
2018,1,4,16,0,485.0,47.0,1.2,16.7,130.0,311.09,246.01
2018,1,4,16,15,393.0,39.0,1.15,16.15,94.0,249.34,192.83
2018,1,4,16,30,301.0,31.0,1.1,15.6,58.0,191.08,131.67
2018,1,4,16,45,178.5,19.5,1.05,15.05,33.0,107.57,0.0
2018,1,4,17,0,56.0,8.0,1.0,14.5,8.0,28.65,0.0
2018,1,4,17,15,28.0,4.0,1.0,14.4,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,1.2,14.7,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,1.2,14.9,2.0,1.91,0.0
2018,1,5,7,45,0.0,4.5,1.2,15.15,4.5,4.16,0.0
2018,1,5,8,0,0.0,7.0,1.2,15.4,7.0,6.48,0.0
2018,1,5,8,15,0.0,8.5,1.2,15.55,8.5,7.87,1.19
2018,1,5,8,30,0.0,10.0,1.2,15.7,10.0,9.26,2.53
2018,1,5,8,45,0.0,11.0,1.2,15.9,11.0,10.18,3.42
2018,1,5,9,0,0.0,12.0,1.2,16.1,12.0,11.11,4.28
2018,1,5,9,15,0.0,17.0,1.2,16.2,17.0,15.75,8.45
2018,1,5,9,30,0.0,22.0,1.2,16.3,22.0,20.4,11.8
2018,1,5,9,45,0.0,40.5,1.2,16.45,40.5,37.61,26.4
2018,1,5,10,0,0.0,59.0,1.2,16.6,59.0,54.86,40.89
2018,1,5,10,15,9.0,79.5,1.2,16.7,83.5,75.5,57.7
2018,1,5,10,30,18.0,100.0,1.2,16.8,108.0,95.29,73.7
2018,1,5,10,45,24.5,127.0,1.2,16.85,138.0,121.88,95.37
2018,1,5,11,0,31.0,154.0,1.2,16.9,168.0,149.26,117.51
2018,1,5,11,15,38.5,166.0,1.2,16.95,184.5,164.79,129.92
2018,1,5,11,30,46.0,178.0,1.2,17.0,201.0,181.0,142.93
2018,1,5,11,45,34.5,171.0,1.2,17.1,188.5,172.85,136.52
2018,1,5,12,0,23.0,164.0,1.2,17.2,176.0,162.39,128.21
2018,1,5,12,15,34.5,174.5,1.25,17.2,192.0,180.57,143.0
2018,1,5,12,30,46.0,185.0,1.3,17.2,208.0,198.37,157.42
2018,1,5,12,45,39.0,181.0,1.3,17.15,200.5,193.34,153.51
2018,1,5,13,0,32.0,177.0,1.3,17.1,193.0,187.87,149.28
2018,1,5,13,15,24.0,152.0,1.3,17.05,163.5,160.34,127.25
2018,1,5,13,30,16.0,127.0,1.3,17.0,134.0,128.58,101.57
2018,1,5,13,45,8.0,100.0,1.3,16.9,103.5,98.24,76.75
2018,1,5,14,0,0.0,73.0,1.3,16.8,73.0,67.93,51.61
2018,1,5,14,15,0.0,57.5,1.25,16.65,57.5,53.46,39.62
2018,1,5,14,30,0.0,42.0,1.2,16.5,42.0,39.01,27.52
2018,1,5,14,45,0.0,44.0,1.1,16.35,44.0,40.87,29.17
2018,1,5,15,0,0.0,46.0,1.0,16.2,46.0,42.73,30.79
2018,1,5,15,15,16.0,68.5,1.0,16.2,72.5,76.74,59.69
2018,1,5,15,30,32.0,91.0,1.0,16.2,99.0,114.16,90.8
2018,1,5,15,45,23.5,76.0,0.85,15.65,81.5,94.44,73.94
2018,1,5,16,0,15.0,61.0,0.7,15.1,64.0,69.89,52.96
2018,1,5,16,15,8.0,43.0,0.7,14.85,44.5,47.45,33.52
2018,1,5,16,30,1.0,25.0,0.7,14.6,25.0,24.32,12.73
2018,1,5,16,45,7.5,15.0,0.7,14.4,15.0,18.24,0.0
2018,1,5,17,0,14.0,5.0,0.7,14.2,5.0,10.05,0.0
2018,1,5,17,15,7.0,2.5,0.8,14.1,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,6,7,15,41.0,5.0,0.85,10.9,5.5,0.0,0.0
2018,1,6,7,30,82.0,10.0,0.9,11.2,11.0,9.53,0.0
2018,1,6,7,45,208.0,21.0,0.9,11.5,38.5,17.18,0.0
2018,1,6,8,0,334.0,32.0,0.9,11.8,66.0,25.69,15.78
2018,1,6,8,15,443.5,39.5,1.0,12.05,107.0,30.58,21.26
2018,1,6,8,30,553.0,47.0,1.1,12.3,148.0,35.41,25.96
2018,1,6,8,45,590.0,53.0,1.2,12.6,184.5,38.72,29.15
2018,1,6,9,0,627.0,59.0,1.3,12.9,221.0,41.99,32.18
2018,1,6,9,15,696.5,59.0,1.3,13.25,265.0,44.52,34.45
2018,1,6,9,30,766.0,59.0,1.3,13.6,309.0,76.89,39.84
2018,1,6,9,45,787.5,62.5,1.3,13.95,343.0,120.17,64.25
2018,1,6,10,0,809.0,66.0,1.3,14.3,377.0,164.52,96.99
2018,1,6,10,15,819.5,69.0,1.35,14.65,403.5,207.23,132.85
2018,1,6,10,30,830.0,72.0,1.4,15.0,430.0,249.56,170.2
2018,1,6,10,45,795.0,83.0,1.4,15.4,440.0,286.54,205.09
2018,1,6,11,0,760.0,94.0,1.4,15.8,450.0,316.84,234.04
2018,1,6,11,15,686.5,114.0,1.45,15.95,443.0,340.88,258.24
2018,1,6,11,30,613.0,134.0,1.5,16.1,436.0,358.54,276.22
2018,1,6,11,45,530.5,156.5,1.55,16.3,420.5,366.59,285.69
2018,1,6,12,0,448.0,179.0,1.6,16.5,405.0,370.37,290.87
2018,1,6,12,15,454.0,177.5,1.6,16.55,406.5,387.31,305.47
2018,1,6,12,30,460.0,176.0,1.6,16.6,408.0,403.16,318.93
2018,1,6,12,45,550.0,149.5,1.55,16.65,422.5,436.04,345.58
2018,1,6,13,0,640.0,123.0,1.5,16.7,437.0,472.96,375.07
2018,1,6,13,15,655.5,116.0,1.5,16.6,429.0,486.4,386.57
2018,1,6,13,30,671.0,109.0,1.5,16.5,421.0,497.86,396.62
2018,1,6,13,45,603.0,117.0,1.45,16.45,387.5,476.07,380.41
2018,1,6,14,0,535.0,125.0,1.4,16.4,354.0,447.57,359.03
2018,1,6,14,15,588.0,106.5,1.4,16.25,342.5,465.13,374.07
2018,1,6,14,30,641.0,88.0,1.4,16.1,331.0,476.17,383.67
2018,1,6,14,45,615.5,84.0,1.4,15.9,300.0,456.2,368.67
2018,1,6,15,0,590.0,80.0,1.4,15.7,269.0,434.38,351.98
2018,1,6,15,15,604.0,69.0,1.4,15.7,241.5,424.4,343.9
2018,1,6,15,30,618.0,58.0,1.4,15.7,214.0,411.73,332.8
2018,1,6,15,45,598.0,51.0,1.2,14.5,180.0,383.95,309.4
2018,1,6,16,0,578.0,44.0,1.0,13.3,146.0,355.09,283.62
2018,1,6,16,15,488.0,37.5,1.05,12.75,107.0,293.61,230.38
2018,1,6,16,30,398.0,31.0,1.1,12.2,68.0,235.21,169.8
2018,1,6,16,45,245.0,20.0,1.15,11.65,39.0,137.93,0.0
2018,1,6,17,0,92.0,9.0,1.2,11.1,10.0,43.52,0.0
2018,1,6,17,15,46.0,4.5,1.2,10.9,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,7,15,5.0,3.0,1.05,7.75,3.0,0.0,0.0
2018,1,7,7,30,10.0,6.0,1.1,8.2,6.0,5.72,0.0
2018,1,7,7,45,143.5,21.0,1.1,8.7,35.0,16.58,0.0
2018,1,7,8,0,277.0,36.0,1.1,9.2,64.0,28.18,18.09
2018,1,7,8,15,319.0,41.5,1.15,9.45,88.5,32.25,22.98
2018,1,7,8,30,361.0,47.0,1.2,9.7,113.0,35.05,25.94
2018,1,7,8,45,186.0,62.5,1.25,10.0,97.0,49.69,39.36
2018,1,7,9,0,11.0,78.0,1.3,10.3,81.0,69.89,57.64
2018,1,7,9,15,6.5,91.5,1.3,10.7,93.5,81.41,67.93
2018,1,7,9,30,2.0,105.0,1.3,11.1,106.0,93.53,74.88
2018,1,7,9,45,5.0,111.0,1.35,11.55,113.0,100.13,80.1
2018,1,7,10,0,8.0,117.0,1.4,12.0,120.0,106.83,85.35
2018,1,7,10,15,4.0,104.5,1.45,12.35,106.0,96.56,76.65
2018,1,7,10,30,0.0,92.0,1.5,12.7,92.0,85.18,67.04
2018,1,7,10,45,6.0,122.5,1.55,13.1,125.5,114.11,90.92
2018,1,7,11,0,12.0,153.0,1.6,13.5,159.0,143.6,114.96
2018,1,7,11,15,22.5,174.5,1.55,13.75,185.5,167.41,134.1
2018,1,7,11,30,33.0,196.0,1.5,14.0,212.0,192.11,153.87
2018,1,7,11,45,23.0,186.5,1.5,14.25,198.0,181.64,145.31
2018,1,7,12,0,13.0,177.0,1.5,14.5,184.0,170.0,135.84
2018,1,7,12,15,9.5,174.0,1.45,14.6,179.0,166.61,133.07
2018,1,7,12,30,6.0,171.0,1.4,14.7,174.0,162.94,130.05
2018,1,7,12,45,10.0,170.5,1.35,14.85,175.5,165.28,131.98
2018,1,7,13,0,14.0,170.0,1.3,15.0,177.0,167.79,134.06
2018,1,7,13,15,33.0,180.5,1.25,14.95,196.0,193.91,155.61
2018,1,7,13,30,52.0,191.0,1.2,14.9,215.0,217.52,175.0
2018,1,7,13,45,31.5,160.0,1.1,14.8,174.5,175.92,141.26
2018,1,7,14,0,11.0,129.0,1.0,14.7,134.0,128.99,102.85
2018,1,7,14,15,7.0,119.0,0.9,14.4,122.0,117.37,93.54
2018,1,7,14,30,3.0,109.0,0.8,14.1,110.0,105.68,83.99
2018,1,7,14,45,41.5,118.0,0.7,13.8,131.5,143.4,116.21
2018,1,7,15,0,80.0,127.0,0.6,13.5,153.0,177.78,145.02
2018,1,7,15,15,114.5,110.0,0.6,13.5,142.0,186.41,152.26
2018,1,7,15,30,149.0,93.0,0.6,13.5,131.0,185.72,151.61
2018,1,7,15,45,106.0,66.5,0.6,13.0,91.0,130.94,105.68
2018,1,7,16,0,63.0,40.0,0.6,12.5,51.0,76.57,59.51
2018,1,7,16,15,44.0,29.0,0.6,12.4,35.5,54.41,39.94
2018,1,7,16,30,25.0,18.0,0.6,12.3,20.0,32.56,19.83
2018,1,7,16,45,25.5,12.5,0.65,12.15,13.5,25.41,0.0
2018,1,7,17,0,26.0,7.0,0.7,12.0,7.0,16.61,0.0
2018,1,7,17,15,13.0,3.5,0.7,11.95,3.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.6,12.45,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.7,12.6,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,1.8,12.7,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,1.9,12.8,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,2.0,13.0,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,2.1,13.2,7.0,6.48,0.12
2018,1,8,8,45,0.0,8.5,2.15,13.35,8.5,7.87,1.41
2018,1,8,9,0,0.0,10.0,2.2,13.5,10.0,9.26,2.69
2018,1,8,9,15,0.0,12.0,2.25,13.65,12.0,11.12,4.38
2018,1,8,9,30,0.0,14.0,2.3,13.8,14.0,12.97,5.54
2018,1,8,9,45,0.0,26.5,2.4,13.95,26.5,24.59,15.5
2018,1,8,10,0,0.0,39.0,2.5,14.1,39.0,36.22,25.41
2018,1,8,10,15,0.0,29.5,2.45,14.2,29.5,27.38,17.81
2018,1,8,10,30,0.0,20.0,2.4,14.3,20.0,18.56,10.23
2018,1,8,10,45,0.0,29.5,2.35,14.4,29.5,27.39,17.74
2018,1,8,11,0,0.0,39.0,2.3,14.5,39.0,36.24,25.22
2018,1,8,11,15,0.0,33.5,2.3,14.6,33.5,31.12,20.84
2018,1,8,11,30,0.0,28.0,2.3,14.7,28.0,26.01,16.47
2018,1,8,11,45,0.0,30.0,2.3,14.8,30.0,27.87,18.03
2018,1,8,12,0,0.0,32.0,2.3,14.9,32.0,29.73,19.59
2018,1,8,12,15,0.0,30.5,2.2,14.95,30.5,28.34,18.4
2018,1,8,12,30,0.0,29.0,2.1,15.0,29.0,26.94,17.22
2018,1,8,12,45,0.0,28.5,2.0,15.05,28.5,26.47,16.83
2018,1,8,13,0,0.0,28.0,1.9,15.1,28.0,26.01,16.45
2018,1,8,13,15,0.0,33.0,1.85,15.1,33.0,30.65,20.41
2018,1,8,13,30,0.0,38.0,1.8,15.1,38.0,35.3,24.37
2018,1,8,13,45,0.0,35.0,1.8,15.1,35.0,32.51,22.03
2018,1,8,14,0,0.0,32.0,1.8,15.1,32.0,29.71,19.7
2018,1,8,14,15,0.0,29.5,1.7,15.0,29.5,27.38,17.76
2018,1,8,14,30,0.0,27.0,1.6,14.9,27.0,25.05,15.81
2018,1,8,14,45,0.5,27.0,1.5,14.8,27.0,25.33,16.1
2018,1,8,15,0,1.0,27.0,1.4,14.7,27.0,25.6,16.37
2018,1,8,15,15,0.5,21.0,1.4,14.7,21.0,19.74,11.33
2018,1,8,15,30,0.0,15.0,1.4,14.7,15.0,13.9,6.28
2018,1,8,15,45,0.0,12.0,1.25,14.4,12.0,11.11,3.87
2018,1,8,16,0,0.0,9.0,1.1,14.1,9.0,8.33,1.43
2018,1,8,16,15,0.0,7.0,1.05,13.95,7.0,6.48,0.0
2018,1,8,16,30,0.0,5.0,1.0,13.8,5.0,4.62,0.0
2018,1,8,16,45,0.0,3.0,1.0,13.7,3.0,2.77,0.0
2018,1,8,17,0,0.0,1.0,1.0,13.6,1.0,0.95,0.0
2018,1,8,17,15,0.0,0.5,1.0,13.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,1.0,13.15,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,1.0,13.4,1.0,0.95,0.0
2018,1,9,7,45,0.0,3.0,1.0,13.6,3.0,2.77,0.0
2018,1,9,8,0,0.0,5.0,1.0,13.8,5.0,4.62,0.0
2018,1,9,8,15,0.0,6.0,1.05,14.05,6.0,5.55,0.0
2018,1,9,8,30,0.0,7.0,1.1,14.3,7.0,6.48,0.11
2018,1,9,8,45,0.0,8.5,1.1,14.5,8.5,7.87,1.4
2018,1,9,9,0,0.0,10.0,1.1,14.7,10.0,9.26,2.67
2018,1,9,9,15,0.0,11.5,1.05,14.9,11.5,10.65,3.93
2018,1,9,9,30,0.0,13.0,1.0,15.1,13.0,12.05,4.71
2018,1,9,9,45,0.0,15.0,0.95,15.25,15.0,13.91,6.29
2018,1,9,10,0,0.0,17.0,0.9,15.4,17.0,15.77,7.86
2018,1,9,10,15,0.0,18.5,0.9,15.45,18.5,17.16,9.03
2018,1,9,10,30,0.0,20.0,0.9,15.5,20.0,18.56,10.2
2018,1,9,10,45,0.0,45.0,0.85,15.55,45.0,41.82,29.91
2018,1,9,11,0,0.0,70.0,0.8,15.6,70.0,65.14,49.43
2018,1,9,11,15,0.5,98.5,0.8,15.55,98.5,91.66,71.4
2018,1,9,11,30,1.0,127.0,0.8,15.5,127.0,117.99,93.0
2018,1,9,11,45,0.5,121.0,0.75,15.5,121.0,112.57,88.41
2018,1,9,12,0,0.0,115.0,0.7,15.5,115.0,106.99,83.8
2018,1,9,12,15,0.0,92.5,0.7,15.45,92.5,86.16,66.65
2018,1,9,12,30,0.0,70.0,0.7,15.4,70.0,65.15,49.25
2018,1,9,12,45,0.0,58.5,0.75,15.35,58.5,54.42,40.34
2018,1,9,13,0,0.0,47.0,0.8,15.3,47.0,43.69,31.38
2018,1,9,13,15,0.0,51.0,0.9,15.15,51.0,47.42,34.57
2018,1,9,13,30,0.0,55.0,1.0,15.0,55.0,51.14,37.77
2018,1,9,13,45,6.0,60.0,1.15,14.9,62.5,59.21,44.73
2018,1,9,14,0,12.0,65.0,1.3,14.8,70.0,69.01,53.18
2018,1,9,14,15,6.0,67.5,1.4,14.65,70.0,66.24,50.84
2018,1,9,14,30,0.0,70.0,1.5,14.5,70.0,65.13,49.9
2018,1,9,14,45,10.5,72.0,1.6,14.3,75.5,73.07,56.93
2018,1,9,15,0,21.0,74.0,1.7,14.1,81.0,84.57,66.92
2018,1,9,15,15,10.5,57.0,1.7,14.1,60.5,58.75,44.83
2018,1,9,15,30,0.0,40.0,1.7,14.1,40.0,37.14,26.22
2018,1,9,15,45,0.0,34.5,1.75,13.75,34.5,32.02,21.78
2018,1,9,16,0,0.0,29.0,1.8,13.4,29.0,26.91,17.25
2018,1,9,16,15,0.0,21.5,1.8,13.25,21.5,19.94,11.06
2018,1,9,16,30,0.0,14.0,1.8,13.1,14.0,12.97,4.67
2018,1,9,16,45,0.0,8.5,1.85,12.95,8.5,7.87,0.0
2018,1,9,17,0,0.0,3.0,1.9,12.8,3.0,2.86,0.0
2018,1,9,17,15,0.0,1.5,2.0,12.75,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,10,7,15,8.0,2.0,1.4,10.35,2.0,0.0,0.0
2018,1,10,7,30,16.0,4.0,1.4,10.7,4.0,3.81,0.0
2018,1,10,7,45,8.0,7.0,1.4,11.05,7.0,6.58,0.0
2018,1,10,8,0,0.0,10.0,1.4,11.4,10.0,9.26,2.13
2018,1,10,8,15,0.0,13.0,1.4,11.55,13.0,12.04,4.99
2018,1,10,8,30,0.0,16.0,1.4,11.7,16.0,14.82,7.65
2018,1,10,8,45,0.0,23.0,1.4,11.85,23.0,21.32,13.62
2018,1,10,9,0,0.0,30.0,1.4,12.0,30.0,27.83,19.56
2018,1,10,9,15,0.5,45.5,1.4,12.1,45.5,42.27,32.6
2018,1,10,9,30,1.0,61.0,1.4,12.2,61.0,56.77,43.34
2018,1,10,9,45,8.5,99.5,1.4,12.3,102.5,91.08,72.14
2018,1,10,10,0,16.0,138.0,1.4,12.4,144.0,125.23,100.3
2018,1,10,10,15,40.0,154.5,1.4,12.45,171.5,142.4,113.37
2018,1,10,10,30,64.0,171.0,1.4,12.5,199.0,164.99,131.14
2018,1,10,10,45,38.5,166.5,1.4,12.6,183.5,159.19,127.26
2018,1,10,11,0,13.0,162.0,1.4,12.7,168.0,151.85,121.89
2018,1,10,11,15,15.0,167.0,1.45,12.75,174.0,158.25,127.1
2018,1,10,11,30,17.0,172.0,1.5,12.8,180.0,164.77,132.39
2018,1,10,11,45,9.0,151.5,1.5,12.9,156.0,144.02,115.34
2018,1,10,12,0,1.0,131.0,1.5,13.0,132.0,122.24,97.36
2018,1,10,12,15,4.5,130.5,1.5,13.1,133.0,123.7,98.58
2018,1,10,12,30,8.0,130.0,1.5,13.2,134.0,125.3,99.92
2018,1,10,12,45,22.0,163.5,1.5,13.25,174.5,164.76,132.59
2018,1,10,13,0,36.0,197.0,1.5,13.3,215.0,209.8,169.41
2018,1,10,13,15,53.5,196.5,1.45,13.35,222.5,221.31,178.93
2018,1,10,13,30,71.0,196.0,1.4,13.4,230.0,233.31,189.01
2018,1,10,13,45,36.5,166.5,1.35,13.45,184.0,185.46,149.9
2018,1,10,14,0,2.0,137.0,1.3,13.5,138.0,131.76,105.49
2018,1,10,14,15,1.5,120.5,1.2,13.55,121.0,115.59,92.3
2018,1,10,14,30,1.0,104.0,1.1,13.6,104.0,99.29,78.8
2018,1,10,14,45,3.5,101.0,1.05,13.6,102.0,98.4,78.23
2018,1,10,15,0,6.0,98.0,1.0,13.6,100.0,97.69,77.76
2018,1,10,15,15,6.5,92.0,1.0,13.6,94.0,92.91,73.75
2018,1,10,15,30,7.0,86.0,1.0,13.6,88.0,88.45,69.9
2018,1,10,15,45,3.5,68.5,0.8,13.35,69.5,68.88,53.15
2018,1,10,16,0,0.0,51.0,0.6,13.1,51.0,49.14,36.14
2018,1,10,16,15,8.5,37.0,0.65,12.95,38.0,39.01,27.15
2018,1,10,16,30,17.0,23.0,0.7,12.8,25.0,29.95,18.42
2018,1,10,16,45,39.5,16.5,0.75,12.7,18.0,42.63,9.58
2018,1,10,17,0,62.0,10.0,0.8,12.6,11.0,33.68,0.0
2018,1,10,17,15,31.0,5.0,0.8,12.6,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,11,7,15,7.0,2.5,0.45,12.25,2.5,0.0,0.0
2018,1,11,7,30,14.0,5.0,0.4,12.4,5.0,4.77,0.0
2018,1,11,7,45,7.0,11.5,0.4,12.55,11.5,10.81,0.0
2018,1,11,8,0,0.0,18.0,0.4,12.7,18.0,16.69,8.37
2018,1,11,8,15,33.5,28.5,0.45,13.05,34.5,25.38,16.69
2018,1,11,8,30,67.0,39.0,0.5,13.4,51.0,34.24,24.87
2018,1,11,8,45,98.0,55.5,0.55,13.8,78.5,44.27,33.99
2018,1,11,9,0,129.0,72.0,0.6,14.2,106.0,56.35,44.81
2018,1,11,9,15,109.5,100.0,0.65,14.45,132.0,80.89,66.48
2018,1,11,9,30,90.0,128.0,0.7,14.7,158.0,106.92,82.57
2018,1,11,9,45,163.5,142.5,0.75,14.95,204.0,132.01,98.88
2018,1,11,10,0,237.0,157.0,0.8,15.2,250.0,160.68,118.31
2018,1,11,10,15,412.5,137.5,0.8,15.55,313.0,188.75,133.92
2018,1,11,10,30,588.0,118.0,0.8,15.9,376.0,234.18,165.61
2018,1,11,10,45,712.0,94.0,0.75,16.2,422.0,273.56,195.95
2018,1,11,11,0,836.0,70.0,0.7,16.5,468.0,325.68,237.29
2018,1,11,11,15,724.0,102.0,0.65,16.75,454.5,345.31,258.2
2018,1,11,11,30,612.0,134.0,0.6,17.0,441.0,360.62,274.22
2018,1,11,11,45,451.0,172.5,0.5,17.2,400.5,350.77,269.83
2018,1,11,12,0,290.0,211.0,0.4,17.4,360.0,329.65,255.42
2018,1,11,12,15,343.5,203.0,0.5,17.55,379.5,358.6,278.91
2018,1,11,12,30,397.0,195.0,0.6,17.7,399.0,392.85,306.01
2018,1,11,12,45,441.5,181.5,0.65,17.8,405.5,415.03,323.88
2018,1,11,13,0,486.0,168.0,0.7,17.9,412.0,437.08,341.76
2018,1,11,13,15,527.5,152.0,0.8,17.85,410.0,454.36,356.6
2018,1,11,13,30,569.0,136.0,0.9,17.8,408.0,473.93,373.14
2018,1,11,13,45,496.0,143.5,1.05,17.8,373.0,444.35,352.01
2018,1,11,14,0,423.0,151.0,1.2,17.8,338.0,415.74,331.26
2018,1,11,14,15,311.5,157.0,1.2,17.6,290.0,353.42,283.3
2018,1,11,14,30,200.0,163.0,1.2,17.4,242.0,290.72,233.96
