Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,22,7,15,4.5,4.0,1.6,12.05,4.0,0.0,0.0
2018,1,22,7,30,9.0,8.0,1.6,12.3,8.0,7.63,0.0
2018,1,22,7,45,50.0,22.5,1.65,12.55,28.0,19.74,7.36
2018,1,22,8,0,91.0,37.0,1.7,12.8,48.0,30.25,20.33
2018,1,22,8,15,55.5,55.5,1.65,13.0,63.0,46.38,35.27
2018,1,22,8,30,20.0,74.0,1.6,13.2,78.0,62.89,50.35
2018,1,22,8,45,25.0,86.5,1.6,13.4,92.5,73.29,59.86
2018,1,22,9,0,30.0,99.0,1.6,13.6,107.0,83.49,68.98
2018,1,22,9,15,50.5,118.5,1.55,13.85,135.0,98.42,82.09
2018,1,22,9,30,71.0,138.0,1.5,14.1,163.0,119.05,93.14
2018,1,22,9,45,60.5,149.5,1.5,14.3,172.5,133.05,104.17
2018,1,22,10,0,50.0,161.0,1.5,14.5,182.0,145.9,114.86
2018,1,22,10,15,28.0,155.5,1.5,14.7,167.5,142.07,112.45
2018,1,22,10,30,6.0,150.0,1.5,14.9,153.0,137.49,109.35
2018,1,22,10,45,3.0,134.0,1.55,15.1,135.5,123.75,97.95
2018,1,22,11,0,0.0,118.0,1.6,15.3,118.0,109.06,85.75
2018,1,22,11,15,22.0,154.0,1.6,15.4,165.5,149.14,118.23
2018,1,22,11,30,44.0,190.0,1.6,15.5,213.0,191.96,152.62
2018,1,22,11,45,58.0,207.0,1.65,15.6,238.0,216.41,172.16
2018,1,22,12,0,72.0,224.0,1.7,15.7,263.0,242.08,192.69
2018,1,22,12,15,92.5,229.0,1.7,15.65,279.5,260.91,207.91
2018,1,22,12,30,113.0,234.0,1.7,15.6,296.0,284.16,226.7
2018,1,22,12,45,75.0,218.0,1.7,15.6,259.0,249.27,199.04
2018,1,22,13,0,37.0,202.0,1.7,15.6,222.0,215.49,172.02
2018,1,22,13,15,30.5,185.0,1.65,15.5,201.0,197.02,157.46
2018,1,22,13,30,24.0,168.0,1.6,15.4,180.0,177.88,142.19
2018,1,22,13,45,30.0,151.0,1.55,15.25,165.5,165.68,132.73
2018,1,22,14,0,36.0,134.0,1.5,15.1,151.0,153.17,122.97
2018,1,22,14,15,55.5,142.0,1.45,14.9,166.5,174.71,141.32
2018,1,22,14,30,75.0,150.0,1.4,14.7,182.0,196.86,160.02
2018,1,22,14,45,194.5,142.5,1.35,14.5,217.0,279.22,228.97
2018,1,22,15,0,314.0,135.0,1.3,14.3,252.0,343.68,281.96
2018,1,22,15,15,228.0,126.5,1.3,14.3,206.5,283.26,232.43
2018,1,22,15,30,142.0,118.0,1.3,14.3,161.0,215.54,176.68
2018,1,22,15,45,82.0,99.0,1.15,13.35,123.0,160.17,130.73
2018,1,22,16,0,22.0,80.0,1.0,12.4,85.0,98.41,78.42
2018,1,22,16,15,15.0,62.0,1.0,11.8,65.0,70.38,54.39
2018,1,22,16,30,8.0,44.0,1.0,11.2,45.0,47.86,34.7
2018,1,22,16,45,8.5,28.5,1.05,10.65,29.5,34.55,21.96
2018,1,22,17,0,9.0,13.0,1.1,10.1,14.0,16.06,0.0
2018,1,22,17,15,4.5,6.5,1.1,9.9,7.0,7.97,0.0
2018,1,22,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,7,15,4.0,4.5,0.75,8.4,4.5,0.0,0.0
2018,1,23,7,30,8.0,9.0,0.7,8.6,9.0,8.58,0.0
2018,1,23,7,45,26.5,23.0,0.7,8.75,25.5,20.15,8.35
2018,1,23,8,0,45.0,37.0,0.7,8.9,42.0,31.78,22.15
2018,1,23,8,15,27.5,55.0,0.7,9.15,58.5,47.83,37.21
2018,1,23,8,30,10.0,73.0,0.7,9.4,75.0,64.18,52.32
2018,1,23,8,45,43.0,92.5,0.7,9.65,104.5,77.51,64.52
2018,1,23,9,0,76.0,112.0,0.7,9.9,134.0,92.37,77.86
2018,1,23,9,15,83.0,128.0,0.7,10.25,155.0,105.1,89.03
2018,1,23,9,30,90.0,144.0,0.7,10.6,176.0,124.51,98.13
2018,1,23,9,45,127.5,160.0,0.7,11.0,210.5,143.99,111.42
2018,1,23,10,0,165.0,176.0,0.7,11.4,245.0,171.46,131.85
2018,1,23,10,15,379.0,154.5,0.75,11.9,327.5,202.28,148.48
2018,1,23,10,30,593.0,133.0,0.8,12.4,410.0,258.03,187.76
2018,1,23,10,45,729.0,109.0,0.8,12.85,466.5,304.25,223.77
2018,1,23,11,0,865.0,85.0,0.8,13.3,523.0,362.3,270.05
2018,1,23,11,15,873.0,85.0,0.8,13.65,539.5,400.85,303.66
2018,1,23,11,30,881.0,85.0,0.8,14.0,556.0,437.95,335.43
2018,1,23,11,45,886.0,85.5,0.75,14.35,565.5,472.57,364.17
2018,1,23,12,0,891.0,86.0,0.7,14.7,575.0,505.19,390.52
2018,1,23,12,15,892.5,85.5,0.65,14.9,576.5,532.93,412.74
2018,1,23,12,30,894.0,85.0,0.6,15.1,578.0,557.6,432.11
2018,1,23,12,45,892.0,84.0,0.55,15.3,571.0,577.22,447.32
2018,1,23,13,0,890.0,83.0,0.5,15.5,564.0,593.96,460.09
2018,1,23,13,15,884.0,82.0,0.45,15.55,549.5,607.4,470.38
2018,1,23,13,30,878.0,81.0,0.4,15.6,535.0,616.25,477.22
2018,1,23,13,45,868.5,80.0,0.4,15.65,513.5,619.9,480.85
2018,1,23,14,0,859.0,79.0,0.4,15.7,492.0,620.44,482.18
2018,1,23,14,15,844.5,77.0,0.45,15.65,463.5,613.75,479.06
2018,1,23,14,30,830.0,75.0,0.5,15.6,435.0,604.08,473.68
2018,1,23,14,45,809.5,72.5,0.5,15.5,400.5,587.34,462.43
2018,1,23,15,0,789.0,70.0,0.5,15.4,366.0,568.0,448.98
2018,1,23,15,15,758.5,66.5,0.5,15.4,326.5,539.2,427.93
2018,1,23,15,30,728.0,63.0,0.5,15.4,287.0,508.49,404.82
2018,1,23,15,45,686.0,58.5,0.55,14.85,245.0,468.6,375.0
2018,1,23,16,0,644.0,54.0,0.6,14.3,203.0,431.83,345.97
2018,1,23,16,15,578.0,47.5,0.6,14.0,160.0,376.77,300.53
2018,1,23,16,30,512.0,41.0,0.6,13.7,117.0,323.2,254.21
2018,1,23,16,45,389.5,32.5,0.65,13.35,78.5,243.56,182.26
2018,1,23,17,0,267.0,24.0,0.7,13.0,40.0,159.62,36.02
2018,1,23,17,15,133.5,12.0,0.7,12.85,20.0,64.59,0.0
2018,1,23,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,7,15,9.5,3.0,1.35,8.4,3.5,0.0,0.0
2018,1,24,7,30,19.0,6.0,1.3,8.9,7.0,5.72,0.0
2018,1,24,7,45,9.5,11.5,1.3,9.4,12.0,10.8,2.08
2018,1,24,8,0,0.0,17.0,1.3,9.9,17.0,15.76,8.12
2018,1,24,8,15,0.0,23.5,1.4,10.4,23.5,21.79,13.86
2018,1,24,8,30,0.0,30.0,1.5,10.9,30.0,27.83,19.49
2018,1,24,8,45,2.0,54.0,1.55,11.35,54.5,50.13,39.68
2018,1,24,9,0,4.0,78.0,1.6,11.8,79.0,70.6,58.03
2018,1,24,9,15,3.0,94.5,1.65,12.1,95.5,84.67,70.47
2018,1,24,9,30,2.0,111.0,1.7,12.4,112.0,99.31,79.33
2018,1,24,9,45,70.0,136.5,1.8,12.65,166.0,124.99,97.73
2018,1,24,10,0,138.0,162.0,1.9,12.9,220.0,157.32,121.24
2018,1,24,10,15,247.0,170.5,2.0,13.25,283.0,192.18,145.67
2018,1,24,10,30,356.0,179.0,2.1,13.6,346.0,240.46,182.27
2018,1,24,10,45,340.0,193.0,2.2,13.95,359.0,266.12,205.15
2018,1,24,11,0,324.0,207.0,2.3,14.3,372.0,290.1,226.34
2018,1,24,11,15,311.0,218.0,2.45,14.5,380.5,310.97,244.75
2018,1,24,11,30,298.0,229.0,2.6,14.7,389.0,330.41,261.64
2018,1,24,11,45,285.0,234.5,2.75,14.9,389.5,343.53,273.22
2018,1,24,12,0,272.0,240.0,2.9,15.1,390.0,355.18,283.38
2018,1,24,12,15,178.5,243.0,2.95,15.05,341.5,320.08,256.37
2018,1,24,12,30,85.0,246.0,3.0,15.0,293.0,278.03,223.0
2018,1,24,12,45,149.5,238.5,3.1,14.9,320.0,314.55,253.4
2018,1,24,13,0,214.0,231.0,3.2,14.8,347.0,349.66,282.6
2018,1,24,13,15,178.0,219.5,3.2,14.65,314.5,323.46,262.04
2018,1,24,13,30,142.0,208.0,3.2,14.5,282.0,295.29,239.8
2018,1,24,13,45,93.5,198.5,3.2,14.4,246.5,253.3,205.83
2018,1,24,14,0,45.0,189.0,3.2,14.3,211.0,216.32,175.4
2018,1,24,14,15,41.5,176.0,3.15,14.1,195.5,202.6,164.63
2018,1,24,14,30,38.0,163.0,3.1,13.9,180.0,188.55,153.47
2018,1,24,14,45,23.0,143.0,3.05,13.7,153.0,152.97,124.09
2018,1,24,15,0,8.0,123.0,3.0,13.5,126.0,124.07,99.97
2018,1,24,15,15,7.5,105.5,3.0,13.5,108.0,106.5,85.36
2018,1,24,15,30,7.0,88.0,3.0,13.5,90.0,88.77,70.42
2018,1,24,15,45,15.0,85.0,2.8,13.2,88.5,91.66,73.04
2018,1,24,16,0,23.0,82.0,2.6,12.9,87.0,100.95,80.8
2018,1,24,16,15,16.0,65.0,2.55,12.75,68.0,79.15,61.75
2018,1,24,16,30,9.0,48.0,2.5,12.6,49.0,52.92,38.87
2018,1,24,16,45,8.5,33.0,2.45,12.5,34.0,37.21,24.38
2018,1,24,17,0,8.0,18.0,2.4,12.4,19.0,21.94,2.9
2018,1,24,17,15,8.0,10.0,2.4,12.15,10.5,12.74,0.0
2018,1,24,17,30,8.0,2.0,2.4,11.9,2.0,0.0,0.0
2018,1,24,17,45,4.0,1.0,2.4,11.65,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,25,7,15,4.0,6.5,1.2,8.5,6.5,0.0,0.0
2018,1,25,7,30,8.0,13.0,1.2,8.9,13.0,12.39,0.0
2018,1,25,7,45,22.0,29.0,1.2,9.35,31.0,25.6,13.19
2018,1,25,8,0,36.0,45.0,1.2,9.8,49.0,39.05,28.47
2018,1,25,8,15,64.5,62.0,1.3,10.0,74.0,51.18,40.08
2018,1,25,8,30,93.0,79.0,1.4,10.2,99.0,64.27,52.27
2018,1,25,8,45,131.0,96.5,1.45,10.4,131.0,77.39,64.27
2018,1,25,9,0,169.0,114.0,1.5,10.6,163.0,90.18,75.77
2018,1,25,9,15,309.0,115.0,1.6,10.8,220.5,89.54,75.13
2018,1,25,9,30,449.0,116.0,1.7,11.0,278.0,112.58,75.97
2018,1,25,9,45,618.0,98.5,1.75,11.2,345.5,142.23,88.83
2018,1,25,10,0,787.0,81.0,1.8,11.4,413.0,190.17,120.57
2018,1,25,10,15,757.0,91.5,1.85,11.6,429.5,228.38,155.9
2018,1,25,10,30,727.0,102.0,1.9,11.8,446.0,266.62,192.18
2018,1,25,10,45,476.0,143.0,1.95,12.0,372.5,262.73,200.15
2018,1,25,11,0,225.0,184.0,2.0,12.2,299.0,238.32,188.25
2018,1,25,11,15,207.5,198.0,2.05,12.3,307.0,255.87,203.93
2018,1,25,11,30,190.0,212.0,2.1,12.4,315.0,271.84,217.8
2018,1,25,11,45,195.0,208.0,2.15,12.5,315.0,279.57,224.75
2018,1,25,12,0,200.0,204.0,2.2,12.6,315.0,286.86,231.34
2018,1,25,12,15,116.0,178.0,2.2,12.65,242.5,228.27,184.52
2018,1,25,12,30,32.0,152.0,2.2,12.7,170.0,160.75,129.2
2018,1,25,12,45,237.0,158.0,2.25,12.8,288.0,288.54,235.74
2018,1,25,13,0,442.0,164.0,2.3,12.9,406.0,424.48,345.45
2018,1,25,13,15,598.5,138.5,2.3,12.85,457.5,504.54,409.52
2018,1,25,13,30,755.0,113.0,2.3,12.8,509.0,582.9,471.73
2018,1,25,13,45,463.5,155.5,2.3,12.8,395.5,455.74,371.35
2018,1,25,14,0,172.0,198.0,2.3,12.8,282.0,311.5,254.44
2018,1,25,14,15,411.0,153.5,2.3,12.7,339.0,431.52,354.99
2018,1,25,14,30,650.0,109.0,2.3,12.6,396.0,538.19,441.51
2018,1,25,14,45,692.5,96.0,2.25,12.45,380.5,549.81,451.02
2018,1,25,15,0,735.0,83.0,2.2,12.3,365.0,558.03,458.32
2018,1,25,15,15,702.5,79.5,2.2,12.3,326.0,528.92,435.59
2018,1,25,15,30,670.0,76.0,2.2,12.3,287.0,498.11,411.12
2018,1,25,15,45,553.5,76.0,1.8,11.65,233.5,422.22,349.28
2018,1,25,16,0,437.0,76.0,1.4,11.0,180.0,346.22,286.21
2018,1,25,16,15,261.0,65.5,1.35,10.6,124.0,234.14,192.65
2018,1,25,16,30,85.0,55.0,1.3,10.2,68.0,112.28,89.29
2018,1,25,16,45,55.5,38.5,1.25,9.75,46.0,78.3,58.43
2018,1,25,17,0,26.0,22.0,1.2,9.3,24.0,41.24,14.56
2018,1,25,17,15,15.5,12.0,1.2,9.3,13.0,17.71,0.0
2018,1,25,17,30,5.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,1,25,17,45,2.5,1.0,1.15,9.3,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,7,15,44.5,8.5,0.95,8.3,10.0,8.1,0.0
2018,1,26,7,30,89.0,17.0,0.9,8.8,20.0,16.2,0.0
2018,1,26,7,45,200.5,30.0,0.85,9.3,51.5,23.6,12.18
2018,1,26,8,0,312.0,43.0,0.8,9.8,83.0,33.29,23.55
2018,1,26,8,15,451.0,48.0,0.9,10.2,131.0,36.82,27.34
2018,1,26,8,30,590.0,53.0,1.0,10.6,179.0,39.17,29.76
2018,1,26,8,45,652.5,56.5,1.05,11.0,224.0,40.25,30.86
2018,1,26,9,0,715.0,60.0,1.1,11.4,269.0,45.5,35.61
2018,1,26,9,15,750.0,63.0,1.1,11.6,310.0,53.77,35.26
2018,1,26,9,30,785.0,66.0,1.1,11.8,351.0,98.14,51.75
2018,1,26,9,45,809.5,67.5,1.1,12.0,387.5,142.79,80.48
2018,1,26,10,0,834.0,69.0,1.1,12.2,424.0,188.86,116.82
2018,1,26,10,15,850.5,70.5,1.1,12.4,454.5,234.42,156.29
2018,1,26,10,30,867.0,72.0,1.1,12.6,485.0,283.86,200.1
2018,1,26,10,45,861.0,77.0,1.1,12.85,504.5,322.27,235.78
2018,1,26,11,0,855.0,82.0,1.1,13.1,524.0,362.31,272.12
2018,1,26,11,15,869.5,81.0,1.1,13.25,542.5,402.22,307.25
2018,1,26,11,30,884.0,80.0,1.1,13.4,561.0,442.9,342.13
2018,1,26,11,45,846.5,92.0,1.15,13.55,559.0,468.25,365.08
2018,1,26,12,0,809.0,104.0,1.2,13.7,557.0,490.93,385.18
2018,1,26,12,15,806.0,105.5,1.2,13.75,557.5,516.5,406.71
2018,1,26,12,30,803.0,107.0,1.2,13.8,558.0,539.59,425.85
2018,1,26,12,45,849.5,92.5,1.2,13.85,565.0,571.37,451.49
2018,1,26,13,0,896.0,78.0,1.2,13.9,572.0,600.36,474.75
2018,1,26,13,15,889.5,77.5,1.25,13.8,557.5,612.23,485.37
2018,1,26,13,30,883.0,77.0,1.3,13.7,543.0,621.01,493.72
2018,1,26,13,45,873.5,76.0,1.3,13.65,521.5,624.33,497.44
2018,1,26,14,0,864.0,75.0,1.3,13.6,500.0,627.66,501.0
2018,1,26,14,15,848.5,73.0,1.3,13.4,471.0,620.31,496.89
2018,1,26,14,30,833.0,71.0,1.3,13.2,442.0,609.96,490.47
2018,1,26,14,45,734.5,82.5,1.3,13.0,391.0,560.66,453.73
2018,1,26,15,0,636.0,94.0,1.3,12.8,340.0,512.7,417.41
2018,1,26,15,15,468.5,100.0,1.3,12.8,271.0,409.54,336.52
2018,1,26,15,30,301.0,106.0,1.3,12.8,202.0,304.09,251.45
2018,1,26,15,45,213.0,87.5,1.15,11.95,150.5,229.21,190.25
2018,1,26,16,0,125.0,69.0,1.0,11.1,99.0,156.28,128.84
2018,1,26,16,15,117.5,54.5,1.05,10.55,78.0,133.81,109.44
2018,1,26,16,30,110.0,40.0,1.1,10.0,57.0,110.82,88.76
2018,1,26,16,45,153.0,33.0,1.15,9.4,48.5,133.81,104.11
2018,1,26,17,0,196.0,26.0,1.2,8.8,40.0,138.12,71.35
2018,1,26,17,15,108.5,14.5,1.25,8.6,21.0,58.1,0.0
2018,1,26,17,30,21.0,3.0,1.3,8.4,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.3,8.2,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,27,7,15,19.5,7.0,1.1,7.0,8.0,6.67,0.0
2018,1,27,7,30,39.0,14.0,1.1,7.7,16.0,13.34,0.0
2018,1,27,7,45,90.5,30.5,1.1,8.35,40.5,25.05,13.76
2018,1,27,8,0,142.0,47.0,1.1,9.0,65.0,37.9,27.72
2018,1,27,8,15,183.0,63.0,1.15,9.6,96.0,50.0,39.19
2018,1,27,8,30,224.0,79.0,1.2,10.2,127.0,61.75,50.07
2018,1,27,8,45,420.0,74.0,1.3,10.75,189.0,53.96,43.22
2018,1,27,9,0,616.0,69.0,1.4,11.3,251.0,48.21,38.05
2018,1,27,9,15,702.5,65.0,1.45,11.8,300.5,56.27,36.68
2018,1,27,9,30,789.0,61.0,1.5,12.3,350.0,95.78,49.0
2018,1,27,9,45,813.5,62.5,1.6,12.8,386.5,140.73,78.27
2018,1,27,10,0,838.0,64.0,1.7,13.3,423.0,191.61,118.77
2018,1,27,10,15,852.5,65.5,1.8,13.6,453.0,236.66,158.07
2018,1,27,10,30,867.0,67.0,1.9,13.9,483.0,281.59,198.57
2018,1,27,10,45,851.0,75.0,1.95,14.2,500.0,319.62,234.5
2018,1,27,11,0,835.0,83.0,2.0,14.5,517.0,358.66,270.51
2018,1,27,11,15,772.0,103.0,2.05,14.7,514.0,388.27,298.89
2018,1,27,11,30,709.0,123.0,2.1,14.9,511.0,409.61,319.54
2018,1,27,11,45,687.0,132.5,2.15,15.1,513.5,436.03,342.84
2018,1,27,12,0,665.0,142.0,2.2,15.3,516.0,459.42,363.06
2018,1,27,12,15,677.0,138.0,2.25,15.4,520.0,484.16,384.08
2018,1,27,12,30,689.0,134.0,2.3,15.5,524.0,507.45,403.68
2018,1,27,12,45,734.5,118.5,2.3,15.6,530.0,536.21,427.34
2018,1,27,13,0,780.0,103.0,2.3,15.7,536.0,563.71,449.84
2018,1,27,13,15,745.5,109.5,2.3,15.75,515.0,565.81,452.27
2018,1,27,13,30,711.0,116.0,2.3,15.8,494.0,564.39,451.99
2018,1,27,13,45,753.0,99.5,2.25,15.8,485.5,581.15,466.24
2018,1,27,14,0,795.0,83.0,2.2,15.8,477.0,596.56,479.23
2018,1,27,14,15,816.0,74.5,2.2,15.65,459.5,604.65,486.78
2018,1,27,14,30,837.0,66.0,2.2,15.5,442.0,605.94,489.28
2018,1,27,14,45,743.0,78.0,2.15,15.4,393.0,563.63,456.85
2018,1,27,15,0,649.0,90.0,2.1,15.3,344.0,518.52,422.01
2018,1,27,15,15,631.0,83.0,2.1,15.3,309.0,494.89,404.22
2018,1,27,15,30,613.0,76.0,2.1,15.3,274.0,469.39,384.24
2018,1,27,15,45,542.0,72.5,1.75,14.45,229.5,415.9,341.26
2018,1,27,16,0,471.0,69.0,1.4,13.6,185.0,362.94,297.66
2018,1,27,16,15,392.5,61.0,1.4,12.9,144.5,299.58,245.2
2018,1,27,16,30,314.0,53.0,1.4,12.2,104.0,243.13,196.66
2018,1,27,16,45,282.0,40.0,1.4,11.5,74.5,205.96,161.16
2018,1,27,17,0,250.0,27.0,1.4,10.8,45.0,164.43,94.23
2018,1,27,17,15,138.0,15.5,1.4,10.7,24.0,71.56,0.0
2018,1,27,17,30,26.0,4.0,1.4,10.6,3.0,0.0,0.0
2018,1,27,17,45,13.0,2.0,1.45,10.45,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,28,7,15,94.5,9.5,1.65,8.4,13.5,9.05,0.0
2018,1,28,7,30,189.0,19.0,1.7,8.8,27.0,18.11,0.0
2018,1,28,7,45,333.0,29.0,1.75,9.2,64.5,23.56,12.89
2018,1,28,8,0,477.0,39.0,1.8,9.6,102.0,30.75,21.42
2018,1,28,8,15,556.5,45.0,1.75,10.15,146.0,34.01,24.86
2018,1,28,8,30,636.0,51.0,1.7,10.7,190.0,37.29,28.07
2018,1,28,8,45,686.5,55.0,1.7,11.25,234.5,42.6,32.94
2018,1,28,9,0,737.0,59.0,1.7,11.8,279.0,44.41,34.56
2018,1,28,9,15,773.0,61.5,1.65,12.5,321.0,55.86,34.4
2018,1,28,9,30,809.0,64.0,1.6,13.2,363.0,101.31,52.27
2018,1,28,9,45,836.5,65.0,1.6,13.95,401.0,147.32,82.24
2018,1,28,10,0,864.0,66.0,1.6,14.7,439.0,199.51,123.5
2018,1,28,10,15,880.5,67.5,1.55,15.25,471.0,246.35,163.81
2018,1,28,10,30,897.0,69.0,1.5,15.8,503.0,293.2,205.18
2018,1,28,10,45,908.0,70.0,1.5,16.4,527.5,337.75,244.85
2018,1,28,11,0,919.0,71.0,1.5,17.0,552.0,381.38,283.15
2018,1,28,11,15,926.0,72.0,1.5,17.35,569.5,422.36,318.84
2018,1,28,11,30,933.0,73.0,1.5,17.7,587.0,461.69,352.33
2018,1,28,11,45,936.5,73.0,1.5,18.1,596.5,496.65,381.61
2018,1,28,12,0,940.0,73.0,1.5,18.5,606.0,529.35,408.38
2018,1,28,12,15,940.5,73.0,1.5,18.7,607.5,558.09,431.86
2018,1,28,12,30,941.0,73.0,1.5,18.9,609.0,584.12,452.8
2018,1,28,12,45,938.5,73.0,1.55,19.1,602.5,605.66,470.34
2018,1,28,13,0,936.0,73.0,1.6,19.3,596.0,624.18,485.39
2018,1,28,13,15,930.5,72.0,1.6,19.3,581.5,636.76,495.97
2018,1,28,13,30,925.0,71.0,1.6,19.3,567.0,646.12,504.07
2018,1,28,13,45,916.5,70.5,1.6,19.3,545.5,650.95,508.75
2018,1,28,14,0,908.0,70.0,1.6,19.3,524.0,652.56,511.02
2018,1,28,14,15,894.0,68.5,1.55,19.1,495.0,646.42,507.61
2018,1,28,14,30,880.0,67.0,1.5,18.9,466.0,637.19,501.86
2018,1,28,14,45,859.5,66.0,1.45,18.7,431.0,625.47,493.95
2018,1,28,15,0,839.0,65.0,1.4,18.5,396.0,607.31,481.16
2018,1,28,15,15,812.0,62.0,1.4,18.5,355.5,580.29,461.47
2018,1,28,15,30,785.0,59.0,1.4,18.5,315.0,551.12,439.6
2018,1,28,15,45,616.5,65.0,1.2,17.05,249.0,452.13,364.09
2018,1,28,16,0,448.0,71.0,1.0,15.6,183.0,354.17,287.17
2018,1,28,16,15,235.5,64.5,1.0,14.95,122.5,221.6,179.56
2018,1,28,16,30,23.0,58.0,1.0,14.3,62.0,76.91,58.73
2018,1,28,16,45,13.0,41.5,1.0,13.6,43.5,54.07,38.74
2018,1,28,17,0,3.0,25.0,1.0,12.9,25.0,26.85,12.05
2018,1,28,17,15,13.5,14.0,1.0,12.7,14.0,18.95,0.0
2018,1,28,17,30,24.0,3.0,1.0,12.5,3.0,0.0,0.0
2018,1,28,17,45,12.0,1.5,1.0,12.25,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,29,7,15,4.5,6.5,2.0,9.5,6.5,6.2,0.0
2018,1,29,7,30,9.0,13.0,2.0,9.8,13.0,12.13,0.0
2018,1,29,7,45,11.5,29.0,2.0,10.05,30.0,25.92,15.03
2018,1,29,8,0,14.0,45.0,2.0,10.3,47.0,39.43,29.0
2018,1,29,8,15,18.5,63.0,1.95,10.75,66.5,54.12,42.72
2018,1,29,8,30,23.0,81.0,1.9,11.2,86.0,68.51,55.94
2018,1,29,8,45,60.0,100.0,1.85,11.6,117.0,83.32,69.32
2018,1,29,9,0,97.0,119.0,1.8,12.0,148.0,93.55,78.38
2018,1,29,9,15,76.5,132.0,1.7,12.7,157.0,109.93,87.36
2018,1,29,9,30,56.0,145.0,1.6,13.4,166.0,125.17,98.64
2018,1,29,9,45,51.5,160.5,1.5,14.05,181.0,141.96,111.83
2018,1,29,10,0,47.0,176.0,1.4,14.7,196.0,158.41,124.99
2018,1,29,10,15,64.0,192.5,1.35,15.4,222.0,179.91,141.4
2018,1,29,10,30,81.0,209.0,1.3,16.1,248.0,203.13,159.22
2018,1,29,10,45,75.0,214.0,1.25,16.8,251.5,211.71,165.97
2018,1,29,11,0,69.0,219.0,1.2,17.5,255.0,219.46,171.97
2018,1,29,11,15,44.0,212.5,1.15,17.95,236.0,209.31,164.11
2018,1,29,11,30,19.0,206.0,1.1,18.4,217.0,197.08,154.4
2018,1,29,11,45,40.0,222.0,1.05,18.8,245.0,222.97,174.49
2018,1,29,12,0,61.0,238.0,1.0,19.2,273.0,251.0,196.02
2018,1,29,12,15,83.5,240.0,0.95,19.3,288.0,268.34,209.47
2018,1,29,12,30,106.0,242.0,0.9,19.4,303.0,286.72,223.82
2018,1,29,12,45,58.0,204.5,0.9,19.45,238.0,227.92,178.12
2018,1,29,13,0,10.0,167.0,0.9,19.5,173.0,162.7,126.57
2018,1,29,13,15,30.0,172.0,0.85,19.05,188.5,184.11,144.49
2018,1,29,13,30,50.0,177.0,0.8,18.6,204.0,203.05,160.17
2018,1,29,13,45,138.0,198.0,0.75,18.15,268.5,288.44,228.92
2018,1,29,14,0,226.0,219.0,0.7,17.7,333.0,370.01,292.84
2018,1,29,14,15,255.5,199.5,0.8,17.5,321.5,379.74,301.4
2018,1,29,14,30,285.0,180.0,0.9,17.3,310.0,380.35,303.69
2018,1,29,14,45,327.0,161.5,0.95,17.1,300.0,388.3,311.56
2018,1,29,15,0,369.0,143.0,1.0,16.9,290.0,403.94,325.04
2018,1,29,15,15,212.5,129.5,1.0,16.9,212.5,281.91,228.25
2018,1,29,15,30,56.0,116.0,1.0,16.9,135.0,154.81,124.26
2018,1,29,15,45,34.0,99.5,0.9,16.05,110.5,124.52,99.66
2018,1,29,16,0,12.0,83.0,0.8,15.2,86.0,89.16,70.02
2018,1,29,16,15,8.0,69.5,0.85,14.65,71.5,73.98,57.09
2018,1,29,16,30,4.0,56.0,0.9,14.1,57.0,59.04,44.06
2018,1,29,16,45,2.0,40.0,0.9,13.55,40.5,41.8,28.83
2018,1,29,17,0,0.0,24.0,0.9,13.0,24.0,23.6,10.74
2018,1,29,17,15,9.5,13.5,0.9,12.7,13.5,16.84,0.0
2018,1,29,17,30,19.0,3.0,0.9,12.4,3.0,0.0,0.0
2018,1,29,17,45,9.5,1.5,0.95,12.15,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,7,15,61.0,9.0,1.0,10.55,12.0,8.58,0.0
2018,1,30,7,30,122.0,18.0,1.1,11.1,24.0,14.27,0.0
2018,1,30,7,45,159.5,33.5,1.15,11.7,50.0,26.23,15.48
2018,1,30,8,0,197.0,49.0,1.2,12.3,76.0,37.72,27.35
2018,1,30,8,15,260.0,62.0,1.2,12.75,111.5,46.83,35.99
2018,1,30,8,30,323.0,75.0,1.2,13.2,147.0,55.63,44.12
2018,1,30,8,45,462.5,75.5,1.2,13.6,203.0,55.31,43.96
2018,1,30,9,0,602.0,76.0,1.2,14.0,259.0,53.39,42.24
2018,1,30,9,15,707.5,68.5,1.2,14.6,313.0,63.87,39.23
2018,1,30,9,30,813.0,61.0,1.2,15.2,367.0,102.8,51.84
2018,1,30,9,45,837.5,62.5,1.2,15.8,404.5,149.32,82.89
2018,1,30,10,0,862.0,64.0,1.2,16.4,442.0,201.83,124.64
2018,1,30,10,15,867.5,68.0,1.2,16.95,471.0,248.5,165.09
2018,1,30,10,30,873.0,72.0,1.2,17.5,500.0,294.3,205.62
2018,1,30,10,45,833.5,85.5,1.2,18.0,510.0,330.58,239.66
2018,1,30,11,0,794.0,99.0,1.2,18.5,520.0,366.04,271.91
2018,1,30,11,15,861.5,84.5,1.15,18.85,554.5,412.11,309.64
2018,1,30,11,30,929.0,70.0,1.1,19.2,589.0,462.71,350.14
2018,1,30,11,45,932.5,70.0,1.1,19.6,598.5,497.65,378.79
2018,1,30,12,0,936.0,70.0,1.1,20.0,608.0,530.33,405.06
2018,1,30,12,15,936.0,71.0,1.05,20.3,610.0,559.78,428.08
2018,1,30,12,30,936.0,72.0,1.0,20.6,612.0,586.55,448.49
2018,1,30,12,45,933.0,72.0,0.95,20.9,605.5,607.78,464.44
2018,1,30,13,0,930.0,72.0,0.9,21.2,599.0,625.98,477.86
2018,1,30,13,15,831.0,96.5,0.85,21.25,559.0,611.05,467.08
2018,1,30,13,30,732.0,121.0,0.8,21.3,519.0,590.12,452.0
2018,1,30,13,45,798.5,99.5,0.8,21.35,518.5,617.79,473.76
2018,1,30,14,0,865.0,78.0,0.8,21.4,518.0,644.0,493.81
2018,1,30,14,15,873.0,72.0,0.85,21.3,495.0,643.55,495.23
2018,1,30,14,30,881.0,66.0,0.9,21.2,472.0,643.15,496.78
2018,1,30,14,45,862.5,64.0,0.95,21.15,437.0,627.46,486.94
2018,1,30,15,0,844.0,62.0,1.0,21.1,402.0,609.04,474.96
2018,1,30,15,15,818.0,59.5,1.0,21.1,362.0,587.14,459.37
2018,1,30,15,30,792.0,57.0,1.0,21.1,322.0,558.93,438.73
2018,1,30,15,45,754.0,53.5,1.0,19.15,278.5,520.6,412.89
2018,1,30,16,0,716.0,50.0,1.0,17.2,235.0,481.16,384.63
2018,1,30,16,15,622.5,47.5,1.05,16.3,186.0,411.98,330.29
2018,1,30,16,30,529.0,45.0,1.1,15.4,137.0,350.02,279.17
2018,1,30,16,45,403.5,37.5,1.1,14.55,95.0,266.2,208.08
2018,1,30,17,0,278.0,30.0,1.1,13.7,53.0,187.39,126.23
2018,1,30,17,15,164.0,17.5,1.1,13.45,29.0,85.88,0.0
2018,1,30,17,30,50.0,5.0,1.1,13.2,5.0,4.77,0.0
2018,1,30,17,45,25.0,2.5,1.05,12.95,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,15,62.5,10.0,1.1,10.15,13.0,9.53,0.0
2018,1,31,7,30,125.0,20.0,1.1,10.9,26.0,15.89,0.0
2018,1,31,7,45,313.5,29.5,1.1,11.6,67.5,23.59,13.62
2018,1,31,8,0,502.0,39.0,1.1,12.3,109.0,30.33,20.97
2018,1,31,8,15,588.5,44.0,1.0,12.8,155.5,35.87,26.33
2018,1,31,8,30,675.0,49.0,0.9,13.3,202.0,38.64,29.03
2018,1,31,8,45,653.5,60.0,0.85,13.8,233.5,42.41,32.47
2018,1,31,9,0,632.0,71.0,0.8,14.3,265.0,49.2,38.49
2018,1,31,9,15,731.0,66.0,0.75,14.9,320.5,63.92,37.78
2018,1,31,9,30,830.0,61.0,0.7,15.5,376.0,106.04,53.28
2018,1,31,9,45,756.5,82.0,0.7,16.05,390.5,158.16,93.28
2018,1,31,10,0,683.0,103.0,0.7,16.6,405.0,198.15,128.8
2018,1,31,10,15,731.0,100.0,0.75,17.0,443.5,241.0,163.82
2018,1,31,10,30,779.0,97.0,0.8,17.4,482.0,290.39,205.06
2018,1,31,10,45,824.0,90.0,0.85,17.8,514.5,334.11,242.21
2018,1,31,11,0,869.0,83.0,0.9,18.2,547.0,379.89,280.78
2018,1,31,11,15,900.5,78.0,1.0,18.35,572.0,426.16,319.89
2018,1,31,11,30,932.0,73.0,1.1,18.5,597.0,469.72,356.37
2018,1,31,11,45,934.0,73.5,1.15,18.7,606.0,504.68,385.66
2018,1,31,12,0,936.0,74.0,1.2,18.9,615.0,537.3,412.55
2018,1,31,12,15,933.0,75.5,1.25,19.0,616.0,565.82,435.98
2018,1,31,12,30,930.0,77.0,1.3,19.1,617.0,591.5,456.86
2018,1,31,12,45,923.0,78.0,1.35,19.25,609.5,611.47,473.14
2018,1,31,13,0,916.0,79.0,1.4,19.4,602.0,628.29,486.89
2018,1,31,13,15,910.0,78.0,1.45,19.4,587.0,640.45,497.42
2018,1,31,13,30,904.0,77.0,1.5,19.4,572.0,649.42,505.53
2018,1,31,13,45,889.5,76.5,1.55,19.4,548.0,650.4,507.74
2018,1,31,14,0,875.0,76.0,1.6,19.4,524.0,648.13,507.54
2018,1,31,14,15,838.5,74.5,1.55,19.25,485.0,631.07,495.92
2018,1,31,14,30,802.0,73.0,1.5,19.1,446.0,607.74,479.72
2018,1,31,14,45,766.5,75.5,1.5,18.95,410.5,586.97,465.36
2018,1,31,15,0,731.0,78.0,1.5,18.8,375.0,563.81,448.88
2018,1,31,15,15,737.5,67.5,1.5,18.8,342.0,549.9,439.27
2018,1,31,15,30,744.0,57.0,1.5,18.8,309.0,532.89,426.77
2018,1,31,15,45,715.5,54.0,1.2,17.6,270.0,501.45,402.53
2018,1,31,16,0,687.0,51.0,0.9,16.4,231.0,468.65,376.09
2018,1,31,16,15,620.5,46.5,0.9,15.65,185.5,412.23,331.14
2018,1,31,16,30,554.0,42.0,0.9,14.9,140.0,361.29,288.4
2018,1,31,16,45,413.5,36.0,0.95,14.15,97.0,270.94,212.56
2018,1,31,17,0,273.0,30.0,1.0,13.4,54.0,187.7,130.63
2018,1,31,17,15,164.5,18.0,1.0,13.2,30.0,87.16,0.0
2018,1,31,17,30,56.0,6.0,1.0,13.0,6.0,5.72,0.0
2018,1,31,17,45,28.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
