Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,19,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,22,6,45,6.5,6.0,2.05,7.05,6.0,0.0,0.0
2018,2,22,7,0,13.0,12.0,2.1,7.2,12.0,11.44,0.0
2018,2,22,7,15,59.0,29.0,2.25,7.55,36.0,24.82,12.6
2018,2,22,7,30,105.0,46.0,2.4,7.9,60.0,37.1,27.08
2018,2,22,7,45,160.0,64.0,2.5,8.25,95.0,50.71,40.05
2018,2,22,8,0,215.0,82.0,2.6,8.6,130.0,63.88,52.36
2018,2,22,8,15,378.5,85.5,2.65,8.95,194.5,62.06,50.9
2018,2,22,8,30,542.0,89.0,2.7,9.3,259.0,63.58,52.26
2018,2,22,8,45,655.0,84.0,2.75,9.6,321.0,56.72,45.95
2018,2,22,9,0,768.0,79.0,2.8,9.9,383.0,89.85,51.55
2018,2,22,9,15,797.5,81.0,2.85,10.15,427.5,137.08,78.2
2018,2,22,9,30,827.0,83.0,2.9,10.4,472.0,186.87,116.04
2018,2,22,9,45,850.5,83.5,2.9,10.65,512.0,236.44,158.67
2018,2,22,10,0,874.0,84.0,2.9,10.9,552.0,287.35,204.46
2018,2,22,10,15,886.5,86.5,2.95,11.05,585.0,342.05,254.2
2018,2,22,10,30,899.0,89.0,3.0,11.2,618.0,391.72,299.41
2018,2,22,10,45,905.5,90.5,3.05,11.35,642.5,437.64,340.94
2018,2,22,11,0,912.0,92.0,3.1,11.5,667.0,482.26,380.45
2018,2,22,11,15,818.5,126.0,3.2,11.55,652.5,505.88,402.99
2018,2,22,11,30,725.0,160.0,3.3,11.6,638.0,521.54,417.95
2018,2,22,11,45,583.5,210.0,3.4,11.6,598.5,518.09,416.65
2018,2,22,12,0,442.0,260.0,3.5,11.6,559.0,505.24,406.84
2018,2,22,12,15,368.5,280.5,3.55,11.55,530.0,494.49,398.83
2018,2,22,12,30,295.0,301.0,3.6,11.5,501.0,481.38,388.42
2018,2,22,12,45,249.0,303.5,3.7,11.45,471.5,465.03,375.85
2018,2,22,13,0,203.0,306.0,3.8,11.4,442.0,440.12,356.38
2018,2,22,13,15,360.5,261.5,3.85,11.3,496.5,519.52,422.8
2018,2,22,13,30,518.0,217.0,3.9,11.2,551.0,603.29,491.44
2018,2,22,13,45,408.5,238.5,3.95,11.15,496.5,555.27,452.78
2018,2,22,14,0,299.0,260.0,4.0,11.1,442.0,496.28,405.64
2018,2,22,14,15,302.5,243.5,4.05,10.95,420.0,486.18,399.37
2018,2,22,14,30,306.0,227.0,4.1,10.8,398.0,474.54,391.67
2018,2,22,14,45,211.5,193.5,4.1,10.7,308.0,370.74,307.98
2018,2,22,15,0,117.0,160.0,4.1,10.6,218.0,255.95,213.24
2018,2,22,15,15,227.0,130.5,4.1,10.6,231.5,311.94,263.21
2018,2,22,15,30,337.0,101.0,4.1,10.6,245.0,365.49,310.1
2018,2,22,15,45,342.0,109.0,4.05,10.2,241.5,375.3,318.5
2018,2,22,16,0,347.0,117.0,4.0,9.8,238.0,383.82,325.72
2018,2,22,16,15,265.0,106.0,3.9,9.5,190.5,301.46,256.36
2018,2,22,16,30,183.0,95.0,3.8,9.2,143.0,234.72,198.74
2018,2,22,16,45,180.5,76.5,3.65,8.9,115.5,207.99,175.11
2018,2,22,17,0,178.0,58.0,3.5,8.6,88.0,180.45,149.64
2018,2,22,17,15,112.5,41.5,3.4,8.4,58.0,123.18,97.34
2018,2,22,17,30,47.0,25.0,3.3,8.2,28.0,58.01,29.4
2018,2,22,17,45,28.0,13.5,3.25,8.0,15.0,25.01,0.0
2018,2,22,18,0,9.0,2.0,3.2,7.8,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.15,7.75,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,23,6,45,18.0,6.5,1.6,4.25,7.0,0.0,0.0
2018,2,23,7,0,36.0,13.0,1.6,4.8,14.0,12.39,0.0
2018,2,23,7,15,181.5,29.0,1.85,5.35,51.0,22.73,12.04
2018,2,23,7,30,327.0,45.0,2.1,5.9,88.0,34.78,25.37
2018,2,23,7,45,502.0,48.0,2.3,6.5,146.5,36.32,27.39
2018,2,23,8,0,677.0,51.0,2.5,7.1,205.0,40.45,31.41
2018,2,23,8,15,728.0,55.0,2.6,7.45,256.0,42.01,32.94
2018,2,23,8,30,779.0,59.0,2.7,7.8,307.0,43.64,34.41
2018,2,23,8,45,813.0,62.5,2.85,8.15,356.5,44.83,35.4
2018,2,23,9,0,847.0,66.0,3.0,8.5,406.0,86.07,44.85
2018,2,23,9,15,872.0,69.5,2.95,8.75,452.5,138.44,76.09
2018,2,23,9,30,897.0,73.0,2.9,9.0,499.0,198.33,123.19
2018,2,23,9,45,914.0,75.0,2.9,9.3,539.5,251.2,169.43
2018,2,23,10,0,931.0,77.0,2.9,9.6,580.0,304.58,218.02
2018,2,23,10,15,939.5,78.5,2.9,9.8,611.5,355.22,265.01
2018,2,23,10,30,948.0,80.0,2.9,10.0,643.0,405.05,310.76
2018,2,23,10,45,955.5,81.5,2.9,10.25,669.0,453.48,354.33
2018,2,23,11,0,963.0,83.0,2.9,10.5,695.0,500.59,395.7
2018,2,23,11,15,968.0,84.0,2.9,10.65,713.5,544.52,433.63
2018,2,23,11,30,973.0,85.0,2.9,10.8,732.0,586.51,469.06
2018,2,23,11,45,975.5,85.5,2.9,11.0,742.0,624.51,500.47
2018,2,23,12,0,978.0,86.0,2.9,11.2,752.0,660.02,529.26
2018,2,23,12,15,976.0,87.5,2.95,11.3,753.5,691.1,554.49
2018,2,23,12,30,974.0,89.0,3.0,11.4,755.0,719.18,577.07
2018,2,23,12,45,968.5,90.5,3.0,11.5,747.5,741.84,595.03
2018,2,23,13,0,963.0,92.0,3.0,11.6,740.0,761.18,609.97
2018,2,23,13,15,958.5,91.5,2.95,11.65,725.0,775.8,620.63
2018,2,23,13,30,954.0,91.0,2.9,11.7,710.0,787.03,628.94
2018,2,23,13,45,944.0,89.5,2.9,11.75,685.0,789.77,631.48
2018,2,23,14,0,934.0,88.0,2.9,11.8,660.0,789.01,631.66
2018,2,23,14,15,922.0,86.5,2.85,11.75,629.0,783.35,628.35
2018,2,23,14,30,910.0,85.0,2.8,11.7,598.0,774.36,622.75
2018,2,23,14,45,894.5,83.0,2.75,11.6,560.5,759.04,612.69
2018,2,23,15,0,879.0,81.0,2.7,11.5,523.0,745.85,604.31
2018,2,23,15,15,857.5,78.0,2.7,11.5,480.0,719.32,585.96
2018,2,23,15,30,836.0,75.0,2.7,11.5,437.0,690.25,565.58
2018,2,23,15,45,805.5,71.5,2.5,11.1,389.5,652.15,537.74
2018,2,23,16,0,775.0,68.0,2.3,10.7,342.0,612.39,507.31
2018,2,23,16,15,731.0,63.5,2.1,9.9,292.0,561.5,467.59
2018,2,23,16,30,687.0,59.0,1.9,9.1,242.0,510.28,426.06
2018,2,23,16,45,618.0,53.0,1.7,8.3,192.0,448.01,373.52
2018,2,23,17,0,549.0,47.0,1.5,7.5,142.0,383.91,317.25
2018,2,23,17,15,431.5,38.0,1.5,7.0,97.5,294.46,237.25
2018,2,23,17,30,314.0,29.0,1.5,6.5,53.0,207.19,128.14
2018,2,23,17,45,167.5,16.5,1.5,6.05,28.0,88.93,0.0
2018,2,23,18,0,21.0,4.0,1.5,5.6,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.5,5.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,24,6,45,31.5,8.0,1.35,5.15,9.5,0.0,0.0
2018,2,24,7,0,63.0,16.0,1.3,5.7,19.0,15.25,0.0
2018,2,24,7,15,141.5,32.0,1.35,6.45,48.5,25.06,14.48
2018,2,24,7,30,220.0,48.0,1.4,7.2,78.0,36.94,27.26
2018,2,24,7,45,371.0,56.5,1.5,7.95,132.5,42.57,32.92
2018,2,24,8,0,522.0,65.0,1.6,8.7,187.0,48.4,38.45
2018,2,24,8,15,609.5,68.0,1.65,9.1,241.5,48.33,38.47
2018,2,24,8,30,697.0,71.0,1.7,9.5,296.0,48.54,38.62
2018,2,24,8,45,717.0,78.0,1.75,9.95,340.0,51.71,41.37
2018,2,24,9,0,737.0,85.0,1.8,10.4,384.0,94.47,53.47
2018,2,24,9,15,759.5,89.5,1.9,10.75,427.0,142.16,82.88
2018,2,24,9,30,782.0,94.0,2.0,11.1,470.0,196.26,125.41
2018,2,24,9,45,718.0,118.0,2.05,11.45,484.0,240.75,167.2
2018,2,24,10,0,654.0,142.0,2.1,11.8,498.0,283.28,207.88
2018,2,24,10,15,728.0,130.0,2.2,12.1,548.0,330.66,248.23
2018,2,24,10,30,802.0,118.0,2.3,12.4,598.0,387.22,296.2
2018,2,24,10,45,837.5,112.0,2.4,12.65,631.5,434.58,337.37
2018,2,24,11,0,873.0,106.0,2.5,12.9,665.0,483.25,378.93
2018,2,24,11,15,765.5,145.5,2.55,12.85,645.0,503.22,398.0
2018,2,24,11,30,658.0,185.0,2.6,12.8,625.0,516.07,410.19
2018,2,24,11,45,543.0,221.0,2.65,12.7,587.5,511.0,407.66
2018,2,24,12,0,428.0,257.0,2.7,12.6,550.0,498.46,398.43
2018,2,24,12,15,645.0,189.0,2.75,12.55,632.0,588.82,471.61
2018,2,24,12,30,862.0,121.0,2.8,12.5,714.0,684.21,547.27
2018,2,24,12,45,740.5,161.5,2.85,12.45,667.5,666.93,533.49
2018,2,24,13,0,619.0,202.0,2.9,12.4,621.0,641.76,514.05
2018,2,24,13,15,540.5,219.0,2.95,12.3,579.5,614.92,494.09
2018,2,24,13,30,462.0,236.0,3.0,12.2,538.0,586.89,472.75
2018,2,24,13,45,328.5,256.5,3.0,12.15,467.5,510.83,413.04
2018,2,24,14,0,195.0,277.0,3.0,12.1,397.0,431.09,349.21
2018,2,24,14,15,126.0,244.5,3.05,11.95,320.5,349.21,284.45
2018,2,24,14,30,57.0,212.0,3.1,11.8,244.0,256.24,209.0
2018,2,24,14,45,121.5,212.5,3.1,11.7,275.5,316.86,260.73
2018,2,24,15,0,186.0,213.0,3.1,11.6,307.0,367.32,303.43
2018,2,24,15,15,250.0,190.5,3.1,11.6,306.0,400.08,331.76
2018,2,24,15,30,314.0,168.0,3.1,11.6,305.0,419.08,349.09
2018,2,24,15,45,413.0,134.5,3.0,11.3,294.5,457.18,382.33
2018,2,24,16,0,512.0,101.0,2.9,11.0,284.0,477.38,400.75
2018,2,24,16,15,537.0,85.0,2.75,10.75,252.5,468.98,393.96
2018,2,24,16,30,562.0,69.0,2.6,10.5,221.0,452.47,379.85
2018,2,24,16,45,491.5,62.0,2.4,10.2,175.0,387.0,323.8
2018,2,24,17,0,421.0,55.0,2.2,9.9,129.0,323.96,268.12
2018,2,24,17,15,313.0,44.0,2.1,9.55,89.0,241.38,194.31
2018,2,24,17,30,205.0,33.0,2.0,9.2,49.0,165.6,107.24
2018,2,24,17,45,107.5,17.5,1.9,8.85,25.5,64.02,0.0
2018,2,24,18,0,10.0,2.0,1.8,8.5,2.0,0.0,0.0
2018,2,24,18,15,5.0,1.0,1.8,8.4,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,6,45,66.0,9.5,1.1,4.95,12.5,9.05,0.0
2018,2,25,7,0,132.0,19.0,1.1,5.6,25.0,15.15,0.0
2018,2,25,7,15,268.5,31.5,1.1,6.2,63.5,25.62,15.49
2018,2,25,7,30,405.0,44.0,1.1,6.8,102.0,34.8,25.51
2018,2,25,7,45,519.5,51.0,1.15,7.45,155.0,38.52,29.39
2018,2,25,8,0,634.0,58.0,1.2,8.1,208.0,42.26,33.01
2018,2,25,8,15,686.0,63.0,1.25,8.85,259.0,44.17,34.76
2018,2,25,8,30,738.0,68.0,1.3,9.6,310.0,50.76,40.63
2018,2,25,8,45,773.0,71.5,1.4,10.35,358.5,51.62,41.22
2018,2,25,9,0,808.0,75.0,1.5,11.1,407.0,98.5,53.25
2018,2,25,9,15,834.0,78.0,1.5,11.65,452.5,148.83,84.51
2018,2,25,9,30,860.0,81.0,1.5,12.2,498.0,201.28,125.51
2018,2,25,9,45,878.0,82.5,1.55,12.8,537.0,252.62,169.77
2018,2,25,10,0,896.0,84.0,1.6,13.4,576.0,309.49,219.78
2018,2,25,10,15,907.5,85.5,1.55,13.7,608.5,359.6,264.58
2018,2,25,10,30,919.0,87.0,1.5,14.0,641.0,409.24,308.2
2018,2,25,10,45,928.5,87.5,1.5,14.35,667.0,456.5,348.98
2018,2,25,11,0,938.0,88.0,1.5,14.7,693.0,502.63,387.71
2018,2,25,11,15,943.5,89.0,1.45,14.9,711.5,545.93,423.15
2018,2,25,11,30,949.0,90.0,1.4,15.1,730.0,587.39,456.1
2018,2,25,11,45,952.5,90.0,1.4,15.3,740.0,624.73,485.46
2018,2,25,12,0,956.0,90.0,1.4,15.5,750.0,659.7,512.38
2018,2,25,12,15,954.5,91.0,1.45,15.6,751.0,689.98,535.94
2018,2,25,12,30,953.0,92.0,1.5,15.7,752.0,717.33,557.03
2018,2,25,12,45,948.5,93.0,1.55,15.75,745.0,739.64,574.37
2018,2,25,13,0,944.0,94.0,1.6,15.8,738.0,758.72,588.62
2018,2,25,13,15,940.0,93.0,1.65,15.75,723.0,772.81,599.36
2018,2,25,13,30,936.0,92.0,1.7,15.7,708.0,783.56,607.94
2018,2,25,13,45,929.0,90.5,1.75,15.65,685.0,788.2,612.4
2018,2,25,14,0,922.0,89.0,1.8,15.6,662.0,789.44,614.67
2018,2,25,14,15,912.0,87.0,1.9,15.4,631.5,784.53,613.53
2018,2,25,14,30,902.0,85.0,2.0,15.2,601.0,776.3,610.16
2018,2,25,14,45,887.5,83.0,2.05,15.0,564.0,761.54,601.74
2018,2,25,15,0,873.0,81.0,2.1,14.8,527.0,749.01,594.99
2018,2,25,15,15,852.0,78.5,2.1,14.8,484.5,723.23,577.69
2018,2,25,15,30,831.0,76.0,2.1,14.8,442.0,694.92,558.46
2018,2,25,15,45,801.5,72.0,2.2,13.95,394.5,656.68,533.7
2018,2,25,16,0,772.0,68.0,2.3,13.1,347.0,616.76,506.42
2018,2,25,16,15,727.5,64.0,2.15,12.35,297.0,565.78,467.3
2018,2,25,16,30,683.0,60.0,2.0,11.6,247.0,518.7,429.61
2018,2,25,16,45,613.0,54.0,1.85,10.85,196.5,451.08,373.77
2018,2,25,17,0,543.0,48.0,1.7,10.1,146.0,386.0,317.59
2018,2,25,17,15,417.0,39.5,1.7,9.6,100.5,291.92,235.15
2018,2,25,17,30,291.0,31.0,1.7,9.1,55.0,203.4,138.47
2018,2,25,17,45,160.5,18.5,1.65,8.55,30.0,88.85,0.0
2018,2,25,18,0,30.0,6.0,1.6,8.0,5.0,0.0,0.0
2018,2,25,18,15,15.0,3.0,1.6,7.85,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.2,9.5,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,2.2,9.6,3.0,2.77,0.0
2018,2,26,7,15,0.0,4.5,2.25,9.65,4.5,4.16,0.0
2018,2,26,7,30,0.0,6.0,2.3,9.7,6.0,5.55,0.0
2018,2,26,7,45,0.0,8.0,2.35,9.75,8.0,7.4,1.04
2018,2,26,8,0,0.0,10.0,2.4,9.8,10.0,9.26,2.79
2018,2,26,8,15,0.0,12.0,2.45,9.8,12.0,11.12,4.51
2018,2,26,8,30,0.0,14.0,2.5,9.8,14.0,12.98,6.21
2018,2,26,8,45,0.0,16.5,2.55,9.85,16.5,15.3,8.31
2018,2,26,9,0,0.0,19.0,2.6,9.9,19.0,17.63,9.7
2018,2,26,9,15,0.0,22.0,2.65,9.95,22.0,20.42,12.08
2018,2,26,9,30,0.0,25.0,2.7,10.0,25.0,23.22,14.44
2018,2,26,9,45,2.5,60.0,2.75,10.05,61.5,56.37,42.75
2018,2,26,10,0,5.0,95.0,2.8,10.1,98.0,89.69,70.84
2018,2,26,10,15,30.0,166.0,2.85,10.25,184.0,158.05,127.26
2018,2,26,10,30,55.0,237.0,2.9,10.4,270.0,229.4,185.26
2018,2,26,10,45,65.5,228.0,2.9,10.55,269.0,230.99,186.31
2018,2,26,11,0,76.0,219.0,2.9,10.7,268.0,232.75,187.83
2018,2,26,11,15,192.0,261.0,2.9,10.75,390.0,330.92,267.18
2018,2,26,11,30,308.0,303.0,2.9,10.8,512.0,440.02,353.68
2018,2,26,11,45,295.5,310.0,2.9,10.9,513.0,454.99,365.43
2018,2,26,12,0,283.0,317.0,2.9,11.0,514.0,468.48,376.23
2018,2,26,12,15,245.5,324.0,2.95,11.0,495.0,461.82,371.21
2018,2,26,12,30,208.0,331.0,3.0,11.0,476.0,454.5,365.51
2018,2,26,12,45,227.0,320.5,3.0,11.05,477.5,466.38,375.66
2018,2,26,13,0,246.0,310.0,3.0,11.1,479.0,483.9,390.05
2018,2,26,13,15,238.0,308.0,3.0,11.0,468.5,478.32,386.28
2018,2,26,13,30,230.0,306.0,3.0,10.9,458.0,477.61,386.32
2018,2,26,13,45,388.0,249.5,3.0,10.85,496.0,550.63,447.52
2018,2,26,14,0,546.0,193.0,3.0,10.8,534.0,625.35,508.85
2018,2,26,14,15,678.0,152.5,2.95,10.7,556.5,691.38,562.01
2018,2,26,14,30,810.0,112.0,2.9,10.6,579.0,746.1,604.95
2018,2,26,14,45,826.0,101.5,2.85,10.5,552.0,745.51,605.29
2018,2,26,15,0,842.0,91.0,2.8,10.4,525.0,741.39,603.54
2018,2,26,15,15,820.0,87.5,2.8,10.4,482.0,714.0,584.36
2018,2,26,15,30,798.0,84.0,2.8,10.4,439.0,684.16,563.29
2018,2,26,15,45,763.5,81.0,2.65,10.1,391.5,643.99,533.81
2018,2,26,16,0,729.0,78.0,2.5,9.8,344.0,606.27,504.78
2018,2,26,16,15,676.0,74.0,2.3,9.4,293.5,551.06,460.87
2018,2,26,16,30,623.0,70.0,2.1,9.0,243.0,496.23,415.93
2018,2,26,16,45,546.5,63.5,1.9,8.55,193.0,425.32,356.32
2018,2,26,17,0,470.0,57.0,1.7,8.1,143.0,357.04,296.78
2018,2,26,17,15,347.0,45.5,1.7,7.8,98.0,262.62,213.76
2018,2,26,17,30,224.0,34.0,1.7,7.5,53.0,180.08,127.33
2018,2,26,17,45,119.5,19.0,1.7,7.2,28.5,71.54,0.0
2018,2,26,18,0,15.0,4.0,1.7,6.9,4.0,0.0,0.0
2018,2,26,18,15,7.5,2.0,1.65,6.7,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,27,6,45,22.0,9.5,2.3,5.0,10.5,9.05,0.0
2018,2,27,7,0,44.0,19.0,2.4,5.4,21.0,16.6,0.0
2018,2,27,7,15,85.0,37.0,2.5,5.85,47.5,30.13,20.06
2018,2,27,7,30,126.0,55.0,2.6,6.3,74.0,43.94,33.87
2018,2,27,7,45,362.5,58.5,2.7,6.8,142.0,43.72,34.23
2018,2,27,8,0,599.0,62.0,2.8,7.3,210.0,45.07,35.67
2018,2,27,8,15,696.0,61.5,2.8,7.75,269.0,46.75,37.25
2018,2,27,8,30,793.0,61.0,2.8,8.2,328.0,44.53,35.15
2018,2,27,8,45,824.0,64.0,2.75,8.7,377.0,51.3,41.16
2018,2,27,9,0,855.0,67.0,2.7,9.2,426.0,102.14,52.67
2018,2,27,9,15,876.0,69.5,2.6,9.6,471.0,160.14,92.36
2018,2,27,9,30,897.0,72.0,2.5,10.0,516.0,213.51,135.8
2018,2,27,9,45,914.0,74.5,2.45,10.4,557.0,267.15,183.25
2018,2,27,10,0,931.0,77.0,2.4,10.8,598.0,321.32,232.28
2018,2,27,10,15,942.5,79.0,2.4,11.1,632.0,373.57,279.89
2018,2,27,10,30,954.0,81.0,2.4,11.4,666.0,425.31,326.24
2018,2,27,10,45,960.5,83.0,2.35,11.7,692.0,474.25,369.16
2018,2,27,11,0,967.0,85.0,2.3,12.0,718.0,521.78,409.69
2018,2,27,11,15,971.5,86.5,2.35,12.15,736.5,566.24,447.26
2018,2,27,11,30,976.0,88.0,2.4,12.3,755.0,608.71,482.36
2018,2,27,11,45,978.0,88.5,2.4,12.5,765.0,646.64,512.91
2018,2,27,12,0,980.0,89.0,2.4,12.7,775.0,682.02,540.85
2018,2,27,12,15,980.0,89.5,2.4,12.8,776.5,713.44,565.48
2018,2,27,12,30,980.0,90.0,2.4,12.9,778.0,741.91,587.52
2018,2,27,12,45,977.0,90.0,2.4,13.0,770.5,764.78,604.84
2018,2,27,13,0,974.0,90.0,2.4,13.1,763.0,784.35,618.86
2018,2,27,13,15,968.5,90.0,2.35,13.15,747.5,798.76,629.02
2018,2,27,13,30,963.0,90.0,2.3,13.2,732.0,809.72,636.83
2018,2,27,13,45,954.5,89.5,2.3,13.25,708.5,814.45,640.73
2018,2,27,14,0,946.0,89.0,2.3,13.3,685.0,815.67,642.34
2018,2,27,14,15,935.0,88.0,2.2,13.2,654.0,811.02,639.47
2018,2,27,14,30,924.0,87.0,2.1,13.1,623.0,803.01,634.35
2018,2,27,14,45,909.5,84.5,2.05,13.05,585.0,787.42,624.21
2018,2,27,15,0,895.0,82.0,2.0,13.0,547.0,774.04,615.81
2018,2,27,15,15,874.5,79.5,2.0,13.0,503.5,748.13,598.55
2018,2,27,15,30,854.0,77.0,2.0,13.0,460.0,719.6,579.29
2018,2,27,15,45,823.5,73.5,1.8,12.55,411.0,680.5,551.34
2018,2,27,16,0,793.0,70.0,1.6,12.1,362.0,639.7,521.6
2018,2,27,16,15,749.0,65.5,1.55,11.25,310.5,587.5,482.94
2018,2,27,16,30,705.0,61.0,1.5,10.4,259.0,534.96,442.36
2018,2,27,16,45,639.5,55.0,1.4,9.55,207.5,472.84,391.69
2018,2,27,17,0,574.0,49.0,1.3,8.7,156.0,408.82,337.1
2018,2,27,17,15,462.5,41.0,1.35,8.2,110.0,320.84,260.32
2018,2,27,17,30,351.0,33.0,1.4,7.7,64.0,239.12,173.89
2018,2,27,17,45,198.5,20.0,1.45,7.25,35.0,108.47,0.0
2018,2,27,18,0,46.0,7.0,1.5,6.8,6.0,0.0,0.0
2018,2,27,18,15,23.0,3.5,1.5,6.7,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,28,6,45,32.5,10.5,1.4,6.3,12.5,10.01,0.0
2018,2,28,7,0,65.0,21.0,1.4,6.9,25.0,17.48,0.0
2018,2,28,7,15,181.5,36.5,1.45,7.5,62.0,28.36,18.72
2018,2,28,7,30,298.0,52.0,1.5,8.1,99.0,39.73,29.97
2018,2,28,7,45,382.0,63.5,1.6,8.75,145.5,47.49,37.42
2018,2,28,8,0,466.0,75.0,1.7,9.4,192.0,55.89,45.2
2018,2,28,8,15,321.5,98.0,1.7,9.8,187.0,70.09,58.03
2018,2,28,8,30,177.0,121.0,1.7,10.2,182.0,90.23,75.94
2018,2,28,8,45,161.5,147.0,1.75,10.6,208.5,116.44,92.85
2018,2,28,9,0,146.0,173.0,1.8,11.0,235.0,146.06,113.53
2018,2,28,9,15,169.5,191.0,1.8,11.35,270.0,173.79,133.75
2018,2,28,9,30,193.0,209.0,1.8,11.7,305.0,204.09,157.16
2018,2,28,9,45,179.0,232.0,1.85,12.05,326.5,232.08,180.81
2018,2,28,10,0,165.0,255.0,1.9,12.4,348.0,258.88,203.37
2018,2,28,10,15,189.0,269.0,1.9,12.65,381.5,289.97,228.19
2018,2,28,10,30,213.0,283.0,1.9,12.9,415.0,323.22,254.7
2018,2,28,10,45,175.5,295.0,1.9,13.1,406.5,331.2,261.9
2018,2,28,11,0,138.0,307.0,1.9,13.3,398.0,335.69,265.88
2018,2,28,11,15,175.0,309.5,1.95,13.35,428.0,366.21,290.19
2018,2,28,11,30,212.0,312.0,2.0,13.4,458.0,399.14,316.3
2018,2,28,11,45,313.0,300.5,2.0,13.45,519.5,459.48,363.89
2018,2,28,12,0,414.0,289.0,2.0,13.5,581.0,525.3,415.16
2018,2,28,12,15,430.0,283.5,2.0,13.4,587.0,550.3,434.71
2018,2,28,12,30,446.0,278.0,2.0,13.3,593.0,572.58,452.44
2018,2,28,12,45,384.5,290.5,2.0,13.25,560.5,553.01,437.56
2018,2,28,13,0,323.0,303.0,2.0,13.2,528.0,534.01,423.03
2018,2,28,13,15,197.0,293.5,2.0,13.05,430.0,436.14,347.58
2018,2,28,13,30,71.0,284.0,2.0,12.9,332.0,331.78,264.95
2018,2,28,13,45,46.5,247.5,1.95,12.8,278.5,279.11,223.81
2018,2,28,14,0,22.0,211.0,1.9,12.7,225.0,218.17,175.04
2018,2,28,14,15,19.5,203.5,1.85,12.55,215.5,209.84,168.82
2018,2,28,14,30,17.0,196.0,1.8,12.4,206.0,201.46,162.38
2018,2,28,14,45,38.0,204.0,1.75,12.25,224.5,235.89,191.41
2018,2,28,15,0,59.0,212.0,1.7,12.1,243.0,263.17,214.42
2018,2,28,15,15,69.0,196.5,1.7,12.1,230.0,255.65,209.13
2018,2,28,15,30,79.0,181.0,1.7,12.1,217.0,247.56,203.46
2018,2,28,15,45,64.5,154.5,1.6,11.8,182.0,208.3,171.62
2018,2,28,16,0,50.0,128.0,1.5,11.5,147.0,168.89,139.21
2018,2,28,16,15,25.0,80.5,1.35,11.25,90.0,97.87,79.16
2018,2,28,16,30,0.0,33.0,1.2,11.0,33.0,30.62,20.96
2018,2,28,16,45,2.0,43.0,1.1,10.7,43.5,41.15,30.08
2018,2,28,17,0,4.0,53.0,1.0,10.4,54.0,54.01,40.84
2018,2,28,17,15,2.0,36.5,1.0,10.2,37.0,35.88,24.71
2018,2,28,17,30,0.0,20.0,1.0,10.0,20.0,18.56,8.76
2018,2,28,17,45,0.0,11.0,1.0,9.85,11.0,10.2,0.0
2018,2,28,18,0,0.0,2.0,1.0,9.7,2.0,1.91,0.0
2018,2,28,18,15,0.0,1.0,1.05,9.7,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,3.65,11.65,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,3.7,11.7,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.5,3.75,11.8,5.5,5.09,0.0
2018,3,1,7,30,0.0,8.0,3.8,11.9,8.0,7.4,0.91
2018,3,1,7,45,0.0,13.0,3.85,12.0,13.0,12.04,5.17
2018,3,1,8,0,0.0,18.0,3.9,12.1,18.0,16.68,9.43
2018,3,1,8,15,0.0,30.0,3.9,12.2,30.0,27.83,19.54
2018,3,1,8,30,0.0,42.0,3.9,12.3,42.0,39.01,29.57
2018,3,1,8,45,1.0,55.5,3.9,12.4,56.0,51.61,38.77
2018,3,1,9,0,2.0,69.0,3.9,12.5,70.0,64.34,49.43
2018,3,1,9,15,1.0,56.5,3.9,12.6,57.0,52.67,39.37
2018,3,1,9,30,0.0,44.0,3.9,12.7,44.0,40.9,29.29
2018,3,1,9,45,0.5,60.5,3.9,12.8,61.0,56.41,42.32
2018,3,1,10,0,1.0,77.0,3.9,12.9,78.0,72.0,55.3
2018,3,1,10,15,15.5,153.0,3.9,13.0,163.0,145.33,115.86
2018,3,1,10,30,30.0,229.0,3.9,13.1,248.0,214.62,172.03
2018,3,1,10,45,24.0,209.0,3.85,13.15,224.5,198.51,158.78
2018,3,1,11,0,18.0,189.0,3.8,13.2,201.0,182.21,145.48
2018,3,1,11,15,15.5,193.5,3.75,13.2,204.0,186.31,148.75
2018,3,1,11,30,13.0,198.0,3.7,13.2,207.0,190.19,151.79
2018,3,1,11,45,99.5,240.0,3.65,13.2,310.5,281.56,226.49
2018,3,1,12,0,186.0,282.0,3.6,13.2,414.0,379.2,304.82
2018,3,1,12,15,124.0,271.0,3.6,13.2,359.0,337.87,271.37
2018,3,1,12,30,62.0,260.0,3.6,13.2,304.0,288.13,231.08
2018,3,1,12,45,111.0,289.0,3.55,13.25,367.0,358.69,288.15
2018,3,1,13,0,160.0,318.0,3.5,13.3,430.0,427.94,343.11
2018,3,1,13,15,155.5,308.5,3.5,13.3,415.5,421.78,338.45
2018,3,1,13,30,151.0,299.0,3.5,13.3,401.0,414.68,333.39
2018,3,1,13,45,118.0,278.0,3.5,13.3,356.0,373.21,300.75
2018,3,1,14,0,85.0,257.0,3.5,13.3,311.0,321.16,259.48
2018,3,1,14,15,178.5,237.0,3.45,13.2,344.0,383.77,312.63
2018,3,1,14,30,272.0,217.0,3.4,13.1,377.0,446.7,365.07
2018,3,1,14,45,232.0,211.0,3.35,13.0,341.5,412.01,337.37
2018,3,1,15,0,192.0,205.0,3.3,12.9,306.0,365.94,300.85
2018,3,1,15,15,196.5,182.5,3.3,12.9,279.0,344.72,285.04
2018,3,1,15,30,201.0,160.0,3.3,12.9,252.0,333.36,276.78
2018,3,1,15,45,189.5,146.5,3.15,12.7,226.0,308.92,257.39
2018,3,1,16,0,178.0,133.0,3.0,12.5,200.0,273.12,228.5
2018,3,1,16,15,236.0,115.0,2.95,12.25,191.0,299.65,251.88
2018,3,1,16,30,294.0,97.0,2.9,12.0,182.0,322.98,271.61
2018,3,1,16,45,395.5,76.0,2.85,11.75,167.0,352.04,295.38
2018,3,1,17,0,497.0,55.0,2.8,11.5,152.0,376.1,312.31
2018,3,1,17,15,389.0,45.5,2.8,11.3,107.5,289.73,235.91
2018,3,1,17,30,281.0,36.0,2.8,11.1,63.0,212.71,159.38
2018,3,1,17,45,154.0,21.0,2.8,10.9,34.5,111.82,0.0
2018,3,1,18,0,27.0,6.0,2.8,10.7,6.0,17.03,0.0
2018,3,1,18,15,13.5,3.0,2.85,10.6,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.15,7.15,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,7.6,1.0,0.0,0.0
2018,3,2,6,45,1.0,5.5,1.2,8.0,5.5,5.24,0.0
2018,3,2,7,0,1.0,10.0,1.2,8.4,10.0,9.26,0.0
2018,3,2,7,15,0.5,18.5,1.35,8.7,18.5,17.15,9.29
2018,3,2,7,30,0.0,27.0,1.5,9.0,27.0,25.05,16.87
2018,3,2,7,45,6.0,35.0,1.65,9.3,36.5,32.5,23.88
2018,3,2,8,0,12.0,43.0,1.8,9.6,46.0,39.99,30.81
2018,3,2,8,15,12.0,54.0,1.95,9.8,57.5,49.59,39.53
2018,3,2,8,30,12.0,65.0,2.1,10.0,69.0,60.5,49.31
2018,3,2,8,45,7.0,70.5,2.25,10.25,73.0,65.76,51.18
2018,3,2,9,0,2.0,76.0,2.4,10.5,77.0,70.89,55.41
2018,3,2,9,15,9.0,112.5,2.5,10.65,117.0,104.05,83.03
2018,3,2,9,30,16.0,149.0,2.6,10.8,157.0,137.42,110.44
2018,3,2,9,45,244.0,172.5,2.7,11.0,312.0,198.88,152.78
2018,3,2,10,0,472.0,196.0,2.8,11.2,467.0,293.79,224.82
2018,3,2,10,15,672.5,150.0,2.9,11.3,559.5,349.31,268.27
2018,3,2,10,30,873.0,104.0,3.0,11.4,652.0,424.05,329.08
2018,3,2,10,45,883.0,105.0,3.05,11.45,678.0,470.94,370.47
2018,3,2,11,0,893.0,106.0,3.1,11.5,704.0,519.24,412.03
2018,3,2,11,15,690.0,173.0,3.1,11.55,642.0,510.95,408.31
2018,3,2,11,30,487.0,240.0,3.1,11.6,580.0,489.16,392.18
2018,3,2,11,45,330.5,270.5,3.15,11.65,502.5,445.7,358.39
2018,3,2,12,0,174.0,301.0,3.2,11.7,425.0,390.18,313.67
2018,3,2,12,15,170.0,301.5,3.25,11.7,423.0,396.85,319.52
2018,3,2,12,30,166.0,302.0,3.3,11.7,421.0,402.76,324.5
2018,3,2,12,45,99.0,260.5,3.35,11.75,331.5,323.23,260.98
2018,3,2,13,0,32.0,219.0,3.4,11.8,242.0,233.4,187.92
2018,3,2,13,15,75.0,230.0,3.4,11.7,281.5,277.93,225.54
2018,3,2,13,30,118.0,241.0,3.4,11.6,321.0,331.39,269.74
2018,3,2,13,45,66.5,199.5,3.4,11.55,244.5,245.67,199.88
2018,3,2,14,0,15.0,158.0,3.4,11.5,168.0,160.74,129.39
2018,3,2,14,15,69.5,187.0,3.4,11.35,229.0,238.58,195.53
2018,3,2,14,30,124.0,216.0,3.4,11.2,290.0,322.72,265.51
2018,3,2,14,45,77.0,163.5,3.35,11.05,208.5,231.44,190.6
2018,3,2,15,0,30.0,111.0,3.3,10.9,127.0,131.91,107.33
2018,3,2,15,15,36.5,104.5,3.3,10.9,122.5,130.32,106.64
2018,3,2,15,30,43.0,98.0,3.3,10.9,118.0,128.42,105.53
2018,3,2,15,45,75.0,91.5,3.1,10.55,122.0,152.57,127.31
2018,3,2,16,0,107.0,85.0,2.9,10.2,126.0,167.13,140.83
2018,3,2,16,15,98.0,66.0,2.8,10.05,99.5,146.52,123.21
2018,3,2,16,30,89.0,47.0,2.7,9.9,73.0,115.97,96.88
2018,3,2,16,45,80.0,35.5,2.6,9.75,55.5,94.63,78.01
2018,3,2,17,0,71.0,24.0,2.5,9.6,38.0,73.12,58.65
2018,3,2,17,15,71.5,20.0,2.5,9.45,30.5,67.28,52.42
2018,3,2,17,30,72.0,16.0,2.5,9.3,23.0,72.11,52.33
2018,3,2,17,45,37.0,9.0,2.45,9.2,12.5,31.4,0.0
2018,3,2,18,0,2.0,2.0,2.4,9.1,2.0,2.75,0.0
2018,3,2,18,15,1.0,1.0,2.4,9.05,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.15,6.95,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.1,7.3,2.0,0.0,0.0
2018,3,3,6,45,88.5,17.0,1.0,7.7,23.0,16.2,0.0
2018,3,3,7,0,172.0,32.0,0.9,8.1,44.0,25.5,10.36
2018,3,3,7,15,294.0,44.5,1.0,8.45,86.0,34.64,24.68
2018,3,3,7,30,416.0,57.0,1.1,8.8,128.0,45.32,35.1
2018,3,3,7,45,481.0,66.0,1.2,9.15,174.0,50.21,39.93
2018,3,3,8,0,546.0,75.0,1.3,9.5,220.0,54.97,44.4
2018,3,3,8,15,531.5,88.5,1.35,9.65,253.0,63.19,51.85
2018,3,3,8,30,517.0,102.0,1.4,9.8,286.0,70.99,58.77
2018,3,3,8,45,379.0,117.0,1.5,9.9,262.0,90.94,65.82
2018,3,3,9,0,241.0,132.0,1.6,10.0,238.0,121.53,88.98
2018,3,3,9,15,276.0,160.0,1.65,10.1,293.0,163.0,120.44
2018,3,3,9,30,311.0,188.0,1.7,10.2,348.0,208.66,156.9
2018,3,3,9,45,482.0,172.0,1.75,10.3,441.0,251.75,187.43
2018,3,3,10,0,653.0,156.0,1.8,10.4,534.0,315.94,237.49
2018,3,3,10,15,678.0,157.5,1.85,10.45,569.0,360.79,276.93
2018,3,3,10,30,703.0,159.0,1.9,10.5,604.0,407.02,317.12
2018,3,3,10,45,661.5,179.0,1.95,10.6,610.5,441.88,348.15
2018,3,3,11,0,620.0,199.0,2.0,10.7,617.0,472.18,374.46
2018,3,3,11,15,399.0,232.5,2.05,10.65,504.0,416.35,333.22
2018,3,3,11,30,178.0,266.0,2.1,10.6,391.0,343.11,275.81
2018,3,3,11,45,310.5,230.0,2.15,10.55,451.5,398.6,322.28
2018,3,3,12,0,443.0,194.0,2.2,10.5,512.0,463.91,375.82
2018,3,3,12,15,629.5,170.0,2.25,10.5,623.0,581.9,469.19
2018,3,3,12,30,816.0,146.0,2.3,10.5,734.0,705.41,564.1
2018,3,3,12,45,574.0,218.0,2.35,10.45,629.5,626.77,502.06
2018,3,3,13,0,332.0,290.0,2.4,10.4,525.0,532.28,427.4
2018,3,3,13,15,185.5,250.0,2.4,10.3,381.0,386.71,313.78
2018,3,3,13,30,39.0,210.0,2.4,10.2,237.0,233.72,189.19
2018,3,3,13,45,29.5,209.5,2.4,10.1,229.5,227.8,184.86
2018,3,3,14,0,20.0,209.0,2.4,10.0,222.0,214.79,174.3
2018,3,3,14,15,71.5,234.0,2.4,9.85,277.0,289.7,237.17
2018,3,3,14,30,123.0,259.0,2.4,9.7,332.0,369.52,302.71
2018,3,3,14,45,149.0,234.5,2.4,9.6,318.0,365.5,300.87
2018,3,3,15,0,175.0,210.0,2.4,9.5,304.0,360.05,298.28
2018,3,3,15,15,207.5,191.5,2.4,9.5,294.0,364.72,303.79
2018,3,3,15,30,240.0,173.0,2.4,9.5,284.0,378.86,316.67
2018,3,3,15,45,187.0,146.0,2.25,9.1,227.0,307.79,258.72
2018,3,3,16,0,134.0,119.0,2.1,8.7,170.0,226.44,191.26
2018,3,3,16,15,245.5,106.5,1.95,8.45,185.0,296.67,252.61
2018,3,3,16,30,357.0,94.0,1.8,8.2,200.0,361.85,307.15
2018,3,3,16,45,354.5,78.5,1.65,7.95,167.0,332.86,281.63
2018,3,3,17,0,352.0,63.0,1.5,7.7,134.0,302.8,254.3
2018,3,3,17,15,325.0,49.5,1.4,7.5,100.5,261.46,215.63
2018,3,3,17,30,298.0,36.0,1.3,7.3,67.0,221.06,171.48
2018,3,3,17,45,170.5,22.0,1.25,7.1,37.5,123.5,0.0
2018,3,3,18,0,43.0,8.0,1.2,6.9,8.0,25.89,0.0
2018,3,3,18,15,21.5,4.0,1.2,6.75,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
