Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,4,6,15,9.5,2.0,0.55,6.7,1.5,0.0,0.0
2018,3,4,6,30,19.0,4.0,0.5,7.0,3.0,0.0,0.0
2018,3,4,6,45,122.5,17.0,0.45,7.25,25.0,16.2,0.0
2018,3,4,7,0,226.0,30.0,0.4,7.5,47.0,23.75,10.98
2018,3,4,7,15,388.5,38.0,0.4,8.1,95.0,30.04,20.88
2018,3,4,7,30,551.0,46.0,0.4,8.7,143.0,34.91,25.91
2018,3,4,7,45,628.0,50.5,0.4,9.25,194.5,40.09,30.88
2018,3,4,8,0,705.0,55.0,0.4,9.8,246.0,42.06,32.75
2018,3,4,8,15,751.0,59.0,0.45,10.0,298.5,43.58,34.13
2018,3,4,8,30,797.0,63.0,0.5,10.2,351.0,45.13,35.45
2018,3,4,8,45,829.0,65.5,0.5,10.35,401.0,71.43,38.56
2018,3,4,9,0,861.0,68.0,0.5,10.5,451.0,129.26,69.91
2018,3,4,9,15,879.0,71.0,0.55,10.85,495.5,182.08,108.48
2018,3,4,9,30,897.0,74.0,0.6,11.2,540.0,235.98,153.54
2018,3,4,9,45,909.0,77.0,0.6,11.5,579.0,289.28,200.52
2018,3,4,10,0,921.0,80.0,0.6,11.8,618.0,342.61,247.77
2018,3,4,10,15,932.0,81.5,0.65,12.05,651.0,394.12,293.2
2018,3,4,10,30,943.0,83.0,0.7,12.3,684.0,445.07,337.17
2018,3,4,10,45,951.0,84.0,0.75,12.5,710.0,493.47,378.12
2018,3,4,11,0,959.0,85.0,0.8,12.7,736.0,540.56,416.94
2018,3,4,11,15,963.5,85.5,0.85,12.9,753.5,583.86,451.92
2018,3,4,11,30,968.0,86.0,0.9,13.1,771.0,625.15,484.53
2018,3,4,11,45,970.5,86.5,0.95,13.25,781.0,663.05,514.02
2018,3,4,12,0,973.0,87.0,1.0,13.4,791.0,698.44,541.12
2018,3,4,12,15,971.0,88.0,1.0,13.5,791.5,728.7,563.59
2018,3,4,12,30,969.0,89.0,1.0,13.6,792.0,755.94,583.28
2018,3,4,12,45,964.0,90.5,1.05,13.65,784.0,778.44,599.29
2018,3,4,13,0,959.0,92.0,1.1,13.7,776.0,797.62,613.15
2018,3,4,13,15,955.0,91.0,1.1,13.7,760.5,811.61,622.99
2018,3,4,13,30,951.0,90.0,1.1,13.7,745.0,822.17,630.66
2018,3,4,13,45,944.0,89.0,1.15,13.7,721.5,827.01,635.29
2018,3,4,14,0,937.0,88.0,1.2,13.7,698.0,828.37,637.74
2018,3,4,14,15,926.5,86.5,1.2,13.6,667.0,823.04,635.31
2018,3,4,14,30,916.0,85.0,1.2,13.5,636.0,814.36,630.76
2018,3,4,14,45,902.0,83.5,1.25,13.4,598.5,799.72,622.84
2018,3,4,15,0,888.0,82.0,1.3,13.3,561.0,782.05,612.84
2018,3,4,15,15,868.5,79.0,1.3,13.3,517.5,761.21,599.75
2018,3,4,15,30,849.0,76.0,1.3,13.3,474.0,732.23,580.73
2018,3,4,15,45,821.0,73.5,1.35,12.85,426.0,695.36,557.15
2018,3,4,16,0,793.0,71.0,1.4,12.4,378.0,656.72,531.59
2018,3,4,16,15,752.0,67.0,1.35,11.7,327.0,606.06,495.37
2018,3,4,16,30,711.0,63.0,1.3,11.0,276.0,554.94,456.53
2018,3,4,16,45,649.0,57.5,1.2,10.3,224.0,493.75,407.43
2018,3,4,17,0,587.0,52.0,1.1,9.6,172.0,430.64,354.58
2018,3,4,17,15,485.0,43.5,1.15,9.2,124.0,344.59,280.96
2018,3,4,17,30,383.0,35.0,1.2,8.8,76.0,264.74,205.71
2018,3,4,17,45,230.0,22.5,1.2,8.4,43.5,152.34,14.37
2018,3,4,18,0,77.0,10.0,1.2,8.0,11.0,42.45,0.0
2018,3,4,18,15,38.5,5.0,1.2,7.95,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,6,15,6.0,1.0,1.5,3.25,1.0,0.0,0.0
2018,3,5,6,30,12.0,2.0,1.6,4.0,2.0,0.0,0.0
2018,3,5,6,45,101.5,15.5,1.65,4.7,23.5,14.77,0.0
2018,3,5,7,0,191.0,29.0,1.7,5.4,45.0,22.8,11.53
2018,3,5,7,15,360.5,39.5,1.7,6.0,95.5,31.14,22.1
2018,3,5,7,30,530.0,50.0,1.7,6.6,146.0,38.21,29.1
2018,3,5,7,45,616.0,55.0,1.75,7.15,200.0,40.12,31.12
2018,3,5,8,0,702.0,60.0,1.8,7.7,254.0,46.28,36.83
2018,3,5,8,15,747.0,64.5,1.8,8.4,306.5,48.02,38.33
2018,3,5,8,30,792.0,69.0,1.8,9.1,359.0,49.78,39.76
2018,3,5,8,45,822.5,72.0,1.8,9.8,409.0,80.26,44.3
2018,3,5,9,0,853.0,75.0,1.8,10.5,459.0,132.01,71.98
2018,3,5,9,15,876.0,77.0,1.75,11.05,504.5,184.65,111.22
2018,3,5,9,30,899.0,79.0,1.7,11.6,550.0,244.67,161.77
2018,3,5,9,45,916.0,79.5,1.7,12.2,590.0,297.41,208.61
2018,3,5,10,0,933.0,80.0,1.7,12.8,630.0,350.59,256.12
2018,3,5,10,15,941.5,82.0,1.65,13.25,662.0,402.29,301.97
2018,3,5,10,30,950.0,84.0,1.6,13.7,694.0,453.19,345.92
2018,3,5,10,45,957.5,84.5,1.5,14.15,719.5,501.28,386.12
2018,3,5,11,0,965.0,85.0,1.4,14.6,745.0,548.0,423.78
2018,3,5,11,15,970.0,85.5,1.35,14.85,763.0,591.82,458.55
2018,3,5,11,30,975.0,86.0,1.3,15.1,781.0,633.64,490.73
2018,3,5,11,45,977.5,87.0,1.25,15.4,791.0,672.25,519.52
2018,3,5,12,0,980.0,88.0,1.2,15.7,801.0,708.36,545.68
2018,3,5,12,15,981.0,86.5,1.2,15.85,801.5,738.34,567.81
2018,3,5,12,30,982.0,85.0,1.2,16.0,802.0,765.35,586.82
2018,3,5,12,45,980.0,84.5,1.15,16.2,794.0,788.14,601.34
2018,3,5,13,0,978.0,84.0,1.1,16.4,786.0,807.64,613.6
2018,3,5,13,15,973.5,83.0,1.1,16.45,770.0,821.37,623.03
2018,3,5,13,30,969.0,82.0,1.1,16.5,754.0,831.61,630.27
2018,3,5,13,45,962.5,81.0,1.1,16.6,730.5,836.79,634.14
2018,3,5,14,0,956.0,80.0,1.1,16.7,707.0,838.44,635.84
2018,3,5,14,15,946.0,79.0,1.1,16.65,676.0,833.88,633.87
2018,3,5,14,30,936.0,78.0,1.1,16.6,645.0,825.9,629.79
2018,3,5,14,45,922.0,76.5,1.1,16.55,607.0,810.94,621.07
2018,3,5,15,0,908.0,75.0,1.1,16.5,569.0,792.87,610.33
2018,3,5,15,15,889.5,73.0,1.1,16.5,525.5,767.86,594.66
2018,3,5,15,30,871.0,71.0,1.1,16.5,482.0,740.26,577.1
2018,3,5,15,45,844.0,68.0,1.0,16.05,433.5,708.58,556.16
2018,3,5,16,0,817.0,65.0,0.9,15.6,385.0,669.41,529.42
2018,3,5,16,15,775.5,62.5,0.9,14.8,333.5,619.5,495.86
2018,3,5,16,30,734.0,60.0,0.9,14.0,282.0,569.13,459.43
2018,3,5,16,45,603.0,60.0,0.9,13.2,220.0,470.75,383.4
2018,3,5,17,0,472.0,60.0,0.9,12.4,158.0,374.61,306.06
2018,3,5,17,15,319.0,48.5,0.95,11.85,106.5,258.38,209.52
2018,3,5,17,30,166.0,37.0,1.0,11.3,55.0,157.24,121.17
2018,3,5,17,45,117.5,23.0,1.05,10.7,32.5,102.69,22.8
2018,3,5,18,0,69.0,9.0,1.1,10.1,10.0,38.28,0.0
2018,3,5,18,15,34.5,4.5,1.1,9.85,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.2,6.85,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,7.5,4.0,0.0,0.0
2018,3,6,6,45,63.5,17.5,1.2,8.2,22.5,16.68,0.0
2018,3,6,7,0,111.0,31.0,1.2,8.9,41.0,25.46,14.22
2018,3,6,7,15,175.5,46.0,1.25,9.5,73.0,37.24,27.23
2018,3,6,7,30,240.0,61.0,1.3,10.1,105.0,45.88,35.59
2018,3,6,7,45,207.0,85.0,1.3,10.75,131.5,66.0,53.91
2018,3,6,8,0,174.0,109.0,1.3,11.4,158.0,86.68,72.42
2018,3,6,8,15,199.0,126.5,1.3,12.1,192.5,94.17,78.85
2018,3,6,8,30,224.0,144.0,1.3,12.8,227.0,105.36,88.35
2018,3,6,8,45,435.0,129.5,1.25,13.5,318.0,108.14,75.0
2018,3,6,9,0,646.0,115.0,1.2,14.2,409.0,143.21,87.97
2018,3,6,9,15,676.5,118.5,1.25,14.8,452.5,187.84,120.74
2018,3,6,9,30,707.0,122.0,1.3,15.4,496.0,235.28,159.54
2018,3,6,9,45,790.5,108.5,1.3,15.95,555.0,289.13,203.29
2018,3,6,10,0,874.0,95.0,1.3,16.5,614.0,344.95,249.54
2018,3,6,10,15,906.0,90.0,1.3,16.9,653.0,401.07,297.19
2018,3,6,10,30,938.0,85.0,1.3,17.3,692.0,453.78,341.32
2018,3,6,10,45,945.5,86.0,1.3,17.7,717.5,501.82,381.02
2018,3,6,11,0,953.0,87.0,1.3,18.1,743.0,548.51,418.47
2018,3,6,11,15,957.5,87.5,1.25,18.4,760.5,591.61,451.96
2018,3,6,11,30,962.0,88.0,1.2,18.7,778.0,632.71,482.91
2018,3,6,11,45,964.5,89.0,1.15,18.95,788.0,670.88,510.9
2018,3,6,12,0,967.0,90.0,1.1,19.2,798.0,706.57,536.36
2018,3,6,12,15,967.5,89.5,1.1,19.35,799.0,736.83,558.23
2018,3,6,12,30,968.0,89.0,1.1,19.5,800.0,764.15,577.01
2018,3,6,12,45,928.5,102.0,1.05,19.6,778.5,773.34,582.24
2018,3,6,13,0,889.0,115.0,1.0,19.7,757.0,777.97,584.69
2018,3,6,13,15,844.0,126.5,1.0,19.7,726.0,776.87,584.29
2018,3,6,13,30,799.0,138.0,1.0,19.7,695.0,768.33,579.04
2018,3,6,13,45,787.5,135.5,0.95,19.7,670.0,767.56,578.63
2018,3,6,14,0,776.0,133.0,0.9,19.7,645.0,763.66,576.11
2018,3,6,14,15,796.5,118.0,0.85,19.6,623.0,768.56,579.95
2018,3,6,14,30,817.0,103.0,0.8,19.5,601.0,769.92,581.4
2018,3,6,14,45,801.0,99.5,0.75,19.4,563.5,752.12,569.95
2018,3,6,15,0,785.0,96.0,0.7,19.3,526.0,731.5,556.84
2018,3,6,15,15,682.0,112.5,0.7,19.3,465.5,668.35,514.52
2018,3,6,15,30,579.0,129.0,0.7,19.3,405.0,601.96,467.99
2018,3,6,15,45,601.0,110.0,0.65,18.8,371.0,587.95,460.58
2018,3,6,16,0,623.0,91.0,0.6,18.3,337.0,570.2,449.49
2018,3,6,16,15,633.0,78.0,0.7,17.45,299.5,547.66,436.06
2018,3,6,16,30,643.0,65.0,0.8,16.6,262.0,522.17,419.27
2018,3,6,16,45,530.5,63.0,0.9,15.75,205.5,431.45,349.83
2018,3,6,17,0,418.0,61.0,1.0,14.9,149.0,345.65,281.25
2018,3,6,17,15,344.0,49.0,1.05,14.4,108.5,273.76,220.66
2018,3,6,17,30,270.0,37.0,1.1,13.9,68.0,210.83,163.11
2018,3,6,17,45,168.5,23.5,1.15,13.4,39.5,128.78,43.98
2018,3,6,18,0,67.0,10.0,1.2,12.9,11.0,38.56,0.0
2018,3,6,18,15,33.5,5.0,1.2,12.75,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.5,1.15,10.4,1.5,0.0,0.0
2018,3,7,6,30,14.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,3,7,6,45,7.0,12.5,1.05,10.4,12.5,11.91,0.0
2018,3,7,7,0,0.0,22.0,1.0,10.4,22.0,20.43,10.76
2018,3,7,7,15,0.0,36.0,1.0,11.0,36.0,33.19,23.63
2018,3,7,7,30,0.0,50.0,1.0,11.6,50.0,45.75,35.32
2018,3,7,7,45,0.0,46.5,1.05,12.15,46.5,43.21,33.31
2018,3,7,8,0,0.0,43.0,1.1,12.7,43.0,39.94,30.41
2018,3,7,8,15,0.5,46.5,1.15,13.3,46.5,43.2,33.26
2018,3,7,8,30,1.0,50.0,1.2,13.9,50.0,46.47,36.03
2018,3,7,8,45,8.5,88.0,1.25,14.5,91.5,81.55,63.42
2018,3,7,9,0,16.0,126.0,1.3,15.1,133.0,115.35,90.68
2018,3,7,9,15,39.5,167.5,1.4,15.7,188.0,149.86,117.34
2018,3,7,9,30,63.0,209.0,1.5,16.3,243.0,190.96,149.1
2018,3,7,9,45,58.5,219.5,1.6,16.95,252.5,204.22,159.45
2018,3,7,10,0,54.0,230.0,1.7,17.6,262.0,216.9,169.32
2018,3,7,10,15,225.5,242.5,1.75,17.9,388.0,285.76,220.41
2018,3,7,10,30,397.0,255.0,1.8,18.2,514.0,380.18,291.94
2018,3,7,10,45,622.5,187.5,1.85,18.5,611.0,444.46,341.22
2018,3,7,11,0,848.0,120.0,1.9,18.8,708.0,528.58,406.29
2018,3,7,11,15,900.0,103.5,1.95,18.95,741.0,579.96,446.76
2018,3,7,11,30,952.0,87.0,2.0,19.1,774.0,630.58,486.26
2018,3,7,11,45,954.5,87.0,2.0,19.25,783.0,667.42,514.44
2018,3,7,12,0,957.0,87.0,2.0,19.4,792.0,701.77,540.3
2018,3,7,12,15,959.0,86.0,2.05,19.45,793.5,732.16,563.45
2018,3,7,12,30,961.0,85.0,2.1,19.5,795.0,759.72,583.23
2018,3,7,12,45,961.0,83.5,2.1,19.55,788.0,782.35,598.87
2018,3,7,13,0,961.0,82.0,2.1,19.6,781.0,801.79,612.37
2018,3,7,13,15,957.5,81.0,2.05,19.5,765.5,815.83,622.17
2018,3,7,13,30,954.0,80.0,2.0,19.4,750.0,826.45,629.75
2018,3,7,13,45,949.0,78.5,2.0,19.35,727.0,831.92,634.26
2018,3,7,14,0,944.0,77.0,2.0,19.3,704.0,833.91,636.58
2018,3,7,14,15,934.0,76.5,2.0,19.1,673.5,829.63,635.11
2018,3,7,14,30,924.0,76.0,2.0,18.9,643.0,821.99,631.52
2018,3,7,14,45,910.5,74.0,2.0,18.65,605.0,806.62,622.77
2018,3,7,15,0,897.0,72.0,2.0,18.4,567.0,788.15,611.94
2018,3,7,15,15,878.5,70.0,2.0,18.4,524.0,762.93,595.75
2018,3,7,15,30,860.0,68.0,2.0,18.4,481.0,735.15,577.64
2018,3,7,15,45,833.5,65.5,1.8,17.6,433.0,698.61,553.16
2018,3,7,16,0,807.0,63.0,1.6,16.8,385.0,666.06,531.15
2018,3,7,16,15,765.0,60.0,1.5,16.0,333.0,615.04,495.43
2018,3,7,16,30,723.0,57.0,1.4,15.2,281.0,563.73,457.63
2018,3,7,16,45,652.5,53.5,1.25,14.4,228.0,494.01,402.9
2018,3,7,17,0,582.0,50.0,1.1,13.6,175.0,431.37,351.3
2018,3,7,17,15,491.5,42.0,1.15,13.1,128.0,351.46,284.12
2018,3,7,17,30,401.0,34.0,1.2,12.6,81.0,277.3,216.79
2018,3,7,17,45,263.0,23.5,1.25,12.1,48.0,175.59,77.52
2018,3,7,18,0,125.0,13.0,1.3,11.6,15.0,66.92,0.0
2018,3,7,18,15,62.5,6.5,1.3,11.55,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,2.0,1.5,0.85,11.8,1.5,0.0,0.0
2018,3,8,6,30,4.0,3.0,0.8,12.3,3.0,2.86,0.0
2018,3,8,6,45,9.5,17.0,0.75,12.75,17.5,15.38,0.0
2018,3,8,7,0,15.0,31.0,0.7,13.2,32.0,27.63,16.87
2018,3,8,7,15,37.0,49.0,0.7,13.65,55.5,42.8,31.8
2018,3,8,7,30,59.0,67.0,0.7,14.1,79.0,55.45,43.55
2018,3,8,7,45,86.0,89.0,0.7,14.55,111.5,72.05,58.48
2018,3,8,8,0,113.0,111.0,0.7,15.0,144.0,88.12,72.64
2018,3,8,8,15,141.0,133.5,0.75,15.35,182.5,104.01,86.34
2018,3,8,8,30,169.0,156.0,0.8,15.7,221.0,119.38,99.33
2018,3,8,8,45,220.0,173.0,0.8,16.05,268.5,139.07,104.03
2018,3,8,9,0,271.0,190.0,0.8,16.4,316.0,172.96,126.0
2018,3,8,9,15,344.5,194.5,0.85,16.65,370.5,206.89,149.08
2018,3,8,9,30,418.0,199.0,0.9,16.9,425.0,242.78,175.56
2018,3,8,9,45,509.0,187.5,0.9,17.15,481.5,283.24,206.51
2018,3,8,10,0,600.0,176.0,0.9,17.4,538.0,331.98,244.97
2018,3,8,10,15,730.0,141.5,0.9,17.7,605.0,382.3,284.59
2018,3,8,10,30,860.0,107.0,0.9,18.0,672.0,446.31,334.92
2018,3,8,10,45,643.0,183.0,0.95,18.25,614.0,452.86,344.08
2018,3,8,11,0,426.0,259.0,1.0,18.5,556.0,441.92,337.97
2018,3,8,11,15,376.0,275.5,1.05,18.8,542.5,451.92,346.39
2018,3,8,11,30,326.0,292.0,1.1,19.1,529.0,456.33,349.92
2018,3,8,11,45,225.0,316.0,1.15,19.35,480.5,431.2,330.73
2018,3,8,12,0,124.0,340.0,1.2,19.6,432.0,399.14,305.77
2018,3,8,12,15,363.5,272.5,1.25,19.7,542.5,508.53,391.32
2018,3,8,12,30,603.0,205.0,1.3,19.8,653.0,632.81,484.47
2018,3,8,12,45,773.5,148.0,1.35,19.85,717.5,717.79,547.12
2018,3,8,13,0,944.0,91.0,1.4,19.9,782.0,802.71,606.21
2018,3,8,13,15,941.0,90.0,1.4,19.8,766.5,816.95,615.58
2018,3,8,13,30,938.0,89.0,1.4,19.7,751.0,827.84,623.6
2018,3,8,13,45,934.0,87.0,1.4,19.65,728.5,833.49,628.14
2018,3,8,14,0,930.0,85.0,1.4,19.6,706.0,835.71,630.57
2018,3,8,14,15,921.0,84.0,1.4,19.4,676.0,831.66,629.3
2018,3,8,14,30,912.0,83.0,1.4,19.2,646.0,824.29,625.97
2018,3,8,14,45,898.5,81.0,1.35,19.0,608.5,808.99,616.76
2018,3,8,15,0,885.0,79.0,1.3,18.8,571.0,790.64,605.58
2018,3,8,15,15,856.5,77.5,1.3,18.8,523.5,758.45,584.92
2018,3,8,15,30,828.0,76.0,1.3,18.8,476.0,729.88,566.73
2018,3,8,15,45,806.0,72.0,1.2,18.2,429.5,695.34,544.2
2018,3,8,16,0,784.0,68.0,1.1,17.6,383.0,658.87,519.87
2018,3,8,16,15,740.5,65.5,1.05,16.85,332.5,607.75,484.85
2018,3,8,16,30,697.0,63.0,1.0,16.1,282.0,556.38,447.55
2018,3,8,16,45,574.0,60.5,0.9,15.4,219.5,459.56,372.44
2018,3,8,17,0,451.0,58.0,0.8,14.7,157.0,365.06,296.59
2018,3,8,17,15,323.0,49.5,0.8,14.05,110.5,264.52,213.6
2018,3,8,17,30,195.0,41.0,0.8,13.4,64.0,178.83,139.33
2018,3,8,17,45,118.0,25.5,0.8,12.7,37.5,110.4,54.55
2018,3,8,18,0,41.0,10.0,0.8,12.0,11.0,27.54,0.0
2018,3,8,18,15,20.5,5.0,0.85,11.8,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,6,15,19.5,3.0,0.95,9.6,3.0,0.0,0.0
2018,3,9,6,30,39.0,6.0,1.0,10.0,6.0,5.72,0.0
2018,3,9,6,45,70.0,17.5,1.0,10.45,22.5,14.69,0.0
2018,3,9,7,0,101.0,29.0,1.0,10.9,39.0,24.01,14.43
2018,3,9,7,15,317.5,41.0,1.05,11.3,99.5,31.35,22.12
2018,3,9,7,30,534.0,53.0,1.1,11.7,160.0,39.75,30.05
2018,3,9,7,45,323.5,73.0,1.2,12.1,143.0,53.22,42.32
2018,3,9,8,0,113.0,93.0,1.3,12.5,126.0,76.0,62.68
2018,3,9,8,15,155.0,121.5,1.3,13.0,176.0,96.39,80.52
2018,3,9,8,30,197.0,150.0,1.3,13.5,226.0,115.87,97.23
2018,3,9,8,45,249.0,169.5,1.35,14.0,278.0,139.74,104.27
2018,3,9,9,0,301.0,189.0,1.4,14.5,330.0,177.18,129.25
2018,3,9,9,15,309.0,206.5,1.35,14.85,363.5,211.73,155.95
2018,3,9,9,30,317.0,224.0,1.3,15.2,397.0,247.16,184.6
2018,3,9,9,45,398.5,219.5,1.25,15.6,452.0,281.6,210.59
2018,3,9,10,0,480.0,215.0,1.2,16.0,507.0,328.24,247.06
2018,3,9,10,15,457.5,224.0,1.2,16.3,514.0,354.95,270.45
2018,3,9,10,30,435.0,233.0,1.2,16.6,521.0,378.96,291.07
2018,3,9,10,45,369.0,267.5,1.2,16.85,518.0,403.88,311.53
2018,3,9,11,0,303.0,302.0,1.2,17.1,515.0,420.22,324.4
2018,3,9,11,15,345.0,303.0,1.25,17.2,551.0,460.98,355.86
2018,3,9,11,30,387.0,304.0,1.3,17.3,587.0,504.17,388.71
2018,3,9,11,45,408.0,303.5,1.35,17.35,605.0,535.1,412.27
2018,3,9,12,0,429.0,303.0,1.4,17.4,623.0,568.52,437.5
2018,3,9,12,15,485.0,282.0,1.35,17.45,644.5,605.49,465.22
2018,3,9,12,30,541.0,261.0,1.3,17.5,666.0,643.33,493.27
2018,3,9,12,45,556.5,252.0,1.3,17.5,665.0,663.5,508.34
2018,3,9,13,0,572.0,243.0,1.3,17.5,664.0,682.15,522.45
2018,3,9,13,15,582.5,233.0,1.3,17.45,654.0,694.23,532.0
2018,3,9,13,30,593.0,223.0,1.3,17.4,644.0,704.2,540.16
2018,3,9,13,45,560.5,226.0,1.3,17.3,614.0,691.44,531.59
2018,3,9,14,0,528.0,229.0,1.3,17.2,584.0,676.13,521.38
2018,3,9,14,15,538.0,213.5,1.3,17.05,561.5,672.95,521.02
2018,3,9,14,30,548.0,198.0,1.3,16.9,539.0,667.27,518.8
2018,3,9,14,45,519.5,193.5,1.3,16.75,501.5,640.57,500.65
2018,3,9,15,0,491.0,189.0,1.3,16.6,464.0,612.19,481.28
2018,3,9,15,15,477.5,176.0,1.3,16.6,426.5,584.55,462.42
2018,3,9,15,30,464.0,163.0,1.3,16.6,389.0,555.24,442.03
2018,3,9,15,45,480.5,142.0,1.25,16.05,356.0,537.37,431.11
2018,3,9,16,0,497.0,121.0,1.2,15.5,323.0,516.52,417.48
2018,3,9,16,15,466.5,108.5,1.15,14.95,278.5,470.44,383.16
2018,3,9,16,30,436.0,96.0,1.1,14.4,234.0,424.34,347.88
2018,3,9,16,45,343.0,87.0,1.0,13.9,184.0,343.46,282.68
2018,3,9,17,0,250.0,78.0,0.9,13.4,134.0,256.51,210.91
2018,3,9,17,15,203.0,61.0,0.9,13.05,98.5,202.94,164.93
2018,3,9,17,30,156.0,44.0,0.9,12.7,63.0,152.41,119.43
2018,3,9,17,45,101.0,28.0,0.9,12.35,38.0,98.51,53.7
2018,3,9,18,0,46.0,12.0,0.9,12.0,13.0,31.77,0.0
2018,3,9,18,15,23.0,6.0,0.85,11.85,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.0,0.7,10.9,1.0,0.0,0.0
2018,3,10,6,30,12.0,2.0,0.7,11.1,2.0,1.91,0.0
2018,3,10,6,45,6.0,5.5,0.75,11.25,5.5,5.2,0.0
2018,3,10,7,0,0.0,9.0,0.8,11.4,9.0,8.33,1.41
2018,3,10,7,15,0.0,12.5,0.75,11.6,12.5,11.57,4.65
2018,3,10,7,30,0.0,16.0,0.7,11.8,16.0,14.82,7.73
2018,3,10,7,45,0.0,15.5,0.65,12.05,15.5,14.36,7.39
2018,3,10,8,0,0.0,15.0,0.6,12.3,15.0,13.9,6.99
2018,3,10,8,15,0.0,16.0,0.6,12.4,16.0,14.83,7.82
2018,3,10,8,30,0.0,17.0,0.6,12.5,17.0,15.77,8.64
2018,3,10,8,45,0.0,28.0,0.6,12.65,28.0,25.99,16.78
2018,3,10,9,0,0.0,39.0,0.6,12.8,39.0,36.24,25.47
2018,3,10,9,15,0.0,35.0,0.6,13.0,35.0,32.52,22.18
2018,3,10,9,30,0.0,31.0,0.6,13.2,31.0,28.81,18.94
2018,3,10,9,45,0.0,36.5,0.6,13.4,36.5,33.94,23.21
2018,3,10,10,0,0.0,42.0,0.6,13.6,42.0,39.08,27.45
2018,3,10,10,15,0.0,66.5,0.6,13.95,66.5,61.95,46.45
2018,3,10,10,30,0.0,91.0,0.6,14.3,91.0,84.86,65.18
2018,3,10,10,45,0.0,81.0,0.55,14.7,81.0,75.52,57.24
2018,3,10,11,0,0.0,71.0,0.5,15.1,71.0,66.19,49.42
2018,3,10,11,15,4.0,130.0,0.5,15.2,133.0,123.07,95.72
2018,3,10,11,30,8.0,189.0,0.5,15.3,195.0,179.88,140.7
2018,3,10,11,45,9.0,206.0,0.45,15.35,213.0,196.85,153.59
2018,3,10,12,0,10.0,223.0,0.4,15.4,231.0,214.06,166.75
2018,3,10,12,15,7.0,200.5,0.45,15.4,206.0,191.92,149.43
2018,3,10,12,30,4.0,178.0,0.5,15.4,181.0,169.29,131.79
2018,3,10,12,45,2.5,161.5,0.55,15.35,163.5,153.03,119.09
2018,3,10,13,0,1.0,145.0,0.6,15.3,146.0,136.56,106.1
2018,3,10,13,15,3.5,171.0,0.65,15.25,173.5,163.43,127.83
2018,3,10,13,30,6.0,197.0,0.7,15.2,201.0,190.81,149.7
2018,3,10,13,45,3.5,160.0,0.7,15.1,162.5,153.54,120.12
2018,3,10,14,0,1.0,123.0,0.7,15.0,124.0,116.14,90.27
2018,3,10,14,15,0.5,132.0,0.65,14.9,132.5,124.56,97.37
2018,3,10,14,30,0.0,141.0,0.6,14.8,141.0,133.18,104.51
2018,3,10,14,45,0.5,139.5,0.6,14.7,140.0,132.48,104.2
2018,3,10,15,0,1.0,138.0,0.6,14.6,139.0,131.85,104.01
2018,3,10,15,15,1.0,132.0,0.6,14.6,132.5,126.41,99.85
2018,3,10,15,30,1.0,126.0,0.6,14.6,126.0,121.03,95.74
2018,3,10,15,45,1.0,120.5,0.5,14.3,120.5,116.28,92.2
2018,3,10,16,0,1.0,115.0,0.4,14.0,115.0,111.74,88.77
2018,3,10,16,15,1.0,96.0,0.4,13.8,96.0,92.85,73.31
2018,3,10,16,30,1.0,77.0,0.4,13.6,77.0,73.82,57.52
2018,3,10,16,45,0.5,58.5,0.45,13.35,58.5,54.9,41.52
2018,3,10,17,0,0.0,40.0,0.5,13.1,40.0,37.15,26.26
2018,3,10,17,15,0.0,30.5,0.55,12.9,30.5,28.31,18.46
2018,3,10,17,30,0.0,21.0,0.6,12.7,21.0,19.48,10.53
2018,3,10,17,45,1.5,13.0,0.65,12.5,13.0,12.78,2.66
2018,3,10,18,0,3.0,5.0,0.7,12.3,5.0,6.1,0.0
2018,3,10,18,15,1.5,2.5,0.7,12.15,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,6,15,39.5,5.0,1.05,8.95,5.5,0.0,0.0
2018,3,11,6,30,79.0,10.0,1.1,9.4,11.0,9.53,0.0
2018,3,11,6,45,175.5,21.0,1.15,9.85,36.5,17.06,0.0
2018,3,11,7,0,272.0,32.0,1.2,10.3,62.0,25.1,15.87
2018,3,11,7,15,366.0,45.0,1.15,10.8,108.5,34.52,25.1
2018,3,11,7,30,460.0,58.0,1.1,11.3,155.0,43.47,33.5
2018,3,11,7,45,286.0,79.0,1.05,11.8,144.5,57.31,46.08
2018,3,11,8,0,112.0,100.0,1.0,12.3,134.0,81.05,67.21
2018,3,11,8,15,298.5,107.5,0.95,12.95,221.0,74.4,61.05
2018,3,11,8,30,485.0,115.0,0.9,13.6,308.0,82.27,67.7
2018,3,11,8,45,654.0,97.5,0.8,14.2,391.5,107.96,62.95
2018,3,11,9,0,823.0,80.0,0.7,14.8,475.0,157.1,89.58
2018,3,11,9,15,837.0,84.0,0.65,15.55,517.5,208.95,130.68
2018,3,11,9,30,851.0,88.0,0.6,16.3,560.0,261.63,175.29
2018,3,11,9,45,875.0,87.0,0.55,17.0,601.0,318.75,223.61
2018,3,11,10,0,899.0,86.0,0.5,17.7,642.0,371.46,267.94
2018,3,11,10,15,908.5,87.5,0.5,18.2,674.0,421.72,310.07
2018,3,11,10,30,918.0,89.0,0.5,18.7,706.0,471.29,350.36
2018,3,11,10,45,911.5,95.5,0.5,19.2,726.5,516.84,386.38
2018,3,11,11,0,905.0,102.0,0.5,19.7,747.0,560.02,419.36
2018,3,11,11,15,889.0,112.0,0.55,19.95,758.0,598.56,448.81
2018,3,11,11,30,873.0,122.0,0.6,20.2,769.0,633.43,474.87
2018,3,11,11,45,904.5,110.5,0.65,20.45,787.5,675.95,506.16
2018,3,11,12,0,936.0,99.0,0.7,20.7,806.0,717.18,535.97
2018,3,11,12,15,936.5,99.5,0.7,20.85,807.5,747.47,556.91
2018,3,11,12,30,937.0,100.0,0.7,21.0,809.0,774.94,574.6
2018,3,11,12,45,912.0,109.5,0.75,21.15,794.0,789.57,584.55
2018,3,11,13,0,887.0,119.0,0.8,21.3,779.0,800.34,592.21
2018,3,11,13,15,864.0,124.0,0.8,21.35,756.5,808.74,597.94
2018,3,11,13,30,841.0,129.0,0.8,21.4,734.0,809.96,599.08
2018,3,11,13,45,845.0,122.5,0.8,21.4,713.5,817.18,604.52
2018,3,11,14,0,849.0,116.0,0.8,21.4,693.0,821.19,607.91
2018,3,11,14,15,829.0,113.0,0.8,21.3,656.0,806.38,599.25
2018,3,11,14,30,809.0,110.0,0.8,21.2,619.0,788.41,588.78
2018,3,11,14,45,793.5,110.0,0.75,21.1,585.0,774.44,580.33
2018,3,11,15,0,778.0,110.0,0.7,21.0,551.0,757.69,570.01
2018,3,11,15,15,789.0,100.0,0.7,21.0,518.5,747.87,565.01
2018,3,11,15,30,800.0,90.0,0.7,21.0,486.0,734.63,557.62
2018,3,11,15,45,761.0,88.0,0.7,20.5,435.0,689.84,529.34
2018,3,11,16,0,722.0,86.0,0.7,20.0,384.0,647.81,502.64
2018,3,11,16,15,684.5,80.5,0.7,19.25,334.5,598.54,469.99
2018,3,11,16,30,647.0,75.0,0.7,18.5,285.0,548.97,435.09
2018,3,11,16,45,554.0,70.5,0.75,17.75,228.0,465.06,372.58
2018,3,11,17,0,461.0,66.0,0.8,17.0,171.0,385.05,310.19
2018,3,11,17,15,386.5,54.5,0.8,16.35,127.0,312.67,250.74
2018,3,11,17,30,312.0,43.0,0.8,15.7,83.0,244.69,191.69
2018,3,11,17,45,205.0,29.0,0.8,15.05,50.5,162.39,102.68
2018,3,11,18,0,98.0,15.0,0.8,14.4,18.0,58.19,0.0
2018,3,11,18,15,49.0,7.5,0.8,14.15,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.2,12.1,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.3,12.7,12.0,10.48,0.0
2018,3,12,6,45,138.5,25.5,1.35,13.3,38.0,20.19,4.07
2018,3,12,7,0,205.0,40.0,1.4,13.9,64.0,31.02,20.8
2018,3,12,7,15,351.0,49.5,1.45,14.5,115.0,38.36,28.1
2018,3,12,7,30,497.0,59.0,1.5,15.1,166.0,44.11,33.55
2018,3,12,7,45,584.0,62.0,1.55,15.75,220.0,44.07,33.63
2018,3,12,8,0,671.0,65.0,1.6,16.4,274.0,44.32,33.81
2018,3,12,8,15,711.5,69.0,1.7,17.0,324.5,49.95,38.65
2018,3,12,8,30,752.0,73.0,1.8,17.6,375.0,60.75,38.47
2018,3,12,8,45,565.0,120.5,1.9,18.25,363.0,123.3,76.91
2018,3,12,9,0,378.0,168.0,2.0,18.9,351.0,170.44,118.16
2018,3,12,9,15,457.0,171.5,2.1,19.25,413.0,211.19,147.38
2018,3,12,9,30,536.0,175.0,2.2,19.6,475.0,259.96,185.03
2018,3,12,9,45,549.5,178.0,2.3,19.95,503.5,297.48,217.15
2018,3,12,10,0,563.0,181.0,2.4,20.3,532.0,335.69,249.85
2018,3,12,10,15,413.0,232.0,2.45,20.5,496.5,351.51,267.07
2018,3,12,10,30,263.0,283.0,2.5,20.7,461.0,356.01,273.28
2018,3,12,10,45,165.5,280.0,2.5,20.9,393.5,326.44,251.77
2018,3,12,11,0,68.0,277.0,2.5,21.1,326.0,285.41,220.31
2018,3,12,11,15,68.5,286.5,2.55,21.2,336.5,299.17,231.01
2018,3,12,11,30,69.0,296.0,2.6,21.3,347.0,312.97,241.5
2018,3,12,11,45,273.0,266.5,2.6,21.4,473.5,422.17,327.45
2018,3,12,12,0,477.0,237.0,2.6,21.5,600.0,546.08,422.2
2018,3,12,12,15,669.5,179.0,2.6,21.45,688.5,645.11,497.48
2018,3,12,12,30,862.0,121.0,2.6,21.4,777.0,745.56,572.18
2018,3,12,12,45,598.0,189.5,2.6,21.4,642.5,643.82,496.05
2018,3,12,13,0,334.0,258.0,2.6,21.4,508.0,516.06,399.28
2018,3,12,13,15,232.0,290.0,2.6,21.25,462.0,478.16,370.07
2018,3,12,13,30,130.0,322.0,2.6,21.1,416.0,429.05,331.48
2018,3,12,13,45,105.5,311.0,2.6,20.95,385.5,394.09,305.61
2018,3,12,14,0,81.0,300.0,2.6,20.8,355.0,366.48,284.86
2018,3,12,14,15,58.0,273.0,2.55,20.65,311.5,322.28,251.29
2018,3,12,14,30,35.0,246.0,2.5,20.5,268.0,277.31,216.68
2018,3,12,14,45,22.0,206.5,2.5,20.35,220.0,217.35,170.22
2018,3,12,15,0,9.0,167.0,2.5,20.2,172.0,167.47,130.87
2018,3,12,15,15,10.0,136.5,2.5,20.2,141.5,137.95,107.67
2018,3,12,15,30,11.0,106.0,2.5,20.2,111.0,108.4,84.1
2018,3,12,15,45,40.5,97.0,2.35,19.6,114.0,126.73,100.62
2018,3,12,16,0,70.0,88.0,2.2,19.0,117.0,146.97,118.56
2018,3,12,16,15,39.5,65.0,2.05,18.5,81.0,91.36,72.15
2018,3,12,16,30,9.0,42.0,1.9,18.0,45.0,45.94,33.47
2018,3,12,16,45,4.5,27.0,1.75,17.5,28.5,27.94,18.21
2018,3,12,17,0,0.0,12.0,1.6,17.0,12.0,11.11,3.78
2018,3,12,17,15,0.0,9.0,1.6,16.7,9.0,8.33,1.36
2018,3,12,17,30,0.0,6.0,1.6,16.4,6.0,5.55,0.0
2018,3,12,17,45,0.0,4.0,1.65,16.1,4.0,3.7,0.0
2018,3,12,18,0,0.0,2.0,1.7,15.8,2.0,1.91,0.0
2018,3,12,18,15,0.0,1.0,1.65,15.65,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,1.75,14.45,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,1.8,14.5,3.0,2.86,0.0
2018,3,13,6,45,5.0,4.5,1.85,14.6,4.5,4.29,0.0
2018,3,13,7,0,0.0,6.0,1.9,14.7,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,1.9,14.7,7.5,6.94,0.47
2018,3,13,7,30,0.0,9.0,1.9,14.7,9.0,8.33,1.79
2018,3,13,7,45,0.0,14.0,1.9,14.75,14.0,12.97,6.0
2018,3,13,8,0,0.0,19.0,1.9,14.8,19.0,17.61,10.17
2018,3,13,8,15,0.0,35.0,1.9,14.75,35.0,32.49,23.47
2018,3,13,8,30,0.0,51.0,1.9,14.7,51.0,47.4,34.82
2018,3,13,8,45,0.0,48.0,1.95,14.65,48.0,44.61,32.35
2018,3,13,9,0,0.0,45.0,2.0,14.6,45.0,41.83,29.89
2018,3,13,9,15,0.0,42.0,2.1,14.65,42.0,39.05,27.44
2018,3,13,9,30,0.0,39.0,2.2,14.7,39.0,36.26,25.01
2018,3,13,9,45,0.0,51.5,2.25,14.7,51.5,47.93,34.72
2018,3,13,10,0,0.0,64.0,2.3,14.7,64.0,59.6,44.36
2018,3,13,10,15,0.5,89.5,2.35,14.8,90.0,83.64,64.16
2018,3,13,10,30,1.0,115.0,2.4,14.9,116.0,107.29,83.43
2018,3,13,10,45,1.5,138.5,2.45,15.0,139.5,129.07,101.01
2018,3,13,11,0,2.0,162.0,2.5,15.1,163.0,150.98,118.57
2018,3,13,11,15,13.0,213.0,2.55,15.2,222.5,203.91,160.97
2018,3,13,11,30,24.0,264.0,2.6,15.3,282.0,257.63,203.37
2018,3,13,11,45,60.5,287.0,2.6,15.4,333.0,304.65,240.6
2018,3,13,12,0,97.0,310.0,2.6,15.5,384.0,356.99,281.66
2018,3,13,12,15,71.5,234.0,2.6,15.55,288.5,270.64,214.32
2018,3,13,12,30,46.0,158.0,2.6,15.6,193.0,183.17,145.0
2018,3,13,12,45,43.0,157.5,2.6,15.7,190.0,182.24,144.43
2018,3,13,13,0,40.0,157.0,2.6,15.8,187.0,181.02,143.45
2018,3,13,13,15,20.5,131.0,2.6,15.85,146.5,141.77,111.36
2018,3,13,13,30,1.0,105.0,2.6,15.9,106.0,98.91,75.99
2018,3,13,13,45,18.5,139.5,2.55,15.95,152.5,150.02,118.31
2018,3,13,14,0,36.0,174.0,2.5,16.0,199.0,199.64,158.87
2018,3,13,14,15,38.0,183.0,2.5,16.0,208.0,211.62,168.65
2018,3,13,14,30,40.0,192.0,2.5,16.0,217.0,223.91,178.8
2018,3,13,14,45,36.0,184.0,2.5,15.95,205.5,213.57,170.78
2018,3,13,15,0,32.0,176.0,2.5,15.9,194.0,203.15,162.73
2018,3,13,15,15,43.5,173.5,2.5,15.9,196.5,211.04,169.95
2018,3,13,15,30,55.0,171.0,2.5,15.9,199.0,218.86,177.08
2018,3,13,15,45,119.5,156.0,2.35,15.55,208.5,263.08,215.49
2018,3,13,16,0,184.0,141.0,2.2,15.2,218.0,304.78,251.28
2018,3,13,16,15,194.5,123.5,2.0,14.75,196.0,289.44,239.67
2018,3,13,16,30,205.0,106.0,1.8,14.3,174.0,272.59,226.63
2018,3,13,16,45,170.5,86.5,1.6,13.9,136.5,222.31,184.73
2018,3,13,17,0,136.0,67.0,1.4,13.5,99.0,173.18,142.96
2018,3,13,17,15,100.5,47.5,1.25,12.9,68.0,124.67,100.98
2018,3,13,17,30,65.0,28.0,1.1,12.3,37.0,77.09,59.26
2018,3,13,17,45,46.0,18.5,1.0,11.7,23.5,54.86,34.86
2018,3,13,18,0,27.0,9.0,0.9,11.1,10.0,20.83,0.0
2018,3,13,18,15,13.5,4.5,0.9,11.0,5.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,9.2,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,9.8,2.0,1.91,0.0
2018,3,14,6,45,0.0,4.0,1.5,10.4,4.0,3.7,0.0
2018,3,14,7,0,0.0,6.0,1.6,11.0,6.0,5.55,0.0
2018,3,14,7,15,0.0,7.5,1.7,11.2,7.5,6.94,0.56
2018,3,14,7,30,0.0,9.0,1.8,11.4,9.0,8.33,1.89
2018,3,14,7,45,0.0,14.0,1.95,11.6,14.0,12.97,6.13
2018,3,14,8,0,0.0,19.0,2.1,11.8,19.0,17.61,10.34
2018,3,14,8,15,0.0,20.0,2.1,11.8,20.0,18.55,11.17
2018,3,14,8,30,0.0,21.0,2.1,11.8,21.0,19.48,11.21
2018,3,14,8,45,0.0,45.5,2.15,11.8,45.5,42.28,30.75
2018,3,14,9,0,0.0,70.0,2.2,11.8,70.0,65.15,50.1
2018,3,14,9,15,0.0,62.5,2.2,11.8,62.5,58.16,44.0
2018,3,14,9,30,0.0,55.0,2.2,11.8,55.0,51.18,37.97
2018,3,14,9,45,0.0,67.5,2.2,11.75,67.5,62.86,47.74
2018,3,14,10,0,0.0,80.0,2.2,11.7,80.0,74.55,57.44
2018,3,14,10,15,0.0,65.5,2.2,11.8,65.5,61.02,45.95
