Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,14,0,381.0,300.0,3.1,12.7,578.0,647.53,515.27
2018,3,24,14,15,517.5,243.0,3.1,12.6,603.5,719.92,573.59
2018,3,24,14,30,654.0,186.0,3.1,12.5,629.0,783.16,624.47
2018,3,24,14,45,547.0,201.5,3.1,12.35,558.0,703.34,564.56
2018,3,24,15,0,440.0,217.0,3.1,12.2,487.0,628.56,507.98
2018,3,24,15,15,545.0,176.5,3.1,12.2,487.0,667.85,542.29
2018,3,24,15,30,650.0,136.0,3.1,12.2,487.0,707.04,574.86
2018,3,24,15,45,655.0,122.5,3.0,11.8,449.0,684.92,559.84
2018,3,24,16,0,660.0,109.0,2.9,11.4,411.0,659.95,542.92
2018,3,24,16,15,574.0,107.5,2.75,11.1,348.0,578.46,480.44
2018,3,24,16,30,488.0,106.0,2.6,10.8,285.0,494.62,414.27
2018,3,24,16,45,545.0,84.5,2.45,10.5,255.5,498.99,418.99
2018,3,24,17,0,602.0,63.0,2.3,10.2,226.0,492.22,413.05
2018,3,24,17,15,557.5,55.0,2.1,9.65,180.5,433.89,362.99
2018,3,24,17,30,513.0,47.0,1.9,9.1,135.0,377.48,312.22
2018,3,24,17,45,385.5,37.5,1.7,8.5,90.5,277.76,222.54
2018,3,24,18,0,258.0,28.0,1.5,7.9,46.0,179.77,92.17
2018,3,24,18,15,135.0,15.0,1.45,7.7,24.0,73.83,0.0
2018,3,24,18,30,12.0,2.0,1.4,7.5,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.4,7.35,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,1.3,6.7,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,1.3,6.9,2.0,0.0,0.0
2018,3,25,6,15,64.5,15.5,1.25,7.45,20.5,14.77,0.0
2018,3,25,6,30,122.0,29.0,1.2,8.0,39.0,23.89,12.02
2018,3,25,6,45,149.0,45.5,1.2,8.55,66.5,36.81,26.85
2018,3,25,7,0,176.0,62.0,1.2,9.1,94.0,49.3,38.76
2018,3,25,7,15,222.0,80.5,1.3,9.4,134.5,62.83,51.34
2018,3,25,7,30,268.0,99.0,1.4,9.7,175.0,75.87,63.21
2018,3,25,7,45,421.5,102.0,1.45,9.95,248.5,71.84,59.53
2018,3,25,8,0,575.0,105.0,1.5,10.2,322.0,71.84,59.37
2018,3,25,8,15,577.5,118.5,1.55,10.45,362.5,92.4,64.8
2018,3,25,8,30,580.0,132.0,1.6,10.7,403.0,137.4,89.02
2018,3,25,8,45,673.5,123.0,1.65,10.95,469.5,176.64,113.34
2018,3,25,9,0,767.0,114.0,1.7,11.2,536.0,226.2,151.16
2018,3,25,9,15,684.0,138.0,1.75,11.45,536.0,269.06,192.97
2018,3,25,9,30,601.0,162.0,1.8,11.7,536.0,303.18,227.1
2018,3,25,9,45,374.5,229.0,1.85,11.9,466.5,314.13,243.96
2018,3,25,10,0,148.0,296.0,1.9,12.1,397.0,310.65,245.65
2018,3,25,10,15,285.5,267.5,2.0,12.25,474.0,355.22,280.78
2018,3,25,10,30,423.0,239.0,2.1,12.4,551.0,413.2,327.17
2018,3,25,10,45,679.0,172.0,2.15,12.5,691.0,515.04,407.95
2018,3,25,11,0,935.0,105.0,2.2,12.6,831.0,639.08,504.26
2018,3,25,11,15,908.5,119.0,2.25,12.65,836.0,674.27,531.41
2018,3,25,11,30,882.0,133.0,2.3,12.7,841.0,705.34,555.48
2018,3,25,11,45,863.5,142.0,2.35,12.75,840.5,734.92,578.06
2018,3,25,12,0,845.0,151.0,2.4,12.8,840.0,760.67,597.47
2018,3,25,12,15,720.5,187.0,2.45,12.85,774.5,730.32,574.44
2018,3,25,12,30,596.0,223.0,2.5,12.9,709.0,691.22,544.84
2018,3,25,12,45,742.5,175.0,2.55,12.9,774.0,779.24,612.76
2018,3,25,13,0,889.0,127.0,2.6,12.9,839.0,862.09,671.77
2018,3,25,13,15,855.5,138.5,2.65,12.9,812.5,867.38,675.59
2018,3,25,13,30,822.0,150.0,2.7,12.9,786.0,864.34,674.39
2018,3,25,13,45,790.5,156.0,2.75,12.85,752.0,853.74,668.15
2018,3,25,14,0,759.0,162.0,2.8,12.8,718.0,844.02,662.7
2018,3,25,14,15,790.0,143.0,2.8,12.7,700.5,850.69,668.86
2018,3,25,14,30,821.0,124.0,2.8,12.6,683.0,857.82,675.37
2018,3,25,14,45,817.5,118.5,2.8,12.55,649.0,846.46,668.67
2018,3,25,15,0,814.0,113.0,2.8,12.5,615.0,832.0,660.0
2018,3,25,15,15,839.5,97.5,2.8,12.5,583.5,827.17,658.31
2018,3,25,15,30,865.0,82.0,2.8,12.5,552.0,817.88,653.4
2018,3,25,15,45,793.5,88.0,2.75,12.2,489.0,752.94,607.87
2018,3,25,16,0,722.0,94.0,2.7,11.9,426.0,691.97,564.75
2018,3,25,16,15,636.5,94.5,2.55,11.6,362.5,611.7,505.14
2018,3,25,16,30,551.0,95.0,2.4,11.3,299.0,533.71,444.53
2018,3,25,16,45,595.0,78.0,2.3,11.0,267.5,527.25,440.66
2018,3,25,17,0,639.0,61.0,2.2,10.7,236.0,515.47,430.73
2018,3,25,17,15,542.0,56.0,2.05,10.2,182.0,427.16,356.77
2018,3,25,17,30,445.0,51.0,1.9,9.7,128.0,344.4,285.04
2018,3,25,17,45,303.0,39.0,1.8,9.2,83.5,236.54,189.92
2018,3,25,18,0,161.0,27.0,1.7,8.7,39.0,135.64,75.6
2018,3,25,18,15,87.0,14.5,1.7,8.55,20.5,52.4,0.0
2018,3,25,18,30,13.0,2.0,1.7,8.4,2.0,0.0,0.0
2018,3,25,18,45,6.5,1.0,1.7,8.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,26,5,45,14.0,2.5,1.6,6.5,2.0,0.0,0.0
2018,3,26,6,0,28.0,5.0,1.6,6.7,4.0,0.0,0.0
2018,3,26,6,15,157.0,18.5,1.75,7.35,30.0,17.63,0.0
2018,3,26,6,30,286.0,32.0,1.9,8.0,56.0,26.67,15.11
2018,3,26,6,45,431.5,39.0,2.05,8.65,105.0,30.45,21.32
2018,3,26,7,0,577.0,46.0,2.2,9.3,154.0,34.37,25.37
2018,3,26,7,15,644.0,52.0,2.3,9.8,208.0,40.83,31.45
2018,3,26,7,30,711.0,58.0,2.4,10.3,262.0,43.98,34.36
2018,3,26,7,45,754.5,62.0,2.5,10.8,316.5,45.3,35.48
2018,3,26,8,0,798.0,66.0,2.6,11.3,371.0,46.64,36.53
2018,3,26,8,15,826.5,69.0,2.65,11.7,423.5,69.23,38.44
2018,3,26,8,30,855.0,72.0,2.7,12.1,476.0,121.25,63.64
2018,3,26,8,45,873.5,74.5,2.8,12.55,524.0,181.11,107.76
2018,3,26,9,0,892.0,77.0,2.9,13.0,572.0,235.64,153.57
2018,3,26,9,15,907.0,80.0,2.9,13.35,616.5,290.98,202.89
2018,3,26,9,30,922.0,83.0,2.9,13.7,661.0,347.03,253.35
2018,3,26,9,45,934.0,84.0,2.95,14.05,699.5,400.83,301.65
2018,3,26,10,0,946.0,85.0,3.0,14.4,738.0,454.52,348.81
2018,3,26,10,15,952.0,87.0,3.0,14.6,768.5,506.01,393.17
2018,3,26,10,30,958.0,89.0,3.0,14.8,799.0,556.38,435.35
2018,3,26,10,45,962.0,90.0,3.0,15.05,822.0,603.44,473.74
2018,3,26,11,0,966.0,91.0,3.0,15.3,845.0,648.77,509.74
2018,3,26,11,15,970.5,91.0,2.95,15.5,861.5,691.55,542.82
2018,3,26,11,30,975.0,91.0,2.9,15.7,878.0,732.24,573.52
2018,3,26,11,45,976.5,90.5,2.9,15.85,885.0,768.07,599.63
2018,3,26,12,0,978.0,90.0,2.9,16.0,892.0,801.23,622.56
2018,3,26,12,15,976.0,91.0,2.85,16.15,891.0,830.39,642.24
2018,3,26,12,30,974.0,92.0,2.8,16.3,890.0,856.46,659.69
2018,3,26,12,45,971.0,92.5,2.8,16.4,881.0,878.05,674.48
2018,3,26,13,0,968.0,93.0,2.8,16.5,872.0,896.32,687.07
2018,3,26,13,15,961.0,93.5,2.75,16.5,853.5,907.87,695.0
2018,3,26,13,30,954.0,94.0,2.7,16.5,835.0,915.92,700.68
2018,3,26,13,45,945.0,93.5,2.65,16.55,809.0,917.69,702.07
2018,3,26,14,0,936.0,93.0,2.6,16.6,783.0,915.97,701.26
2018,3,26,14,15,925.0,93.0,2.6,16.5,750.5,909.64,698.28
2018,3,26,14,30,914.0,93.0,2.6,16.4,718.0,900.01,693.19
2018,3,26,14,45,897.5,92.0,2.55,16.35,677.5,881.34,681.41
2018,3,26,15,0,881.0,91.0,2.5,16.3,637.0,859.72,667.71
2018,3,26,15,15,864.0,88.0,2.5,16.3,592.5,832.6,650.42
2018,3,26,15,30,847.0,85.0,2.5,16.3,548.0,809.51,635.98
2018,3,26,15,45,822.0,83.0,2.45,15.95,499.0,772.26,611.61
2018,3,26,16,0,797.0,81.0,2.4,15.6,450.0,733.2,585.67
2018,3,26,16,15,762.5,77.5,2.25,15.1,398.0,683.71,551.12
2018,3,26,16,30,728.0,74.0,2.1,14.6,346.0,633.54,515.25
2018,3,26,16,45,679.5,69.0,1.95,14.15,292.5,575.96,472.16
2018,3,26,17,0,631.0,64.0,1.8,13.7,239.0,515.83,424.38
2018,3,26,17,15,558.5,57.0,1.75,12.95,187.5,440.06,362.83
2018,3,26,17,30,486.0,50.0,1.7,12.2,136.0,368.22,301.55
2018,3,26,17,45,367.0,39.5,1.65,11.45,92.0,272.15,217.29
2018,3,26,18,0,248.0,29.0,1.6,10.7,48.0,180.14,108.59
2018,3,26,18,15,130.5,15.5,1.6,10.45,25.0,72.94,0.0
2018,3,26,18,30,13.0,2.0,1.6,10.2,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.6,10.0,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,27,5,45,20.0,3.0,1.2,8.1,2.5,0.0,0.0
2018,3,27,6,0,40.0,6.0,1.2,8.4,5.0,0.0,0.0
2018,3,27,6,15,181.0,19.0,1.25,9.3,33.0,18.11,0.0
2018,3,27,6,30,322.0,32.0,1.3,10.2,61.0,26.35,15.46
2018,3,27,6,45,433.0,40.5,1.35,11.1,107.5,31.57,22.18
2018,3,27,7,0,544.0,49.0,1.4,12.0,154.0,36.68,27.19
2018,3,27,7,15,610.0,55.0,1.4,12.5,206.0,39.43,29.88
2018,3,27,7,30,676.0,61.0,1.4,13.0,258.0,46.29,36.07
2018,3,27,7,45,718.5,65.5,1.45,13.5,311.5,47.89,37.41
2018,3,27,8,0,761.0,70.0,1.5,14.0,365.0,49.48,38.66
2018,3,27,8,15,790.0,74.0,1.55,14.45,417.0,76.06,42.23
2018,3,27,8,30,819.0,78.0,1.6,14.9,469.0,127.03,68.26
2018,3,27,8,45,840.0,81.5,1.6,15.4,517.5,179.49,106.39
2018,3,27,9,0,861.0,85.0,1.6,15.9,566.0,233.86,151.45
2018,3,27,9,15,876.0,87.5,1.65,16.25,609.5,293.63,203.29
2018,3,27,9,30,891.0,90.0,1.7,16.6,653.0,347.77,251.0
2018,3,27,9,45,900.5,92.5,1.75,17.0,690.0,400.45,297.06
2018,3,27,10,0,910.0,95.0,1.8,17.4,727.0,452.83,341.78
2018,3,27,10,15,917.5,96.5,1.8,17.7,757.5,502.93,383.49
2018,3,27,10,30,925.0,98.0,1.8,18.0,788.0,552.1,423.19
2018,3,27,10,45,929.5,100.0,1.85,18.3,811.5,598.92,460.18
2018,3,27,11,0,934.0,102.0,1.9,18.6,835.0,644.14,494.98
2018,3,27,11,15,937.0,102.5,1.9,18.85,850.0,685.27,525.79
2018,3,27,11,30,940.0,103.0,1.9,19.1,865.0,724.29,554.34
2018,3,27,11,45,941.5,103.0,1.9,19.3,872.5,759.5,579.27
2018,3,27,12,0,943.0,103.0,1.9,19.5,880.0,792.16,600.96
2018,3,27,12,15,874.0,138.0,1.9,19.6,857.5,804.74,609.02
2018,3,27,12,30,805.0,173.0,1.9,19.7,835.0,810.03,612.37
2018,3,27,12,45,777.5,184.0,1.9,19.85,818.0,822.53,620.72
2018,3,27,13,0,750.0,195.0,1.9,20.0,801.0,829.83,625.53
2018,3,27,13,15,785.0,173.0,1.9,20.0,796.0,849.44,639.24
2018,3,27,13,30,820.0,151.0,1.9,20.0,791.0,869.91,653.48
2018,3,27,13,45,825.0,142.0,1.9,20.05,769.0,874.91,657.26
2018,3,27,14,0,830.0,133.0,1.9,20.1,747.0,876.65,659.15
2018,3,27,14,15,831.5,124.0,1.85,20.0,717.5,872.01,656.76
2018,3,27,14,30,833.0,115.0,1.8,19.9,688.0,864.0,652.3
2018,3,27,14,45,834.0,106.5,1.8,19.85,653.5,852.74,646.19
2018,3,27,15,0,835.0,98.0,1.8,19.8,619.0,838.15,637.93
2018,3,27,15,15,839.0,89.5,1.8,19.8,581.5,822.77,629.11
2018,3,27,15,30,843.0,81.0,1.8,19.8,544.0,804.03,617.99
2018,3,27,15,45,830.5,76.5,1.65,19.35,499.0,773.67,598.34
2018,3,27,16,0,818.0,72.0,1.5,18.9,454.0,740.97,576.9
2018,3,27,16,15,788.0,68.5,1.35,18.35,402.0,694.19,545.19
2018,3,27,16,30,758.0,65.0,1.2,17.8,350.0,646.52,512.18
2018,3,27,16,45,714.0,60.5,1.1,17.2,297.0,587.38,470.09
2018,3,27,17,0,670.0,56.0,1.0,16.6,244.0,528.99,426.03
2018,3,27,17,15,598.0,50.5,1.0,15.8,192.0,457.67,369.97
2018,3,27,17,30,526.0,45.0,1.0,15.0,140.0,386.72,311.26
2018,3,27,17,45,407.0,36.5,1.05,14.25,95.5,291.46,229.82
2018,3,27,18,0,288.0,28.0,1.1,13.5,51.0,201.51,127.0
2018,3,27,18,15,153.5,15.5,1.1,13.2,26.5,83.56,0.0
2018,3,27,18,30,19.0,3.0,1.1,12.9,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,12.65,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,5,45,16.0,2.5,0.85,11.1,2.5,0.0,0.0
2018,3,28,6,0,32.0,5.0,0.9,11.1,5.0,4.77,0.0
2018,3,28,6,15,161.0,19.0,0.85,11.7,33.0,15.88,0.0
2018,3,28,6,30,290.0,33.0,0.8,12.3,61.0,26.98,16.38
2018,3,28,6,45,408.0,42.0,0.8,12.9,108.0,32.64,23.04
2018,3,28,7,0,526.0,51.0,0.8,13.5,155.0,38.14,28.38
2018,3,28,7,15,592.0,57.5,0.8,14.05,207.0,41.22,31.32
2018,3,28,7,30,658.0,64.0,0.8,14.6,259.0,44.21,34.0
2018,3,28,7,45,702.0,68.5,0.85,15.15,312.5,50.13,39.15
2018,3,28,8,0,746.0,73.0,0.9,15.7,366.0,51.61,40.26
2018,3,28,8,15,776.5,76.0,0.95,16.35,417.0,81.07,44.38
2018,3,28,8,30,807.0,79.0,1.0,17.0,468.0,130.78,70.45
2018,3,28,8,45,829.0,82.0,1.0,17.6,516.5,182.4,108.06
2018,3,28,9,0,851.0,85.0,1.0,18.2,565.0,236.04,152.1
2018,3,28,9,15,871.0,85.5,1.05,18.7,609.0,294.99,202.29
2018,3,28,9,30,891.0,86.0,1.1,19.2,653.0,348.76,248.63
2018,3,28,9,45,907.5,85.5,1.15,19.7,692.0,401.39,293.56
2018,3,28,10,0,924.0,85.0,1.2,20.2,731.0,454.34,337.61
2018,3,28,10,15,932.0,86.0,1.2,20.6,761.5,504.76,378.46
2018,3,28,10,30,940.0,87.0,1.2,21.0,792.0,554.25,417.26
2018,3,28,10,45,946.0,88.0,1.2,21.35,816.0,601.49,453.24
2018,3,28,11,0,952.0,89.0,1.2,21.7,840.0,647.2,487.0
2018,3,28,11,15,955.5,89.0,1.25,21.95,855.5,688.68,517.53
2018,3,28,11,30,959.0,89.0,1.3,22.2,871.0,728.0,545.89
2018,3,28,11,45,960.5,90.0,1.35,22.45,879.0,764.55,570.67
2018,3,28,12,0,962.0,91.0,1.4,22.7,887.0,798.5,592.96
2018,3,28,12,15,962.5,91.0,1.45,22.75,887.0,827.99,612.68
2018,3,28,12,30,963.0,91.0,1.5,22.8,887.0,854.54,630.49
2018,3,28,12,45,961.5,90.5,1.55,22.9,878.5,875.9,644.83
2018,3,28,13,0,960.0,90.0,1.6,23.0,870.0,894.01,657.17
2018,3,28,13,15,956.0,90.0,1.6,22.95,853.0,907.2,666.21
2018,3,28,13,30,952.0,90.0,1.6,22.9,836.0,916.98,673.19
2018,3,28,13,45,945.5,89.0,1.65,22.9,811.0,920.09,676.49
2018,3,28,14,0,939.0,88.0,1.7,22.9,786.0,919.71,677.74
2018,3,28,14,15,930.5,86.5,1.7,22.75,754.0,913.6,675.19
2018,3,28,14,30,922.0,85.0,1.7,22.6,722.0,904.11,670.61
2018,3,28,14,45,910.0,83.5,1.7,22.45,683.5,888.34,662.0
2018,3,28,15,0,898.0,82.0,1.7,22.3,645.0,869.48,651.45
2018,3,28,15,15,882.0,80.0,1.7,22.3,600.5,843.75,635.93
2018,3,28,15,30,866.0,78.0,1.7,22.3,556.0,815.43,618.62
2018,3,28,15,45,843.5,75.5,1.6,21.75,507.0,785.42,600.32
2018,3,28,16,0,821.0,73.0,1.5,21.2,458.0,746.98,575.86
2018,3,28,16,15,790.5,69.5,1.35,20.55,406.0,699.61,544.38
2018,3,28,16,30,760.0,66.0,1.2,19.9,354.0,651.37,511.52
2018,3,28,16,45,717.0,61.5,1.1,19.3,301.0,592.69,470.24
2018,3,28,17,0,674.0,57.0,1.0,18.7,248.0,534.67,427.03
2018,3,28,17,15,608.5,51.0,1.0,17.85,196.0,466.41,374.04
2018,3,28,17,30,543.0,45.0,1.0,17.0,144.0,397.95,317.97
2018,3,28,17,45,433.5,36.5,1.0,16.2,99.0,306.79,240.51
2018,3,28,18,0,324.0,28.0,1.0,15.4,54.0,221.61,144.76
2018,3,28,18,15,174.0,16.0,1.0,15.1,28.5,93.63,0.0
2018,3,28,18,30,24.0,4.0,1.0,14.8,3.0,0.0,0.0
2018,3,28,18,45,12.0,2.0,1.0,14.5,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.5,0.55,13.35,3.5,0.0,0.0
2018,3,29,6,0,43.0,7.0,0.6,13.4,7.0,6.67,0.0
2018,3,29,6,15,147.0,21.0,0.6,13.95,33.5,16.73,0.0
2018,3,29,6,30,251.0,35.0,0.6,14.5,60.0,27.36,16.93
2018,3,29,6,45,330.5,46.5,0.6,15.0,100.5,35.52,25.41
2018,3,29,7,0,410.0,58.0,0.6,15.5,141.0,43.9,33.25
2018,3,29,7,15,470.5,69.5,0.65,16.0,191.0,50.91,39.64
2018,3,29,7,30,531.0,81.0,0.7,16.5,241.0,57.53,45.47
2018,3,29,7,45,651.0,75.5,0.7,16.95,308.5,50.39,39.06
2018,3,29,8,0,771.0,70.0,0.7,17.4,376.0,49.05,37.73
2018,3,29,8,15,800.0,73.0,0.7,18.0,428.0,83.6,43.74
2018,3,29,8,30,829.0,76.0,0.7,18.6,480.0,134.57,71.5
2018,3,29,8,45,849.5,79.0,0.75,19.2,528.5,187.22,110.24
2018,3,29,9,0,870.0,82.0,0.8,19.8,577.0,248.11,159.97
2018,3,29,9,15,887.5,83.5,0.85,20.35,621.0,301.87,205.83
2018,3,29,9,30,905.0,85.0,0.9,20.9,665.0,356.56,252.49
2018,3,29,9,45,899.5,92.5,0.9,21.5,697.0,408.56,296.44
2018,3,29,10,0,894.0,100.0,0.9,22.1,729.0,458.85,337.6
2018,3,29,10,15,921.0,94.5,0.95,22.55,766.5,511.24,379.16
2018,3,29,10,30,948.0,89.0,1.0,23.0,804.0,564.3,420.01
2018,3,29,10,45,953.0,90.0,1.05,23.45,827.5,611.33,455.4
2018,3,29,11,0,958.0,91.0,1.1,23.9,851.0,656.73,488.64
2018,3,29,11,15,961.0,91.5,1.15,24.1,866.5,698.55,519.04
2018,3,29,11,30,964.0,92.0,1.2,24.3,882.0,738.19,547.29
2018,3,29,11,45,965.0,93.0,1.25,24.55,889.5,774.54,571.43
2018,3,29,12,0,966.0,94.0,1.3,24.8,897.0,808.24,593.26
2018,3,29,12,15,966.5,93.5,1.3,24.85,896.5,837.34,611.86
2018,3,29,12,30,967.0,93.0,1.3,24.9,896.0,863.46,628.52
2018,3,29,12,45,965.5,92.5,1.35,25.0,887.0,884.86,642.7
2018,3,29,13,0,964.0,92.0,1.4,25.1,878.0,903.0,654.9
2018,3,29,13,15,960.0,91.5,1.4,25.05,861.0,915.68,663.44
2018,3,29,13,30,956.0,91.0,1.4,25.0,844.0,924.91,669.96
2018,3,29,13,45,946.0,91.5,1.45,24.95,817.5,926.55,672.48
2018,3,29,14,0,936.0,92.0,1.5,24.9,791.0,924.7,672.99
2018,3,29,14,15,886.5,103.5,1.5,24.7,743.5,896.96,656.58
2018,3,29,14,30,837.0,115.0,1.5,24.5,696.0,873.11,642.96
2018,3,29,14,45,832.5,108.0,1.55,24.3,659.0,858.65,636.07
2018,3,29,15,0,828.0,101.0,1.6,24.1,622.0,841.0,626.97
2018,3,29,15,15,822.5,94.0,1.6,24.1,581.5,819.43,614.22
2018,3,29,15,30,817.0,87.0,1.6,24.1,541.0,794.91,599.47
2018,3,29,15,45,825.0,79.5,1.55,23.4,503.5,777.89,590.92
2018,3,29,16,0,833.0,72.0,1.5,22.7,466.0,757.55,579.89
2018,3,29,16,15,805.0,69.5,1.4,22.05,415.0,712.88,550.91
2018,3,29,16,30,777.0,67.0,1.3,21.4,364.0,667.15,520.64
2018,3,29,16,45,734.0,62.0,1.2,20.7,309.5,607.14,478.97
2018,3,29,17,0,691.0,57.0,1.1,20.0,255.0,547.78,435.52
2018,3,29,17,15,625.5,51.5,1.05,19.1,202.5,474.77,379.23
2018,3,29,17,30,560.0,46.0,1.0,18.2,150.0,410.53,326.5
2018,3,29,17,45,446.5,37.5,1.0,17.3,103.5,316.1,247.25
2018,3,29,18,0,333.0,29.0,1.0,16.4,57.0,229.23,154.27
2018,3,29,18,15,187.0,17.5,1.0,16.1,31.0,101.36,0.0
2018,3,29,18,30,41.0,6.0,1.0,15.8,5.0,0.0,0.0
2018,3,29,18,45,20.5,3.0,1.0,15.45,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,5,45,14.0,3.5,1.15,12.1,3.5,0.0,0.0
2018,3,30,6,0,28.0,7.0,1.1,12.2,7.0,6.67,0.0
2018,3,30,6,15,80.5,22.0,1.05,12.95,29.0,18.24,0.0
2018,3,30,6,30,133.0,37.0,1.0,13.7,51.0,30.2,19.66
2018,3,30,6,45,181.0,55.0,0.9,14.45,85.5,44.06,32.97
2018,3,30,7,0,229.0,73.0,0.8,15.2,120.0,57.45,45.23
2018,3,30,7,15,295.5,87.0,0.8,15.7,166.0,63.47,50.75
2018,3,30,7,30,362.0,101.0,0.8,16.2,212.0,72.01,58.24
2018,3,30,7,45,416.0,112.0,0.8,16.65,262.0,77.91,63.22
2018,3,30,8,0,470.0,123.0,0.8,17.1,312.0,83.52,67.81
2018,3,30,8,15,408.0,155.5,0.75,17.75,335.0,126.75,88.34
2018,3,30,8,30,346.0,188.0,0.7,18.4,358.0,176.98,124.96
2018,3,30,8,45,430.0,186.0,0.65,19.05,418.5,204.65,141.68
2018,3,30,9,0,514.0,184.0,0.6,19.7,479.0,247.8,173.0
2018,3,30,9,15,520.0,198.0,0.65,20.25,515.5,291.25,208.69
2018,3,30,9,30,526.0,212.0,0.7,20.8,552.0,335.14,244.55
2018,3,30,9,45,510.5,233.0,0.7,21.4,578.0,377.07,278.33
2018,3,30,10,0,495.0,254.0,0.7,22.0,604.0,417.24,309.65
2018,3,30,10,15,507.0,261.5,0.7,22.35,633.5,457.35,340.12
2018,3,30,10,30,519.0,269.0,0.7,22.7,663.0,497.93,370.16
2018,3,30,10,45,498.5,288.0,0.7,23.05,675.5,530.47,393.54
2018,3,30,11,0,478.0,307.0,0.7,23.4,688.0,560.7,414.61
2018,3,30,11,15,459.0,322.0,0.7,23.6,693.5,586.13,432.11
2018,3,30,11,30,440.0,337.0,0.7,23.8,699.0,609.38,447.73
2018,3,30,11,45,512.0,311.0,0.7,24.0,736.0,658.4,482.27
2018,3,30,12,0,584.0,285.0,0.7,24.2,773.0,709.76,517.64
2018,3,30,12,15,624.5,266.5,0.75,24.35,788.0,746.26,543.0
2018,3,30,12,30,665.0,248.0,0.8,24.5,803.0,782.33,568.09
2018,3,30,12,45,781.5,190.0,0.8,24.6,835.5,841.0,608.25
2018,3,30,13,0,898.0,132.0,0.8,24.7,868.0,891.46,639.75
2018,3,30,13,15,876.5,137.5,0.8,24.7,843.5,900.46,645.21
2018,3,30,13,30,855.0,143.0,0.8,24.7,819.0,900.96,645.99
2018,3,30,13,45,793.0,162.5,0.85,24.75,774.5,877.05,632.27
2018,3,30,14,0,731.0,182.0,0.9,24.8,730.0,854.56,619.71
2018,3,30,14,15,611.5,215.5,0.9,24.9,661.0,788.78,576.7
2018,3,30,14,30,492.0,249.0,0.9,25.0,592.0,717.82,528.54
2018,3,30,14,45,531.0,219.5,0.9,25.1,571.5,720.45,533.33
2018,3,30,15,0,570.0,190.0,0.9,25.2,551.0,719.42,534.89
2018,3,30,15,15,682.5,146.5,0.9,25.2,549.0,767.5,569.73
2018,3,30,15,30,795.0,103.0,0.9,25.2,547.0,797.85,590.96
2018,3,30,15,45,674.0,120.0,0.9,24.9,473.5,709.68,533.49
2018,3,30,16,0,553.0,137.0,0.9,24.6,400.0,613.99,469.22
2018,3,30,16,15,481.5,131.5,0.9,23.65,342.0,540.81,419.63
2018,3,30,16,30,410.0,126.0,0.9,22.7,284.0,470.1,369.57
2018,3,30,16,45,329.5,115.5,0.85,21.75,230.5,390.19,310.19
2018,3,30,17,0,249.0,105.0,0.8,20.8,177.0,302.84,242.91
2018,3,30,17,15,220.5,86.0,0.85,19.8,140.0,255.05,205.38
2018,3,30,17,30,192.0,67.0,0.9,18.8,103.0,208.64,166.99
2018,3,30,17,45,144.5,49.5,0.95,17.8,71.5,155.9,121.64
2018,3,30,18,0,97.0,32.0,1.0,16.8,40.0,106.92,72.04
2018,3,30,18,15,56.5,18.0,1.0,16.4,22.0,42.87,0.0
2018,3,30,18,30,16.0,4.0,1.0,16.0,4.0,0.0,0.0
2018,3,30,18,45,8.0,2.0,1.0,15.65,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,31,5,45,6.0,3.5,0.8,13.0,3.5,0.0,0.0
2018,3,31,6,0,12.0,7.0,0.8,13.1,7.0,6.67,0.0
2018,3,31,6,15,29.0,23.0,0.85,13.7,25.5,19.78,0.19
2018,3,31,6,30,46.0,39.0,0.9,14.3,44.0,33.02,22.24
2018,3,31,6,45,78.5,58.0,0.9,14.85,72.5,48.18,36.59
2018,3,31,7,0,111.0,77.0,0.9,15.4,101.0,62.99,50.1
2018,3,31,7,15,173.5,96.5,0.9,15.75,145.5,73.96,59.97
2018,3,31,7,30,236.0,116.0,0.9,16.1,190.0,87.31,71.64
2018,3,31,7,45,314.5,128.0,0.9,16.45,245.0,95.19,78.28
2018,3,31,8,0,393.0,140.0,0.9,16.8,300.0,94.98,77.78
2018,3,31,8,15,403.0,158.5,0.95,17.4,341.0,130.88,91.18
2018,3,31,8,30,413.0,177.0,1.0,18.0,382.0,171.24,117.7
2018,3,31,8,45,367.5,207.0,1.0,18.6,402.5,219.03,156.34
2018,3,31,9,0,322.0,237.0,1.0,19.2,423.0,255.11,186.86
2018,3,31,9,15,339.0,253.0,1.05,19.6,461.5,293.16,217.04
2018,3,31,9,30,356.0,269.0,1.1,20.0,500.0,332.95,248.54
2018,3,31,9,45,417.5,265.5,1.15,20.4,551.5,370.87,277.84
2018,3,31,10,0,479.0,262.0,1.2,20.8,603.0,419.37,315.14
2018,3,31,10,15,449.5,285.0,1.25,21.1,615.5,452.04,340.79
2018,3,31,10,30,420.0,308.0,1.3,21.4,628.0,481.7,363.43
2018,3,31,10,45,368.0,339.0,1.3,21.7,625.5,504.82,380.09
2018,3,31,11,0,316.0,370.0,1.3,22.0,623.0,520.56,390.79
2018,3,31,11,15,356.0,363.5,1.35,22.1,653.5,558.75,419.06
2018,3,31,11,30,396.0,357.0,1.4,22.2,684.0,598.86,448.31
2018,3,31,11,45,403.0,357.0,1.5,22.25,692.5,622.84,465.97
2018,3,31,12,0,410.0,357.0,1.6,22.3,701.0,648.27,484.62
2018,3,31,12,15,339.5,380.5,1.65,22.25,665.0,630.66,471.47
2018,3,31,12,30,269.0,404.0,1.7,22.2,629.0,611.06,456.91
2018,3,31,12,45,285.0,394.0,1.75,22.1,630.5,626.53,469.24
2018,3,31,13,0,301.0,384.0,1.8,22.0,632.0,641.3,480.86
2018,3,31,13,15,382.0,347.0,1.8,21.8,655.0,683.58,513.5
2018,3,31,13,30,463.0,310.0,1.8,21.6,678.0,734.27,551.36
2018,3,31,13,45,447.0,305.5,1.8,21.4,652.0,724.49,545.07
2018,3,31,14,0,431.0,301.0,1.8,21.2,626.0,712.57,537.87
2018,3,31,14,15,509.5,257.0,1.8,20.85,625.5,740.82,561.68
2018,3,31,14,30,588.0,213.0,1.8,20.5,625.0,769.37,585.32
2018,3,31,14,45,627.0,186.0,1.8,20.2,604.0,774.66,591.81
2018,3,31,15,0,666.0,159.0,1.8,19.9,583.0,775.79,594.8
2018,3,31,15,15,646.0,152.0,1.8,19.9,540.0,744.68,574.45
2018,3,31,15,30,626.0,145.0,1.8,19.9,497.0,711.6,552.84
2018,3,31,15,45,675.5,121.0,1.75,19.05,470.5,714.04,557.95
2018,3,31,16,0,725.0,97.0,1.7,18.2,444.0,710.77,558.68
2018,3,31,16,15,601.0,107.0,1.65,17.6,373.0,610.52,487.66
2018,3,31,16,30,477.0,117.0,1.6,17.0,302.0,509.45,412.05
2018,3,31,16,45,422.0,104.0,1.55,16.45,250.0,441.79,360.88
2018,3,31,17,0,367.0,91.0,1.5,15.9,198.0,376.55,309.5
2018,3,31,17,15,362.0,74.5,1.4,15.15,162.0,341.21,280.82
2018,3,31,17,30,357.0,58.0,1.3,14.4,126.0,305.1,249.49
2018,3,31,17,45,281.0,45.0,1.25,13.65,88.0,234.82,188.09
2018,3,31,18,0,205.0,32.0,1.2,12.9,50.0,171.87,122.81
2018,3,31,18,15,114.5,18.5,1.2,12.55,27.5,70.03,0.0
2018,3,31,18,30,24.0,5.0,1.2,12.2,5.0,0.0,0.0
2018,3,31,18,45,12.0,2.5,1.2,11.9,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,1,5,45,17.5,4.0,1.25,10.8,4.5,0.0,0.0
2018,4,1,6,0,35.0,8.0,1.3,11.1,9.0,7.63,0.0
2018,4,1,6,15,172.5,24.5,1.4,11.5,43.0,19.39,3.42
2018,4,1,6,30,310.0,41.0,1.5,11.9,77.0,31.96,21.78
2018,4,1,6,45,407.5,51.5,1.6,12.3,124.5,40.3,30.09
2018,4,1,7,0,505.0,62.0,1.7,12.7,172.0,46.71,36.22
2018,4,1,7,15,568.0,69.5,1.65,13.1,224.5,50.16,39.46
2018,4,1,7,30,631.0,77.0,1.6,13.5,277.0,53.49,42.42
2018,4,1,7,45,674.5,82.5,1.55,13.9,330.5,55.03,43.65
2018,4,1,8,0,718.0,88.0,1.5,14.3,384.0,56.51,44.77
2018,4,1,8,15,749.5,92.0,1.5,14.85,435.5,102.11,56.61
2018,4,1,8,30,781.0,96.0,1.5,15.4,487.0,157.46,92.0
2018,4,1,8,45,804.5,98.5,1.45,16.0,535.0,207.82,130.89
2018,4,1,9,0,828.0,101.0,1.4,16.6,583.0,260.42,175.11
2018,4,1,9,15,846.0,103.0,1.45,17.05,627.0,313.07,220.98
2018,4,1,9,30,864.0,105.0,1.5,17.5,671.0,366.87,267.63
2018,4,1,9,45,878.5,106.0,1.5,18.0,709.0,424.24,315.94
2018,4,1,10,0,893.0,107.0,1.5,18.5,747.0,476.51,359.09
2018,4,1,10,15,902.0,108.5,1.55,18.8,778.0,526.52,399.83
2018,4,1,10,30,911.0,110.0,1.6,19.1,809.0,575.75,438.79
2018,4,1,10,45,917.0,111.5,1.7,19.4,832.5,622.28,474.99
2018,4,1,11,0,923.0,113.0,1.8,19.7,856.0,667.34,509.25
2018,4,1,11,15,927.0,113.5,1.9,19.8,871.5,708.55,540.45
2018,4,1,11,30,931.0,114.0,2.0,19.9,887.0,747.74,569.68
2018,4,1,11,45,933.0,114.0,2.05,20.0,894.5,782.84,594.23
2018,4,1,12,0,935.0,114.0,2.1,20.1,902.0,815.44,616.39
2018,4,1,12,15,935.0,114.0,2.2,20.05,901.0,843.84,636.43
2018,4,1,12,30,935.0,114.0,2.3,20.0,900.0,869.36,654.6
2018,4,1,12,45,933.0,113.5,2.4,20.0,891.0,889.76,669.27
2018,4,1,13,0,931.0,113.0,2.5,20.0,882.0,906.98,681.94
2018,4,1,13,15,927.5,112.0,2.55,19.8,865.0,919.16,691.46
2018,4,1,13,30,924.0,111.0,2.6,19.6,848.0,928.01,698.93
2018,4,1,13,45,918.0,109.5,2.65,19.45,823.0,930.78,702.34
2018,4,1,14,0,912.0,108.0,2.7,19.3,798.0,930.16,703.66
2018,4,1,14,15,902.5,107.0,2.75,19.05,766.0,923.64,701.4
2018,4,1,14,30,893.0,106.0,2.8,18.8,734.0,913.86,697.08
2018,4,1,14,45,880.0,103.5,2.85,18.55,694.5,896.2,687.43
2018,4,1,15,0,867.0,101.0,2.9,18.3,655.0,882.52,680.64
2018,4,1,15,15,849.5,98.5,2.9,18.3,610.5,855.24,663.3
2018,4,1,15,30,832.0,96.0,2.9,18.3,566.0,825.41,644.19
2018,4,1,15,45,808.5,93.0,2.95,17.55,517.0,787.75,621.35
2018,4,1,16,0,785.0,90.0,3.0,16.8,468.0,748.27,596.68
2018,4,1,16,15,752.5,85.5,2.95,16.3,415.5,698.56,562.68
2018,4,1,16,30,720.0,81.0,2.9,15.8,363.0,652.37,530.51
2018,4,1,16,45,673.0,76.0,2.85,15.3,309.5,591.27,485.71
2018,4,1,17,0,626.0,71.0,2.8,14.8,256.0,531.28,438.79
2018,4,1,17,15,537.0,65.0,2.65,14.2,201.0,444.94,368.47
2018,4,1,17,30,448.0,59.0,2.5,13.6,146.0,363.52,299.53
2018,4,1,17,45,352.0,47.5,2.3,13.05,103.0,278.06,224.78
2018,4,1,18,0,256.0,36.0,2.1,12.5,60.0,204.03,149.56
2018,4,1,18,15,140.5,20.5,2.05,12.25,32.5,84.16,0.0
2018,4,1,18,30,25.0,5.0,2.0,12.0,5.0,4.77,0.0
2018,4,1,18,45,12.5,2.5,1.95,11.75,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,2,5,45,4.5,5.0,2.1,11.3,5.0,0.0,0.0
2018,4,2,6,0,9.0,10.0,2.2,11.5,10.0,9.53,0.0
2018,4,2,6,15,57.5,26.5,2.3,11.8,33.0,22.68,7.56
2018,4,2,6,30,106.0,43.0,2.4,12.1,56.0,34.81,24.36
2018,4,2,6,45,148.0,62.0,2.55,12.4,89.5,49.21,37.99
2018,4,2,7,0,190.0,81.0,2.7,12.7,123.0,63.12,50.83
2018,4,2,7,15,240.0,98.5,2.7,12.95,166.0,75.49,62.06
2018,4,2,7,30,290.0,116.0,2.7,13.2,209.0,87.39,72.61
2018,4,2,7,45,347.0,128.5,2.7,13.45,259.0,88.86,73.71
2018,4,2,8,0,404.0,141.0,2.7,13.7,309.0,97.02,80.61
2018,4,2,8,15,459.0,149.0,2.7,14.1,363.0,131.83,90.09
2018,4,2,8,30,514.0,157.0,2.7,14.5,417.0,172.68,116.23
2018,4,2,8,45,438.0,195.5,2.65,14.9,431.5,219.92,157.38
2018,4,2,9,0,362.0,234.0,2.6,15.3,446.0,265.53,198.22
2018,4,2,9,15,285.0,267.0,2.55,15.7,441.5,292.24,223.26
2018,4,2,9,30,208.0,300.0,2.5,16.1,437.0,317.4,245.74
2018,4,2,9,45,251.5,307.5,2.5,16.45,482.5,349.3,270.59
2018,4,2,10,0,295.0,315.0,2.5,16.8,528.0,391.38,303.33
2018,4,2,10,15,491.0,258.5,2.5,17.0,630.0,454.36,352.29
2018,4,2,10,30,687.0,202.0,2.5,17.2,732.0,536.0,415.84
2018,4,2,10,45,803.0,153.0,2.45,17.45,790.0,595.77,462.41
2018,4,2,11,0,919.0,104.0,2.4,17.7,848.0,660.76,512.37
2018,4,2,11,15,922.5,105.0,2.4,17.85,863.5,701.76,543.11
2018,4,2,11,30,926.0,106.0,2.4,18.0,879.0,740.72,571.88
2018,4,2,11,45,927.0,107.5,2.4,18.1,886.5,776.14,596.31
2018,4,2,12,0,928.0,109.0,2.4,18.2,894.0,809.05,618.67
2018,4,2,12,15,927.5,108.5,2.4,18.3,892.5,836.23,636.97
2018,4,2,12,30,927.0,108.0,2.4,18.4,891.0,860.51,653.3
2018,4,2,12,45,925.0,108.0,2.4,18.45,882.5,881.05,667.24
2018,4,2,13,0,923.0,108.0,2.4,18.5,874.0,898.45,679.13
2018,4,2,13,15,918.5,108.0,2.4,18.45,857.0,910.51,687.77
2018,4,2,13,30,914.0,108.0,2.4,18.4,840.0,919.27,694.36
2018,4,2,13,45,906.0,107.5,2.4,18.4,814.5,921.11,696.3
2018,4,2,14,0,898.0,107.0,2.4,18.4,789.0,919.6,696.2
2018,4,2,14,15,886.5,106.5,2.4,18.25,756.5,911.72,692.32
2018,4,2,14,30,875.0,106.0,2.4,18.1,724.0,900.66,686.46
2018,4,2,14,45,860.0,105.5,2.4,18.0,685.5,890.45,681.2
2018,4,2,15,0,845.0,105.0,2.4,17.9,647.0,870.59,669.35
2018,4,2,15,15,828.0,102.0,2.4,17.9,603.0,843.37,652.21
2018,4,2,15,30,811.0,99.0,2.4,17.9,559.0,813.65,633.28
2018,4,2,15,45,787.5,95.5,2.35,17.4,510.5,775.72,609.13
2018,4,2,16,0,764.0,92.0,2.3,16.9,462.0,736.02,583.35
2018,4,2,16,15,729.5,88.0,2.3,16.45,410.0,689.78,552.39
2018,4,2,16,30,695.0,84.0,2.3,16.0,358.0,639.49,517.55
2018,4,2,16,45,644.0,78.0,2.25,15.55,303.5,574.95,470.17
2018,4,2,17,0,593.0,72.0,2.2,15.1,249.0,511.88,421.15
2018,4,2,17,15,511.0,66.0,2.15,14.4,197.0,430.97,355.99
2018,4,2,17,30,429.0,60.0,2.1,13.7,145.0,354.49,291.73
2018,4,2,17,45,334.0,48.5,2.05,13.0,102.5,269.98,218.48
2018,4,2,18,0,239.0,37.0,2.0,12.3,60.0,197.01,146.5
2018,4,2,18,15,131.5,21.5,1.95,11.95,33.0,102.99,0.0
2018,4,2,18,30,24.0,6.0,1.9,11.6,6.0,5.72,0.0
2018,4,2,18,45,12.0,3.0,1.9,11.2,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,5,45,26.0,7.0,1.1,9.2,7.5,0.0,0.0
2018,4,3,6,0,52.0,14.0,1.1,9.6,15.0,13.34,0.0
2018,4,3,6,15,168.0,30.0,1.2,10.1,48.5,23.75,10.23
2018,4,3,6,30,284.0,46.0,1.3,10.6,82.0,35.74,25.52
2018,4,3,6,45,395.0,57.0,1.35,11.1,132.5,44.81,34.38
2018,4,3,7,0,506.0,68.0,1.4,11.6,183.0,51.49,40.73
2018,4,3,7,15,572.5,74.5,1.4,12.1,236.5,53.82,42.93
2018,4,3,7,30,639.0,81.0,1.4,12.6,290.0,56.16,44.96
2018,4,3,7,45,686.5,85.0,1.35,13.1,344.0,56.42,45.01
2018,4,3,8,0,734.0,89.0,1.3,13.6,398.0,63.68,51.23
2018,4,3,8,15,764.5,92.5,1.3,14.2,450.0,116.59,65.91
2018,4,3,8,30,795.0,96.0,1.3,14.8,502.0,166.71,98.52
2018,4,3,8,45,818.5,99.0,1.3,15.35,551.0,218.4,139.42
2018,4,3,9,0,842.0,102.0,1.3,15.9,600.0,272.3,185.17
2018,4,3,9,15,856.5,105.0,1.3,16.4,643.0,325.62,231.67
2018,4,3,9,30,871.0,108.0,1.3,16.9,686.0,379.7,278.33
2018,4,3,9,45,881.5,110.5,1.3,17.35,723.0,432.35,322.96
2018,4,3,10,0,892.0,113.0,1.3,17.8,760.0,489.02,369.13
2018,4,3,10,15,900.5,115.0,1.3,18.15,791.0,539.19,409.25
2018,4,3,10,30,909.0,117.0,1.3,18.5,822.0,588.52,447.48
2018,4,3,10,45,913.5,118.5,1.3,18.9,844.0,634.09,481.75
2018,4,3,11,0,918.0,120.0,1.3,19.3,866.0,678.07,513.86
2018,4,3,11,15,922.0,120.0,1.3,19.55,881.0,718.62,543.02
2018,4,3,11,30,926.0,120.0,1.3,19.8,896.0,757.15,570.09
2018,4,3,11,45,929.0,119.5,1.25,20.1,903.5,792.29,592.47
2018,4,3,12,0,932.0,119.0,1.2,20.4,911.0,825.01,612.54
2018,4,3,12,15,925.5,122.0,1.25,20.5,907.5,850.98,629.78
2018,4,3,12,30,919.0,125.0,1.3,20.6,904.0,873.85,645.07
2018,4,3,12,45,907.5,129.0,1.3,20.75,891.5,890.38,655.48
2018,4,3,13,0,896.0,133.0,1.3,20.9,879.0,903.55,663.85
2018,4,3,13,15,887.0,133.5,1.35,20.8,859.5,912.1,670.71
2018,4,3,13,30,878.0,134.0,1.4,20.7,840.0,923.65,679.73
2018,4,3,13,45,876.5,130.0,1.45,20.65,816.5,927.98,684.01
2018,4,3,14,0,875.0,126.0,1.5,20.6,793.0,928.97,686.34
2018,4,3,14,15,863.5,124.0,1.55,20.4,759.5,919.9,682.63
2018,4,3,14,30,852.0,122.0,1.6,20.2,726.0,907.61,676.99
2018,4,3,14,45,824.5,122.5,1.65,20.0,681.5,880.87,661.75
