Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,0,797.0,123.0,1.7,19.8,637.0,851.49,644.73
2018,4,3,15,15,789.5,117.0,1.7,19.8,597.0,829.73,631.78
2018,4,3,15,30,782.0,111.0,1.7,19.8,557.0,805.22,616.83
2018,4,3,15,45,757.0,107.5,1.8,19.0,509.0,770.79,597.56
2018,4,3,16,0,732.0,104.0,1.9,18.2,461.0,730.88,573.85
2018,4,3,16,15,696.5,99.5,1.9,17.6,409.0,680.35,540.47
2018,4,3,16,30,661.0,95.0,1.9,17.0,357.0,629.45,505.86
2018,4,3,16,45,613.0,88.0,1.85,16.4,304.0,566.67,459.96
2018,4,3,17,0,565.0,81.0,1.8,15.8,251.0,505.11,412.89
2018,4,3,17,15,496.0,72.5,1.75,15.0,200.5,430.05,353.23
2018,4,3,17,30,427.0,64.0,1.7,14.2,150.0,358.49,293.74
2018,4,3,17,45,323.5,51.5,1.6,13.45,105.5,268.99,217.06
2018,4,3,18,0,220.0,39.0,1.5,12.7,61.0,190.42,142.67
2018,4,3,18,15,120.0,22.5,1.45,12.3,33.5,100.07,0.0
2018,4,3,18,30,20.0,6.0,1.4,11.9,6.0,14.14,0.0
2018,4,3,18,45,10.0,3.0,1.35,11.5,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,5,45,27.5,6.5,1.15,10.05,7.5,0.0,0.0
2018,4,4,6,0,55.0,13.0,1.2,10.3,15.0,12.39,0.0
2018,4,4,6,15,54.5,24.5,1.3,10.8,29.0,21.4,9.83
2018,4,4,6,30,54.0,36.0,1.4,11.3,43.0,31.22,21.64
2018,4,4,6,45,43.0,56.5,1.5,11.75,63.5,49.58,38.58
2018,4,4,7,0,32.0,77.0,1.6,12.2,84.0,66.2,53.76
2018,4,4,7,15,151.5,95.0,1.6,12.6,143.5,77.24,63.71
2018,4,4,7,30,271.0,113.0,1.6,13.0,203.0,85.19,70.66
2018,4,4,7,45,465.0,109.0,1.6,13.45,294.5,74.77,61.19
2018,4,4,8,0,659.0,105.0,1.6,13.9,386.0,78.18,53.81
2018,4,4,8,15,638.0,122.5,1.55,14.35,422.0,128.68,79.45
2018,4,4,8,30,617.0,140.0,1.5,14.8,458.0,177.19,114.65
2018,4,4,8,45,649.5,145.5,1.45,15.25,507.5,223.42,150.79
2018,4,4,9,0,682.0,151.0,1.4,15.7,557.0,273.05,192.0
2018,4,4,9,15,756.5,136.0,1.4,16.0,616.5,321.36,232.08
2018,4,4,9,30,831.0,121.0,1.4,16.3,676.0,380.96,281.44
2018,4,4,9,45,737.0,162.0,1.35,16.65,674.0,418.76,315.75
2018,4,4,10,0,643.0,203.0,1.3,17.0,672.0,451.5,343.94
2018,4,4,10,15,538.0,255.5,1.3,17.15,658.5,479.38,366.86
2018,4,4,10,30,433.0,308.0,1.3,17.3,645.0,496.49,380.19
2018,4,4,10,45,596.0,250.0,1.3,17.45,728.5,565.25,432.82
2018,4,4,11,0,759.0,192.0,1.3,17.6,812.0,644.76,492.32
2018,4,4,11,15,679.5,234.0,1.25,17.7,796.5,663.85,504.46
2018,4,4,11,30,600.0,276.0,1.2,17.8,781.0,675.82,511.46
2018,4,4,11,45,660.5,248.0,1.15,17.9,808.0,720.47,543.65
2018,4,4,12,0,721.0,220.0,1.1,18.0,835.0,766.26,575.76
2018,4,4,12,15,660.5,245.5,1.15,18.1,808.5,767.56,575.87
2018,4,4,12,30,600.0,271.0,1.2,18.2,782.0,763.86,572.92
2018,4,4,12,45,412.5,336.0,1.2,18.35,685.5,687.01,516.11
2018,4,4,13,0,225.0,401.0,1.2,18.5,589.0,590.61,444.83
2018,4,4,13,15,243.0,389.5,1.3,18.55,589.0,611.19,461.8
2018,4,4,13,30,261.0,378.0,1.4,18.6,589.0,623.71,472.19
2018,4,4,13,45,287.0,361.0,1.5,18.65,586.5,636.61,483.3
2018,4,4,14,0,313.0,344.0,1.6,18.7,584.0,648.23,493.59
2018,4,4,14,15,325.5,326.0,1.65,18.55,566.5,645.13,493.32
2018,4,4,14,30,338.0,308.0,1.7,18.4,549.0,640.3,492.01
2018,4,4,14,45,284.5,298.5,1.75,18.2,494.0,584.59,452.46
2018,4,4,15,0,231.0,289.0,1.8,18.0,439.0,515.6,402.84
2018,4,4,15,15,193.0,269.0,1.8,18.0,388.5,461.05,362.83
2018,4,4,15,30,155.0,249.0,1.8,18.0,338.0,406.67,322.05
2018,4,4,15,45,183.5,227.5,1.7,17.4,324.0,406.03,324.27
2018,4,4,16,0,212.0,206.0,1.6,16.8,310.0,403.23,324.44
2018,4,4,16,15,162.0,185.0,1.5,16.3,259.5,337.74,273.48
2018,4,4,16,30,112.0,164.0,1.4,15.8,209.0,274.33,223.24
2018,4,4,16,45,80.5,129.5,1.35,15.35,159.5,197.89,161.77
2018,4,4,17,0,49.0,95.0,1.3,14.9,110.0,134.37,109.13
2018,4,4,17,15,24.5,65.5,1.2,14.35,73.0,83.43,65.94
2018,4,4,17,30,0.0,36.0,1.1,13.8,36.0,33.43,22.85
2018,4,4,17,45,0.0,26.5,1.0,13.25,26.5,24.59,15.07
2018,4,4,18,0,0.0,17.0,0.9,12.7,17.0,15.76,6.91
2018,4,4,18,15,3.5,10.5,0.9,12.5,10.5,11.5,0.0
2018,4,4,18,30,7.0,4.0,0.9,12.3,4.0,6.77,0.0
2018,4,4,18,45,3.5,2.0,0.9,12.15,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.0,1.1,10.35,2.0,0.0,0.0
2018,4,5,6,0,5.0,4.0,1.1,10.7,4.0,3.81,0.0
2018,4,5,6,15,2.5,5.0,1.1,11.2,5.0,4.69,0.0
2018,4,5,6,30,0.0,6.0,1.1,11.7,6.0,5.55,0.0
2018,4,5,6,45,0.0,8.0,1.15,12.15,8.0,7.4,0.98
2018,4,5,7,0,0.0,10.0,1.2,12.6,10.0,9.26,2.72
2018,4,5,7,15,2.5,31.5,1.15,12.75,32.5,29.23,20.8
2018,4,5,7,30,5.0,53.0,1.1,12.9,55.0,49.27,38.77
2018,4,5,7,45,19.0,101.5,1.05,13.1,109.5,88.01,73.01
2018,4,5,8,0,33.0,150.0,1.0,13.3,164.0,124.76,99.46
2018,4,5,8,15,105.0,185.0,0.95,13.8,238.0,152.73,118.34
2018,4,5,8,30,177.0,220.0,0.9,14.3,312.0,196.24,148.96
2018,4,5,8,45,220.5,239.5,0.9,14.85,364.5,232.32,175.28
2018,4,5,9,0,264.0,259.0,0.9,15.4,417.0,266.22,200.69
2018,4,5,9,15,357.5,248.0,0.9,15.95,478.5,303.83,228.3
2018,4,5,9,30,451.0,237.0,0.9,16.5,540.0,344.38,259.23
2018,4,5,9,45,384.0,274.5,0.95,17.0,542.0,379.88,288.77
2018,4,5,10,0,317.0,312.0,1.0,17.5,544.0,403.28,307.74
2018,4,5,10,15,239.5,321.0,0.95,17.7,500.5,392.22,300.2
2018,4,5,10,30,162.0,330.0,0.9,17.9,457.0,377.59,289.23
2018,4,5,10,45,86.0,268.5,0.85,18.05,336.0,291.67,224.56
2018,4,5,11,0,10.0,207.0,0.8,18.2,215.0,197.68,151.84
2018,4,5,11,15,16.0,257.0,0.95,18.2,270.5,248.13,191.26
2018,4,5,11,30,22.0,307.0,1.1,18.2,326.0,299.44,230.22
2018,4,5,11,45,22.0,308.5,1.2,18.15,327.5,302.73,232.62
2018,4,5,12,0,22.0,310.0,1.3,18.1,329.0,305.95,235.27
2018,4,5,12,15,22.5,310.0,1.4,17.85,329.5,308.09,237.34
2018,4,5,12,30,23.0,310.0,1.5,17.6,330.0,310.19,239.41
2018,4,5,12,45,27.5,323.5,1.6,17.4,347.0,334.36,258.27
2018,4,5,13,0,32.0,337.0,1.7,17.2,364.0,354.56,274.06
2018,4,5,13,15,32.5,333.0,1.7,17.05,360.0,354.17,274.07
2018,4,5,13,30,33.0,329.0,1.7,16.9,356.0,353.63,274.14
2018,4,5,13,45,29.0,310.5,1.7,16.75,333.5,333.97,259.63
2018,4,5,14,0,25.0,292.0,1.7,16.6,311.0,303.42,236.8
2018,4,5,14,15,31.0,290.0,1.65,16.4,312.5,319.6,250.08
2018,4,5,14,30,37.0,288.0,1.6,16.2,314.0,325.49,255.33
2018,4,5,14,45,25.5,255.5,1.55,16.0,273.0,271.06,213.51
2018,4,5,15,0,14.0,223.0,1.5,15.8,232.0,228.64,180.62
2018,4,5,15,15,22.0,221.5,1.5,15.8,234.5,235.46,186.98
2018,4,5,15,30,30.0,220.0,1.5,15.8,237.0,254.32,202.7
2018,4,5,15,45,32.5,204.5,1.35,15.3,221.5,241.3,193.22
2018,4,5,16,0,35.0,189.0,1.2,14.8,206.0,228.06,183.59
2018,4,5,16,15,29.5,166.5,1.1,14.55,180.0,199.86,161.38
2018,4,5,16,30,24.0,144.0,1.0,14.3,154.0,161.97,130.94
2018,4,5,16,45,38.5,128.0,0.95,14.1,141.0,165.8,135.04
2018,4,5,17,0,53.0,112.0,0.9,13.9,128.0,159.05,129.98
2018,4,5,17,15,61.5,94.5,0.8,13.7,109.5,145.34,118.55
2018,4,5,17,30,70.0,77.0,0.7,13.5,91.0,140.24,113.55
2018,4,5,17,45,47.5,56.5,0.65,13.3,65.0,93.43,72.95
2018,4,5,18,0,25.0,36.0,0.6,13.1,39.0,56.41,39.56
2018,4,5,18,15,17.0,21.0,0.6,13.05,22.5,32.97,0.0
2018,4,5,18,30,9.0,6.0,0.6,13.0,6.0,9.54,0.0
2018,4,5,18,45,4.5,3.0,0.55,12.9,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,6,5,45,4.0,1.5,1.6,12.9,1.5,0.0,0.0
2018,4,6,6,0,8.0,3.0,1.7,13.0,3.0,2.86,0.0
2018,4,6,6,15,4.0,7.5,1.75,13.1,7.5,7.04,0.0
2018,4,6,6,30,0.0,12.0,1.8,13.2,12.0,11.11,4.07
2018,4,6,6,45,0.0,15.5,1.9,13.3,15.5,14.36,7.17
2018,4,6,7,0,0.0,19.0,2.0,13.4,19.0,17.61,10.2
2018,4,6,7,15,0.0,19.0,2.1,13.6,19.0,17.61,10.23
2018,4,6,7,30,0.0,19.0,2.2,13.8,19.0,17.62,10.22
2018,4,6,7,45,0.0,33.5,2.3,14.0,33.5,31.1,22.26
2018,4,6,8,0,0.0,48.0,2.4,14.2,48.0,44.61,32.45
2018,4,6,8,15,5.5,84.0,2.45,14.5,87.0,78.66,60.75
2018,4,6,8,30,11.0,120.0,2.5,14.8,126.0,111.2,87.23
2018,4,6,8,45,6.0,108.5,2.55,15.1,112.0,101.39,78.94
2018,4,6,9,0,1.0,97.0,2.6,15.4,98.0,90.5,69.86
2018,4,6,9,15,0.5,113.5,2.65,15.75,114.0,105.3,81.76
2018,4,6,9,30,0.0,130.0,2.7,16.1,130.0,120.09,93.49
2018,4,6,9,45,6.5,171.5,2.75,16.45,176.5,159.83,125.17
2018,4,6,10,0,13.0,213.0,2.8,16.8,223.0,200.16,156.88
2018,4,6,10,15,12.0,226.0,2.75,16.95,235.5,212.53,166.27
2018,4,6,10,30,11.0,239.0,2.7,17.1,248.0,224.88,175.64
2018,4,6,10,45,11.5,244.0,2.7,17.25,253.5,230.95,180.11
2018,4,6,11,0,12.0,249.0,2.7,17.4,259.0,237.04,184.62
2018,4,6,11,15,10.0,226.0,2.65,17.35,234.5,215.98,168.03
2018,4,6,11,30,8.0,203.0,2.6,17.3,210.0,194.34,150.99
2018,4,6,11,45,12.0,241.5,2.6,17.25,252.0,233.62,181.91
2018,4,6,12,0,16.0,280.0,2.6,17.2,294.0,273.54,212.89
2018,4,6,12,15,15.5,273.5,2.6,17.25,287.0,268.37,208.75
2018,4,6,12,30,15.0,267.0,2.6,17.3,280.0,263.02,204.64
2018,4,6,12,45,15.5,259.0,2.6,17.3,272.0,256.92,200.06
2018,4,6,13,0,16.0,251.0,2.6,17.3,264.0,250.7,195.41
2018,4,6,13,15,24.0,268.0,2.55,17.3,287.5,281.82,219.97
2018,4,6,13,30,32.0,285.0,2.5,17.3,311.0,308.15,240.63
2018,4,6,13,45,28.0,264.0,2.5,17.3,286.5,285.42,223.19
2018,4,6,14,0,24.0,243.0,2.5,17.3,262.0,262.16,205.41
2018,4,6,14,15,25.5,239.0,2.45,17.25,258.0,261.06,205.04
2018,4,6,14,30,27.0,235.0,2.4,17.2,254.0,259.91,204.6
2018,4,6,14,45,28.0,231.0,2.4,17.15,250.0,258.28,203.84
2018,4,6,15,0,29.0,227.0,2.4,17.1,246.0,256.7,203.15
2018,4,6,15,15,34.0,214.5,2.4,17.1,235.5,249.25,198.02
2018,4,6,15,30,39.0,202.0,2.4,17.1,225.0,241.49,192.67
2018,4,6,15,45,39.5,188.0,2.3,16.9,209.5,227.97,182.59
2018,4,6,16,0,40.0,174.0,2.2,16.7,194.0,214.29,172.31
2018,4,6,16,15,77.0,157.0,2.1,16.6,190.0,225.42,183.21
2018,4,6,16,30,114.0,140.0,2.0,16.5,186.0,245.56,201.04
2018,4,6,16,45,78.0,114.5,1.9,16.4,144.0,187.86,153.4
2018,4,6,17,0,42.0,89.0,1.8,16.3,102.0,121.92,98.23
2018,4,6,17,15,41.5,81.5,1.7,16.15,92.5,114.53,91.94
2018,4,6,17,30,41.0,74.0,1.6,16.0,83.0,108.57,86.27
2018,4,6,17,45,28.0,54.0,1.5,15.9,59.5,77.94,59.49
2018,4,6,18,0,15.0,34.0,1.4,15.8,36.0,47.05,31.94
2018,4,6,18,15,13.0,20.0,1.4,15.75,21.0,28.87,0.0
2018,4,6,18,30,11.0,6.0,1.4,15.7,6.0,10.41,0.0
2018,4,6,18,45,5.5,3.0,1.4,15.65,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,1.95,14.35,2.0,1.91,0.0
2018,4,7,6,0,0.0,4.0,1.9,14.3,4.0,3.7,0.0
2018,4,7,6,15,0.0,8.5,1.9,14.35,8.5,7.87,0.67
2018,4,7,6,30,0.0,13.0,1.9,14.4,13.0,12.04,4.87
2018,4,7,6,45,0.0,17.5,1.9,14.5,17.5,16.21,8.78
2018,4,7,7,0,0.0,22.0,1.9,14.6,22.0,20.39,12.63
2018,4,7,7,15,8.5,45.5,1.95,14.8,48.5,42.29,32.24
2018,4,7,7,30,17.0,69.0,2.0,15.0,75.0,62.24,49.89
2018,4,7,7,45,65.0,122.5,2.05,15.2,150.5,103.6,86.02
2018,4,7,8,0,113.0,176.0,2.1,15.4,226.0,138.19,108.06
2018,4,7,8,15,94.0,192.0,2.15,15.65,237.0,165.39,128.34
2018,4,7,8,30,75.0,208.0,2.2,15.9,248.0,183.18,142.56
2018,4,7,8,45,155.0,219.0,2.2,16.15,310.5,207.76,158.68
2018,4,7,9,0,235.0,230.0,2.2,16.4,373.0,240.53,182.46
2018,4,7,9,15,278.5,258.5,2.2,16.6,439.5,291.6,222.65
2018,4,7,9,30,322.0,287.0,2.2,16.8,506.0,347.6,266.58
2018,4,7,9,45,338.0,300.0,2.2,17.0,540.5,385.09,296.47
2018,4,7,10,0,354.0,313.0,2.2,17.2,575.0,423.97,327.09
2018,4,7,10,15,399.0,311.5,2.2,17.35,618.0,466.8,360.41
2018,4,7,10,30,444.0,310.0,2.2,17.5,661.0,509.99,393.74
2018,4,7,10,45,539.5,282.0,2.2,17.65,720.5,567.34,437.77
2018,4,7,11,0,635.0,254.0,2.2,17.8,780.0,630.21,485.33
2018,4,7,11,15,689.5,232.0,2.25,17.85,812.0,676.94,520.74
2018,4,7,11,30,744.0,210.0,2.3,17.9,844.0,725.5,557.19
2018,4,7,11,45,572.5,288.0,2.35,17.95,778.0,699.3,535.67
2018,4,7,12,0,401.0,366.0,2.4,18.0,712.0,659.2,503.98
2018,4,7,12,15,432.5,353.5,2.45,18.0,726.5,692.83,529.67
2018,4,7,12,30,464.0,341.0,2.5,18.0,741.0,724.1,553.09
2018,4,7,12,45,468.5,335.5,2.55,17.95,735.5,738.66,564.2
2018,4,7,13,0,473.0,330.0,2.6,17.9,730.0,751.54,574.28
2018,4,7,13,15,503.5,308.5,2.6,17.8,726.5,769.67,588.8
2018,4,7,13,30,534.0,287.0,2.6,17.7,723.0,785.94,602.04
2018,4,7,13,45,501.0,287.5,2.65,17.6,687.0,765.61,588.26
2018,4,7,14,0,468.0,288.0,2.7,17.5,651.0,742.91,572.99
2018,4,7,14,15,579.5,238.0,2.7,17.3,668.5,795.4,615.08
2018,4,7,14,30,691.0,188.0,2.7,17.1,686.0,849.09,656.05
2018,4,7,14,45,734.0,166.0,2.7,16.9,670.0,862.15,666.57
2018,4,7,15,0,777.0,144.0,2.7,16.7,654.0,870.87,674.58
2018,4,7,15,15,757.0,140.0,2.7,16.7,609.5,840.85,655.0
2018,4,7,15,30,737.0,136.0,2.7,16.7,565.0,808.59,634.04
2018,4,7,15,45,714.0,130.0,2.65,16.2,517.0,769.54,608.81
2018,4,7,16,0,691.0,124.0,2.6,15.7,469.0,728.87,582.04
2018,4,7,16,15,658.0,118.0,2.55,15.35,418.0,679.03,547.56
2018,4,7,16,30,625.0,112.0,2.5,15.0,367.0,628.68,511.58
2018,4,7,16,45,575.0,104.5,2.45,14.7,314.0,564.17,462.82
2018,4,7,17,0,525.0,97.0,2.4,14.4,261.0,498.1,411.32
2018,4,7,17,15,454.5,87.0,2.2,13.95,209.5,422.61,349.93
2018,4,7,17,30,384.0,77.0,2.0,13.5,158.0,351.76,290.15
2018,4,7,17,45,285.0,61.5,1.8,13.0,112.5,263.02,213.89
2018,4,7,18,0,186.0,46.0,1.6,12.5,67.0,183.14,141.64
2018,4,7,18,15,102.0,27.5,1.55,12.2,38.0,96.86,21.25
2018,4,7,18,30,18.0,9.0,1.5,11.9,9.0,16.3,0.0
2018,4,7,18,45,9.0,4.5,1.45,11.6,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,5,45,10.5,8.0,1.65,10.0,8.5,7.63,0.0
2018,4,8,6,0,21.0,16.0,1.7,10.4,17.0,14.16,0.0
2018,4,8,6,15,163.0,35.0,1.9,10.8,58.5,27.32,17.01
2018,4,8,6,30,305.0,54.0,2.1,11.2,100.0,41.53,31.05
2018,4,8,6,45,397.5,65.0,2.3,11.65,149.5,48.81,38.1
2018,4,8,7,0,490.0,76.0,2.5,12.1,199.0,56.92,45.61
2018,4,8,7,15,556.0,82.5,2.55,12.4,253.0,58.97,47.5
2018,4,8,7,30,622.0,89.0,2.6,12.7,307.0,61.03,49.25
2018,4,8,7,45,622.0,102.0,2.65,13.0,349.0,67.9,55.17
2018,4,8,8,0,622.0,115.0,2.7,13.3,391.0,97.52,63.3
2018,4,8,8,15,679.5,115.0,2.65,13.7,449.0,138.8,83.72
2018,4,8,8,30,737.0,115.0,2.6,14.1,507.0,186.53,117.32
2018,4,8,8,45,686.0,140.5,2.6,14.45,531.0,238.85,163.72
2018,4,8,9,0,635.0,166.0,2.6,14.8,555.0,286.0,206.95
2018,4,8,9,15,662.5,169.0,2.55,15.1,599.5,333.19,247.62
2018,4,8,9,30,690.0,172.0,2.5,15.4,644.0,382.82,289.96
2018,4,8,9,45,784.0,145.5,2.5,15.7,708.5,441.58,338.17
2018,4,8,10,0,878.0,119.0,2.5,16.0,773.0,506.74,390.94
2018,4,8,10,15,885.0,121.5,2.5,16.25,803.0,555.78,430.94
2018,4,8,10,30,892.0,124.0,2.5,16.5,833.0,603.88,469.15
2018,4,8,10,45,896.0,127.0,2.5,16.7,855.5,649.49,504.53
2018,4,8,11,0,900.0,130.0,2.5,16.9,878.0,693.53,537.84
2018,4,8,11,15,903.0,131.5,2.5,17.05,893.0,733.85,567.83
2018,4,8,11,30,906.0,133.0,2.5,17.2,908.0,772.16,595.78
2018,4,8,11,45,906.5,134.0,2.5,17.35,914.5,805.99,618.68
2018,4,8,12,0,907.0,135.0,2.5,17.5,921.0,837.34,639.76
2018,4,8,12,15,908.0,133.5,2.5,17.6,919.5,864.15,657.76
2018,4,8,12,30,909.0,132.0,2.5,17.7,918.0,888.19,673.87
2018,4,8,12,45,908.0,131.0,2.5,17.75,909.0,908.12,687.36
2018,4,8,13,0,907.0,130.0,2.5,17.8,900.0,924.99,698.87
2018,4,8,13,15,902.0,129.5,2.45,17.8,882.0,935.7,706.0
2018,4,8,13,30,897.0,129.0,2.4,17.8,864.0,943.15,711.1
2018,4,8,13,45,889.5,127.5,2.4,17.8,838.0,944.05,712.43
2018,4,8,14,0,882.0,126.0,2.4,17.8,812.0,941.65,711.74
2018,4,8,14,15,871.5,124.5,2.4,17.7,779.0,940.61,712.42
2018,4,8,14,30,861.0,123.0,2.4,17.6,746.0,929.29,706.27
2018,4,8,14,45,846.0,120.5,2.4,17.5,706.0,909.72,694.67
2018,4,8,15,0,831.0,118.0,2.4,17.4,666.0,887.23,681.18
2018,4,8,15,15,813.0,115.0,2.4,17.4,621.5,858.83,663.33
2018,4,8,15,30,795.0,112.0,2.4,17.4,577.0,828.0,643.71
2018,4,8,15,45,769.0,108.5,2.4,17.0,527.5,791.9,621.12
2018,4,8,16,0,743.0,105.0,2.4,16.6,478.0,750.38,594.27
2018,4,8,16,15,706.5,101.5,2.4,16.25,425.5,699.38,559.75
2018,4,8,16,30,670.0,98.0,2.4,15.9,373.0,648.05,524.13
2018,4,8,16,45,620.5,91.5,2.35,15.55,319.0,583.77,476.79
2018,4,8,17,0,571.0,85.0,2.3,15.2,265.0,520.8,428.16
2018,4,8,17,15,500.0,77.0,2.2,14.55,213.0,443.84,366.65
2018,4,8,17,30,429.0,69.0,2.1,13.9,161.0,369.29,304.68
2018,4,8,17,45,325.0,56.5,2.0,13.3,115.0,279.23,227.59
2018,4,8,18,0,221.0,44.0,1.9,12.7,69.0,198.56,154.8
2018,4,8,18,15,124.5,27.0,1.85,12.4,39.5,113.81,37.49
2018,4,8,18,30,28.0,10.0,1.8,12.1,10.0,21.6,0.0
2018,4,8,18,45,14.0,5.0,1.75,11.75,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,1.05,10.6,8.5,8.1,0.0
2018,4,9,6,0,2.0,17.0,1.0,10.9,17.0,15.68,0.0
2018,4,9,6,15,38.0,35.5,1.05,11.6,41.0,30.25,19.76
2018,4,9,6,30,74.0,54.0,1.1,12.3,65.0,45.13,34.17
2018,4,9,6,45,52.5,74.0,1.15,12.95,83.5,63.03,50.55
2018,4,9,7,0,31.0,94.0,1.2,13.6,102.0,78.95,64.87
2018,4,9,7,15,60.0,109.0,1.15,14.1,129.0,91.33,75.76
2018,4,9,7,30,89.0,124.0,1.1,14.6,156.0,98.05,81.39
2018,4,9,7,45,66.0,144.0,1.1,15.1,169.5,118.52,98.81
2018,4,9,8,0,43.0,164.0,1.1,15.6,183.0,136.63,107.56
2018,4,9,8,15,157.5,192.5,1.1,16.15,275.0,166.2,125.57
2018,4,9,8,30,272.0,221.0,1.1,16.7,367.0,208.37,153.08
2018,4,9,8,45,387.0,213.5,1.05,17.3,441.5,238.58,172.42
2018,4,9,9,0,502.0,206.0,1.0,17.9,516.0,286.88,207.9
2018,4,9,9,15,567.5,199.5,1.0,18.45,572.0,332.29,243.83
2018,4,9,9,30,633.0,193.0,1.0,19.0,628.0,382.6,283.73
2018,4,9,9,45,609.5,214.5,1.0,19.6,651.5,426.18,319.0
2018,4,9,10,0,586.0,236.0,1.0,20.2,675.0,467.48,351.19
2018,4,9,10,15,602.0,242.0,0.95,20.65,708.0,511.95,384.44
2018,4,9,10,30,618.0,248.0,0.9,21.1,741.0,557.58,417.47
2018,4,9,10,45,749.0,194.0,0.85,21.55,808.0,620.35,462.97
2018,4,9,11,0,880.0,140.0,0.8,22.0,875.0,692.78,513.95
2018,4,9,11,15,871.5,147.0,0.75,22.35,885.5,730.03,538.18
2018,4,9,11,30,863.0,154.0,0.7,22.7,896.0,765.05,560.51
2018,4,9,11,45,867.0,153.0,0.65,23.05,903.0,799.26,581.39
2018,4,9,12,0,871.0,152.0,0.6,23.4,910.0,831.27,599.84
2018,4,9,12,15,862.5,155.5,0.6,23.65,905.0,855.15,614.04
2018,4,9,12,30,854.0,159.0,0.6,23.9,900.0,876.01,626.41
2018,4,9,12,45,875.0,145.5,0.6,24.15,897.5,902.13,642.12
2018,4,9,13,0,896.0,132.0,0.6,24.4,895.0,920.21,652.73
2018,4,9,13,15,856.5,145.0,0.6,24.5,862.5,920.04,652.57
2018,4,9,13,30,817.0,158.0,0.6,24.6,830.0,910.59,647.03
2018,4,9,13,45,587.5,246.5,0.6,24.7,722.0,807.77,580.59
2018,4,9,14,0,358.0,335.0,0.6,24.8,614.0,684.44,496.13
2018,4,9,14,15,359.0,318.0,0.6,24.7,588.5,671.81,490.55
2018,4,9,14,30,360.0,301.0,0.6,24.6,563.0,657.37,482.44
2018,4,9,14,45,365.5,281.0,0.6,24.5,535.0,641.89,473.8
2018,4,9,15,0,371.0,261.0,0.6,24.4,507.0,624.48,463.84
2018,4,9,15,15,474.5,214.5,0.6,24.4,507.0,674.88,502.1
2018,4,9,15,30,578.0,168.0,0.6,24.4,507.0,711.36,530.03
2018,4,9,15,45,530.0,164.5,0.75,23.7,455.5,652.07,493.17
2018,4,9,16,0,482.0,161.0,0.9,23.0,404.0,598.8,459.83
2018,4,9,16,15,394.5,158.0,0.95,22.25,343.0,515.77,401.85
2018,4,9,16,30,307.0,155.0,1.0,21.5,282.0,423.54,335.0
2018,4,9,16,45,204.0,130.0,1.0,20.75,209.5,311.09,249.23
2018,4,9,17,0,101.0,105.0,1.0,20.0,137.0,192.83,155.0
2018,4,9,17,15,83.5,80.0,1.0,19.15,103.0,149.08,119.86
2018,4,9,17,30,66.0,55.0,1.0,18.3,69.0,105.62,83.66
2018,4,9,17,45,33.0,37.0,1.0,17.45,44.0,63.21,47.35
2018,4,9,18,0,0.0,19.0,1.0,16.6,19.0,17.62,8.59
2018,4,9,18,15,1.5,11.5,1.0,16.15,11.5,11.37,0.0
2018,4,9,18,30,3.0,4.0,1.0,15.7,4.0,5.11,0.0
2018,4,9,18,45,1.5,2.0,0.95,15.25,2.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,10,5,45,50.5,11.0,1.2,12.75,14.0,10.48,0.0
2018,4,10,6,0,101.0,22.0,1.2,13.0,28.0,17.4,0.0
2018,4,10,6,15,194.0,37.0,1.3,13.4,63.0,28.76,18.6
2018,4,10,6,30,287.0,52.0,1.4,13.8,98.0,39.63,29.21
2018,4,10,6,45,313.5,67.5,1.45,14.15,135.0,50.29,39.12
2018,4,10,7,0,340.0,83.0,1.5,14.5,172.0,60.42,48.32
2018,4,10,7,15,316.5,106.5,1.55,14.85,203.5,75.84,61.95
2018,4,10,7,30,293.0,130.0,1.6,15.2,235.0,96.48,79.89
2018,4,10,7,45,217.0,159.0,1.6,15.6,243.5,114.53,95.22
2018,4,10,8,0,141.0,188.0,1.6,16.0,252.0,149.97,115.72
2018,4,10,8,15,181.5,206.5,1.65,16.3,298.5,179.01,134.92
2018,4,10,8,30,222.0,225.0,1.7,16.6,345.0,212.57,159.01
2018,4,10,8,45,295.0,237.0,1.7,16.85,411.0,245.29,182.29
2018,4,10,9,0,368.0,249.0,1.7,17.1,477.0,293.3,218.86
2018,4,10,9,15,368.0,264.5,1.75,17.35,506.0,328.61,248.18
2018,4,10,9,30,368.0,280.0,1.8,17.6,535.0,363.83,277.09
2018,4,10,9,45,284.5,319.0,1.85,17.8,522.0,382.58,293.64
2018,4,10,10,0,201.0,358.0,1.9,18.0,509.0,398.72,306.78
2018,4,10,10,15,209.5,371.5,1.85,18.15,534.5,428.3,329.11
2018,4,10,10,30,218.0,385.0,1.8,18.3,560.0,458.55,351.52
2018,4,10,10,45,183.5,399.0,1.8,18.45,549.0,463.89,355.01
2018,4,10,11,0,149.0,413.0,1.8,18.6,538.0,466.24,356.13
2018,4,10,11,15,123.0,414.5,1.8,18.65,519.0,460.77,351.69
2018,4,10,11,30,97.0,416.0,1.8,18.7,500.0,452.74,345.27
2018,4,10,11,45,74.0,394.5,1.75,18.7,459.0,422.83,322.85
2018,4,10,12,0,51.0,373.0,1.7,18.7,418.0,390.46,298.52
2018,4,10,12,15,78.0,397.5,1.75,18.6,465.5,440.16,336.38
2018,4,10,12,30,105.0,422.0,1.8,18.5,513.0,491.79,374.86
2018,4,10,12,45,116.5,421.5,1.8,18.35,521.5,513.7,391.16
2018,4,10,13,0,128.0,421.0,1.8,18.2,530.0,530.44,403.97
2018,4,10,13,15,122.5,410.0,1.85,18.05,513.0,521.34,398.0
2018,4,10,13,30,117.0,399.0,1.9,17.9,496.0,511.33,391.55
2018,4,10,13,45,122.5,388.0,1.9,17.7,486.5,510.48,392.05
2018,4,10,14,0,128.0,377.0,1.9,17.5,477.0,508.99,392.09
2018,4,10,14,15,87.5,305.5,1.95,17.25,372.5,387.84,302.54
2018,4,10,14,30,47.0,234.0,2.0,17.0,268.0,277.2,218.13
2018,4,10,14,45,24.5,174.5,2.0,16.75,192.0,195.59,154.25
2018,4,10,15,0,2.0,115.0,2.0,16.5,116.0,109.71,84.87
2018,4,10,15,15,66.5,173.5,2.0,16.5,212.5,233.19,187.37
2018,4,10,15,30,131.0,232.0,2.0,16.5,309.0,367.72,294.8
2018,4,10,15,45,149.5,225.0,2.1,16.05,306.0,376.24,302.8
2018,4,10,16,0,168.0,218.0,2.2,15.6,303.0,383.86,310.77
2018,4,10,16,15,134.5,190.0,2.25,15.35,253.5,323.24,263.38
2018,4,10,16,30,101.0,162.0,2.3,15.1,204.0,263.5,215.84
2018,4,10,16,45,61.0,114.5,2.3,14.9,139.0,164.74,134.83
2018,4,10,17,0,21.0,67.0,2.3,14.7,74.0,81.39,64.32
2018,4,10,17,15,11.0,51.5,2.2,14.35,55.0,57.8,44.1
2018,4,10,17,30,1.0,36.0,2.1,14.0,36.0,34.03,23.46
2018,4,10,17,45,1.5,31.0,2.0,13.7,31.0,29.63,19.44
2018,4,10,18,0,2.0,26.0,1.9,13.4,26.0,25.19,15.04
2018,4,10,18,15,3.5,16.5,1.85,13.05,16.5,16.99,3.33
2018,4,10,18,30,5.0,7.0,1.8,12.7,7.0,8.85,0.0
2018,4,10,18,45,2.5,3.5,1.75,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,11,5,45,15.5,11.0,1.45,10.4,12.0,10.48,0.0
2018,4,11,6,0,31.0,22.0,1.4,10.5,24.0,19.1,1.92
2018,4,11,6,15,42.5,39.5,1.45,10.8,45.0,33.44,23.04
2018,4,11,6,30,54.0,57.0,1.5,11.1,66.0,47.5,36.58
2018,4,11,6,45,130.0,76.0,1.6,11.4,108.0,62.4,50.4
2018,4,11,7,0,206.0,95.0,1.7,11.7,150.0,72.98,60.09
2018,4,11,7,15,290.0,103.0,1.65,12.0,198.5,78.49,65.01
2018,4,11,7,30,374.0,111.0,1.6,12.3,247.0,76.65,63.2
2018,4,11,7,45,427.5,124.0,1.55,12.6,302.0,83.59,69.1
2018,4,11,8,0,481.0,137.0,1.5,12.9,357.0,117.11,79.74
2018,4,11,8,15,432.0,169.5,1.35,13.15,384.0,165.06,114.37
2018,4,11,8,30,383.0,202.0,1.2,13.4,411.0,215.49,156.01
2018,4,11,8,45,417.0,213.0,1.1,13.7,458.5,248.34,181.71
2018,4,11,9,0,451.0,224.0,1.0,14.0,506.0,291.87,216.88
2018,4,11,9,15,506.5,221.5,1.1,14.35,558.0,335.19,252.01
2018,4,11,9,30,562.0,219.0,1.2,14.7,610.0,383.74,291.44
2018,4,11,9,45,504.5,255.0,1.25,15.1,619.5,420.71,322.47
2018,4,11,10,0,447.0,291.0,1.3,15.5,629.0,452.06,347.8
2018,4,11,10,15,311.5,339.5,1.45,15.6,579.5,451.53,348.72
2018,4,11,10,30,176.0,388.0,1.6,15.7,530.0,438.41,338.81
2018,4,11,10,45,173.5,401.0,1.8,15.8,544.0,460.39,355.95
2018,4,11,11,0,171.0,414.0,2.0,15.9,558.0,482.08,372.49
2018,4,11,11,15,211.5,417.5,2.15,15.75,598.5,524.77,405.48
2018,4,11,11,30,252.0,421.0,2.3,15.6,639.0,570.07,440.19
2018,4,11,11,45,377.5,380.0,2.45,15.5,709.5,642.49,496.65
2018,4,11,12,0,503.0,339.0,2.6,15.4,780.0,723.17,558.38
2018,4,11,12,15,560.5,313.0,2.7,15.3,803.5,765.69,590.8
2018,4,11,12,30,618.0,287.0,2.8,15.2,827.0,808.81,623.85
2018,4,11,12,45,603.5,290.5,2.9,15.1,813.0,818.25,631.26
2018,4,11,13,0,589.0,294.0,3.0,15.0,799.0,824.47,636.7
2018,4,11,13,15,564.5,295.0,3.0,14.95,771.0,817.24,631.86
2018,4,11,13,30,540.0,296.0,3.0,14.9,743.0,807.27,625.2
2018,4,11,13,45,429.0,318.0,3.0,14.85,666.5,737.39,573.47
2018,4,11,14,0,318.0,340.0,3.0,14.8,590.0,655.2,512.3
2018,4,11,14,15,208.0,325.0,3.0,14.65,486.0,531.09,419.26
2018,4,11,14,30,98.0,310.0,3.0,14.5,382.0,405.15,321.65
2018,4,11,14,45,156.5,297.0,2.95,14.35,405.0,459.26,366.61
2018,4,11,15,0,215.0,284.0,2.9,14.2,428.0,499.27,399.82
2018,4,11,15,15,387.0,230.5,2.9,14.2,468.0,617.9,495.39
2018,4,11,15,30,559.0,177.0,2.9,14.2,508.0,702.42,563.58
2018,4,11,15,45,527.0,169.0,2.85,13.9,460.5,657.29,530.6
2018,4,11,16,0,495.0,161.0,2.8,13.6,413.0,611.68,497.64
2018,4,11,16,15,555.5,133.5,2.75,13.5,388.5,616.01,504.06
2018,4,11,16,30,616.0,106.0,2.7,13.4,364.0,620.93,510.0
2018,4,11,16,45,429.5,109.0,2.7,13.25,277.5,463.89,385.72
2018,4,11,17,0,243.0,112.0,2.7,13.1,191.0,312.34,261.36
2018,4,11,17,15,143.0,94.5,2.65,12.9,139.0,207.58,173.24
2018,4,11,17,30,43.0,77.0,2.6,12.7,87.0,112.44,90.92
2018,4,11,17,45,38.5,58.0,2.55,12.5,65.0,87.93,69.28
2018,4,11,18,0,34.0,39.0,2.5,12.3,43.0,62.83,46.45
2018,4,11,18,15,36.5,26.0,2.65,12.15,28.5,55.82,26.97
2018,4,11,18,30,39.0,13.0,2.8,12.0,14.0,29.43,0.0
2018,4,11,18,45,19.5,6.5,2.9,11.85,7.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.7,7.7,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.7,8.1,1.0,0.0,0.0
2018,4,12,5,45,38.0,13.5,1.75,8.5,16.0,12.87,0.0
2018,4,12,6,0,73.0,26.0,1.8,8.9,31.0,21.43,5.72
2018,4,12,6,15,219.0,42.0,2.0,9.35,75.0,32.62,22.66
2018,4,12,6,30,365.0,58.0,2.2,9.8,119.0,44.25,33.94
2018,4,12,6,45,447.5,67.5,2.35,10.2,169.5,51.53,40.93
2018,4,12,7,0,530.0,77.0,2.5,10.6,220.0,56.48,45.55
2018,4,12,7,15,583.5,84.5,2.55,10.85,273.0,59.42,48.2
2018,4,12,7,30,637.0,92.0,2.6,11.1,326.0,62.22,50.6
2018,4,12,7,45,674.5,97.5,2.7,11.4,379.0,63.26,51.32
2018,4,12,8,0,712.0,103.0,2.8,11.7,432.0,104.8,61.85
2018,4,12,8,15,626.0,134.0,2.8,11.95,446.5,160.65,103.01
2018,4,12,8,30,540.0,165.0,2.8,12.2,461.0,208.21,144.81
2018,4,12,8,45,467.5,203.0,2.8,12.4,475.0,253.67,186.49
2018,4,12,9,0,395.0,241.0,2.8,12.6,489.0,298.25,227.09
2018,4,12,9,15,358.0,267.5,2.75,12.85,504.0,331.21,256.24
2018,4,12,9,30,321.0,294.0,2.7,13.1,519.0,360.52,281.54
2018,4,12,9,45,319.5,314.0,2.7,13.3,547.5,396.27,310.68
2018,4,12,10,0,318.0,334.0,2.7,13.5,576.0,431.89,339.07
2018,4,12,10,15,319.0,343.5,2.7,13.7,594.0,460.09,361.34
2018,4,12,10,30,320.0,353.0,2.7,13.9,612.0,488.05,383.05
2018,4,12,10,45,362.5,351.5,2.7,14.05,652.0,531.7,416.78
2018,4,12,11,0,405.0,350.0,2.7,14.2,692.0,576.57,451.04
2018,4,12,11,15,356.5,361.5,2.7,14.3,666.5,575.55,449.68
2018,4,12,11,30,308.0,373.0,2.7,14.4,641.0,568.85,444.09
2018,4,12,11,45,315.5,383.0,2.7,14.5,659.0,599.52,466.94
2018,4,12,12,0,323.0,393.0,2.7,14.6,677.0,630.1,489.28
2018,4,12,12,15,452.0,340.5,2.8,14.6,737.0,704.62,547.41
2018,4,12,12,30,581.0,288.0,2.9,14.6,797.0,780.27,605.49
2018,4,12,12,45,692.5,238.5,2.95,14.6,839.0,847.51,656.31
2018,4,12,13,0,804.0,189.0,3.0,14.6,881.0,909.77,700.94
2018,4,12,13,15,785.5,193.0,3.1,14.55,857.5,916.8,706.65
2018,4,12,13,30,767.0,197.0,3.2,14.5,834.0,916.85,708.11
2018,4,12,13,45,774.5,188.0,3.25,14.4,815.0,923.89,714.43
2018,4,12,14,0,782.0,179.0,3.3,14.3,796.0,927.83,718.69
2018,4,12,14,15,737.5,188.0,3.3,14.2,751.0,900.34,700.67
2018,4,12,14,30,693.0,197.0,3.3,14.1,706.0,870.1,680.92
2018,4,12,14,45,709.0,180.5,3.3,13.95,678.0,865.19,679.39
2018,4,12,15,0,725.0,164.0,3.3,13.8,650.0,856.83,675.33
2018,4,12,15,15,728.0,153.5,3.3,13.8,614.0,840.2,665.06
2018,4,12,15,30,731.0,143.0,3.3,13.8,578.0,820.61,652.74
2018,4,12,15,45,709.0,136.5,3.3,13.45,530.0,781.52,626.91
2018,4,12,16,0,687.0,130.0,3.3,13.1,482.0,740.81,599.59
2018,4,12,16,15,658.0,122.5,3.2,12.85,431.0,692.03,564.98
2018,4,12,16,30,629.0,115.0,3.1,12.6,380.0,642.56,529.08
2018,4,12,16,45,585.5,106.0,3.05,12.35,327.0,580.41,481.7
2018,4,12,17,0,542.0,97.0,3.0,12.1,274.0,519.2,433.59
2018,4,12,17,15,478.0,87.0,2.75,11.75,222.5,442.52,370.84
2018,4,12,17,30,414.0,77.0,2.5,11.4,171.0,373.73,312.35
2018,4,12,17,45,322.5,63.5,2.3,11.0,125.0,289.23,239.06
2018,4,12,18,0,231.0,50.0,2.1,10.6,79.0,212.79,170.11
2018,4,12,18,15,134.0,31.5,2.0,10.3,46.5,121.7,70.8
2018,4,12,18,30,37.0,13.0,1.9,10.0,14.0,28.63,0.0
2018,4,12,18,45,18.5,6.5,1.85,9.7,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.4,6.85,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,7.4,2.0,0.0,0.0
2018,4,13,5,45,43.0,14.5,1.45,7.95,17.5,13.82,0.0
2018,4,13,6,0,82.0,27.0,1.5,8.5,33.0,22.25,8.25
2018,4,13,6,15,220.0,43.0,1.6,9.1,77.0,33.32,23.46
2018,4,13,6,30,358.0,59.0,1.7,9.7,121.0,44.89,34.6
2018,4,13,6,45,444.0,68.5,1.8,10.3,172.0,52.1,41.46
2018,4,13,7,0,530.0,78.0,1.9,10.9,223.0,57.03,46.01
2018,4,13,7,15,585.0,85.0,2.05,11.5,276.5,59.53,48.17
2018,4,13,7,30,640.0,92.0,2.2,12.1,330.0,61.92,50.12
2018,4,13,7,45,678.5,97.0,2.35,12.65,383.0,62.63,50.48
2018,4,13,8,0,717.0,102.0,2.5,13.2,436.0,107.61,62.49
2018,4,13,8,15,744.0,107.0,2.5,13.65,487.0,155.69,92.82
2018,4,13,8,30,771.0,112.0,2.5,14.1,538.0,206.72,132.66
2018,4,13,8,45,791.0,115.5,2.5,14.55,585.0,263.08,180.59
2018,4,13,9,0,811.0,119.0,2.5,15.0,632.0,315.52,226.58
2018,4,13,9,15,829.5,120.5,2.45,15.35,675.0,367.4,272.21
2018,4,13,9,30,848.0,122.0,2.4,15.7,718.0,420.46,318.0
2018,4,13,9,45,864.0,121.5,2.35,16.05,755.5,471.67,361.3
2018,4,13,10,0,880.0,121.0,2.3,16.4,793.0,527.03,406.36
2018,4,13,10,15,887.5,123.0,2.25,16.7,822.5,575.78,445.25
2018,4,13,10,30,895.0,125.0,2.2,17.0,852.0,623.61,482.26
2018,4,13,10,45,900.0,126.5,2.2,17.25,874.0,668.36,516.29
2018,4,13,11,0,905.0,128.0,2.2,17.5,896.0,711.59,548.34
2018,4,13,11,15,907.5,129.5,2.2,17.7,910.5,751.38,577.29
2018,4,13,11,30,910.0,131.0,2.2,17.9,925.0,789.12,603.36
2018,4,13,11,45,909.0,133.0,2.2,18.15,930.5,822.44,625.32
2018,4,13,12,0,908.0,135.0,2.2,18.4,936.0,853.21,645.43
2018,4,13,12,15,880.0,148.5,2.2,18.5,923.5,869.82,656.2
2018,4,13,12,30,852.0,162.0,2.2,18.6,911.0,888.13,668.33
2018,4,13,12,45,848.0,162.0,2.2,18.7,900.5,906.01,680.2
2018,4,13,13,0,844.0,162.0,2.2,18.8,890.0,920.88,690.12
2018,4,13,13,15,865.0,147.5,2.15,18.85,881.0,940.38,702.87
2018,4,13,13,30,886.0,133.0,2.1,18.9,872.0,950.06,709.08
2018,4,13,13,45,877.5,133.0,2.1,18.9,846.5,951.16,710.49
2018,4,13,14,0,869.0,133.0,2.1,18.9,821.0,956.55,715.0
2018,4,13,14,15,845.0,136.0,2.1,18.85,782.5,940.56,705.5
2018,4,13,14,30,821.0,139.0,2.1,18.8,744.0,921.54,694.26
2018,4,13,14,45,814.5,134.0,2.05,18.7,708.0,906.93,685.7
2018,4,13,15,0,808.0,129.0,2.0,18.6,672.0,889.32,675.16
2018,4,13,15,15,797.5,123.5,2.0,18.6,630.5,864.73,660.16
2018,4,13,15,30,787.0,118.0,2.0,18.6,589.0,837.49,643.37
2018,4,13,15,45,765.0,114.0,1.9,18.25,540.5,804.26,622.21
2018,4,13,16,0,743.0,110.0,1.8,17.9,492.0,765.08,596.66
2018,4,13,16,15,717.5,103.0,1.65,17.5,441.0,718.06,564.82
2018,4,13,16,30,692.0,96.0,1.5,17.1,390.0,670.12,531.73
2018,4,13,16,45,655.5,89.0,1.4,16.7,337.5,613.48,491.75
2018,4,13,17,0,619.0,82.0,1.3,16.3,285.0,557.31,450.07
2018,4,13,17,15,561.5,74.0,1.25,15.5,233.0,486.87,396.18
