Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,16,15,703.5,105.0,1.65,21.25,453.5,723.22,559.59
2018,4,23,16,30,688.0,101.0,1.7,20.6,410.0,686.62,537.3
2018,4,23,16,45,648.5,94.5,1.7,19.95,357.0,627.67,497.49
2018,4,23,17,0,609.0,88.0,1.7,19.3,304.0,569.44,456.43
2018,4,23,17,15,552.5,81.0,1.65,18.5,252.5,500.08,404.33
2018,4,23,17,30,496.0,74.0,1.6,17.7,201.0,433.4,352.04
2018,4,23,17,45,414.5,64.0,1.6,16.85,153.5,349.59,283.92
2018,4,23,18,0,333.0,54.0,1.6,16.0,106.0,276.45,221.53
2018,4,23,18,15,224.0,39.0,1.55,15.45,68.0,190.07,143.78
2018,4,23,18,30,115.0,24.0,1.5,14.9,30.0,100.7,3.77
2018,4,23,18,45,57.5,12.0,1.5,14.3,15.0,35.31,0.0
2018,4,23,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,15,33.5,6.5,1.0,10.2,7.0,0.0,0.0
2018,4,24,5,30,67.0,13.0,1.0,10.7,14.0,12.39,0.0
2018,4,24,5,45,184.5,27.0,1.05,11.2,45.5,21.39,6.46
2018,4,24,6,0,302.0,41.0,1.1,11.7,77.0,31.88,21.85
2018,4,24,6,15,317.0,49.5,1.1,12.15,104.0,37.45,27.64
2018,4,24,6,30,332.0,58.0,1.1,12.6,131.0,42.76,32.74
2018,4,24,6,45,173.0,81.5,1.1,13.1,120.0,63.31,51.21
2018,4,24,7,0,14.0,105.0,1.1,13.6,109.0,92.54,77.0
2018,4,24,7,15,42.5,129.0,1.1,14.05,145.5,107.17,89.5
2018,4,24,7,30,71.0,153.0,1.1,14.5,182.0,124.92,104.47
2018,4,24,7,45,174.5,166.0,1.05,15.0,251.0,138.48,105.25
2018,4,24,8,0,278.0,179.0,1.0,15.5,320.0,163.04,117.91
2018,4,24,8,15,451.0,166.5,1.0,16.0,422.0,191.3,131.99
2018,4,24,8,30,624.0,154.0,1.0,16.5,524.0,243.53,167.96
2018,4,24,8,45,735.5,132.0,1.0,17.0,601.0,291.01,204.97
2018,4,24,9,0,847.0,110.0,1.0,17.5,678.0,354.15,255.44
2018,4,24,9,15,859.5,112.5,1.0,17.95,719.0,406.49,299.67
2018,4,24,9,30,872.0,115.0,1.0,18.4,760.0,464.17,346.57
2018,4,24,9,45,881.5,116.5,1.05,18.8,794.5,514.41,387.01
2018,4,24,10,0,891.0,118.0,1.1,19.2,829.0,564.29,425.98
2018,4,24,10,15,898.0,119.5,1.15,19.5,857.5,612.18,462.55
2018,4,24,10,30,905.0,121.0,1.2,19.8,886.0,659.08,497.39
2018,4,24,10,45,909.5,122.0,1.25,20.05,907.0,702.72,529.19
2018,4,24,11,0,914.0,123.0,1.3,20.3,928.0,744.77,559.16
2018,4,24,11,15,916.5,123.5,1.35,20.45,941.0,783.15,585.27
2018,4,24,11,30,919.0,124.0,1.4,20.6,954.0,819.44,609.17
2018,4,24,11,45,921.0,123.5,1.45,20.75,959.5,852.19,630.61
2018,4,24,12,0,923.0,123.0,1.5,20.9,965.0,882.51,650.4
2018,4,24,12,15,925.0,121.0,1.55,21.0,963.0,908.83,667.7
2018,4,24,12,30,927.0,119.0,1.6,21.1,961.0,932.4,683.27
2018,4,24,12,45,928.0,117.0,1.65,21.15,951.5,952.18,696.6
2018,4,24,13,0,929.0,115.0,1.7,21.2,942.0,968.92,708.09
2018,4,24,13,15,920.0,116.5,1.75,21.15,922.0,976.82,714.29
2018,4,24,13,30,911.0,118.0,1.8,21.1,902.0,981.41,718.6
2018,4,24,13,45,899.0,119.5,1.85,21.1,874.5,979.91,719.0
2018,4,24,14,0,887.0,121.0,1.9,21.1,847.0,975.18,717.49
2018,4,24,14,15,887.0,115.5,1.9,20.9,817.5,971.17,716.55
2018,4,24,14,30,887.0,110.0,1.9,20.7,788.0,963.85,713.56
2018,4,24,14,45,873.5,109.0,1.95,20.5,748.5,945.63,704.13
2018,4,24,15,0,860.0,108.0,2.0,20.3,709.0,924.59,692.94
2018,4,24,15,15,838.0,107.0,2.0,20.3,662.5,901.01,678.96
2018,4,24,15,30,816.0,106.0,2.0,20.3,616.0,867.39,658.16
2018,4,24,15,45,799.5,102.0,1.95,19.6,569.0,833.08,638.02
2018,4,24,16,0,783.0,98.0,1.9,18.9,522.0,796.78,616.18
2018,4,24,16,15,741.5,97.0,1.9,18.4,467.0,745.74,583.4
2018,4,24,16,30,700.0,96.0,1.9,17.9,412.0,691.19,547.32
2018,4,24,16,45,668.0,89.5,1.9,17.35,361.0,637.47,510.85
2018,4,24,17,0,636.0,83.0,1.9,16.8,310.0,583.96,473.18
2018,4,24,17,15,564.0,76.0,1.85,16.05,253.0,503.04,411.44
2018,4,24,17,30,492.0,69.0,1.8,15.3,196.0,426.14,350.42
2018,4,24,17,45,421.5,59.0,1.7,14.55,150.5,351.27,288.33
2018,4,24,18,0,351.0,49.0,1.6,13.8,105.0,281.41,227.86
2018,4,24,18,15,252.5,36.5,1.55,13.25,69.0,200.66,154.33
2018,4,24,18,30,154.0,24.0,1.5,12.7,33.0,119.61,21.8
2018,4,24,18,45,77.0,12.0,1.45,12.2,16.5,43.54,0.0
2018,4,24,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,5,15,26.5,5.5,1.2,8.6,6.0,0.0,0.0
2018,4,25,5,30,53.0,11.0,1.3,9.1,12.0,10.48,0.0
2018,4,25,5,45,63.0,19.0,1.4,9.55,24.0,15.99,4.61
2018,4,25,6,0,73.0,27.0,1.5,10.0,36.0,22.46,13.95
2018,4,25,6,15,36.5,41.0,1.45,10.4,45.5,35.65,26.28
2018,4,25,6,30,0.0,55.0,1.4,10.8,55.0,50.52,39.98
2018,4,25,6,45,0.5,76.0,1.4,11.2,76.0,68.65,56.38
2018,4,25,7,0,1.0,97.0,1.4,11.6,97.0,86.5,72.23
2018,4,25,7,15,8.0,119.0,1.35,12.05,122.0,104.89,88.22
2018,4,25,7,30,15.0,141.0,1.3,12.5,147.0,123.05,103.68
2018,4,25,7,45,38.5,171.0,1.25,12.95,190.0,142.81,113.56
2018,4,25,8,0,62.0,201.0,1.2,13.4,233.0,171.95,135.26
2018,4,25,8,15,164.5,212.0,1.2,14.0,307.5,196.13,149.42
2018,4,25,8,30,267.0,223.0,1.2,14.6,382.0,230.56,172.84
2018,4,25,8,45,504.5,183.5,1.15,15.15,513.0,274.45,201.09
2018,4,25,9,0,742.0,144.0,1.1,15.7,644.0,346.35,254.25
2018,4,25,9,15,795.5,132.5,1.1,16.2,698.0,402.28,300.14
2018,4,25,9,30,849.0,121.0,1.1,16.7,752.0,457.51,344.94
2018,4,25,9,45,858.0,123.0,1.1,17.25,786.0,511.46,387.78
2018,4,25,10,0,867.0,125.0,1.1,17.8,820.0,560.38,425.6
2018,4,25,10,15,873.0,127.5,1.1,18.2,847.5,607.45,461.1
2018,4,25,10,30,879.0,130.0,1.1,18.6,875.0,653.49,494.76
2018,4,25,10,45,882.5,131.5,1.15,19.0,895.0,695.84,525.37
2018,4,25,11,0,886.0,133.0,1.2,19.4,915.0,736.58,554.16
2018,4,25,11,15,887.5,134.0,1.3,19.65,927.5,773.66,580.09
2018,4,25,11,30,889.0,135.0,1.4,19.9,940.0,808.68,603.6
2018,4,25,11,45,889.0,136.0,1.45,20.1,945.0,840.31,624.3
2018,4,25,12,0,889.0,137.0,1.5,20.3,950.0,869.52,643.37
2018,4,25,12,15,889.0,136.0,1.6,20.35,947.0,894.34,660.52
2018,4,25,12,30,889.0,135.0,1.7,20.4,944.0,916.46,676.0
2018,4,25,12,45,888.0,133.5,1.75,20.5,934.0,934.38,688.1
2018,4,25,13,0,887.0,132.0,1.8,20.6,924.0,949.35,698.4
2018,4,25,13,15,881.5,131.5,1.85,20.55,905.5,958.1,705.18
2018,4,25,13,30,876.0,131.0,1.9,20.5,887.0,963.71,710.12
2018,4,25,13,45,868.0,130.5,1.95,20.45,861.0,963.8,711.62
2018,4,25,14,0,860.0,130.0,2.0,20.4,835.0,960.76,711.26
2018,4,25,14,15,849.0,129.0,2.0,20.2,802.5,959.29,711.92
2018,4,25,14,30,838.0,128.0,2.0,20.0,770.0,947.0,705.56
2018,4,25,14,45,823.0,126.5,2.05,19.8,731.0,927.46,695.11
2018,4,25,15,0,808.0,125.0,2.1,19.6,692.0,905.2,682.88
2018,4,25,15,15,791.5,122.0,2.1,19.6,648.5,877.32,665.78
2018,4,25,15,30,775.0,119.0,2.1,19.6,605.0,847.11,647.06
2018,4,25,15,45,750.5,116.0,2.15,18.85,556.5,812.19,627.13
2018,4,25,16,0,726.0,113.0,2.2,18.1,508.0,771.73,602.84
2018,4,25,16,15,692.5,110.0,2.2,17.55,457.0,722.69,570.95
2018,4,25,16,30,659.0,107.0,2.2,17.0,406.0,673.28,538.02
2018,4,25,16,45,617.0,100.5,2.25,16.4,353.5,613.21,496.4
2018,4,25,17,0,575.0,94.0,2.3,15.8,301.0,554.05,453.13
2018,4,25,17,15,519.5,86.0,2.25,15.05,250.0,485.2,400.03
2018,4,25,17,30,464.0,78.0,2.2,14.3,199.0,415.75,344.38
2018,4,25,17,45,385.5,67.0,2.2,13.55,152.0,337.34,278.98
2018,4,25,18,0,307.0,56.0,2.2,12.8,105.0,265.43,216.53
2018,4,25,18,15,206.5,40.0,2.15,12.35,68.0,182.55,141.68
2018,4,25,18,30,106.0,24.0,2.1,11.9,31.0,98.19,27.66
2018,4,25,18,45,53.0,12.0,2.0,11.4,15.5,33.63,0.0
2018,4,25,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,26,5,15,8.5,4.0,1.4,8.35,4.0,0.0,0.0
2018,4,26,5,30,17.0,8.0,1.5,8.7,8.0,7.63,0.0
2018,4,26,5,45,111.5,23.5,1.65,9.1,36.5,18.33,7.11
2018,4,26,6,0,206.0,39.0,1.8,9.5,65.0,29.97,20.62
2018,4,26,6,15,118.5,46.0,1.8,9.9,62.5,37.26,27.8
2018,4,26,6,30,31.0,53.0,1.8,10.3,60.0,47.95,37.75
2018,4,26,6,45,15.5,65.0,1.8,10.7,68.5,58.24,47.15
2018,4,26,7,0,0.0,77.0,1.8,11.1,77.0,70.56,58.15
2018,4,26,7,15,3.0,103.5,1.8,11.5,105.0,92.96,77.89
2018,4,26,7,30,6.0,130.0,1.8,11.9,133.0,114.84,96.79
2018,4,26,7,45,60.5,173.5,1.8,12.35,204.5,146.19,116.0
2018,4,26,8,0,115.0,217.0,1.8,12.8,276.0,181.58,141.35
2018,4,26,8,15,396.0,180.0,1.8,13.2,412.5,195.89,139.98
2018,4,26,8,30,677.0,143.0,1.8,13.6,549.0,250.88,174.89
2018,4,26,8,45,739.5,133.0,1.8,14.05,607.5,298.17,214.57
2018,4,26,9,0,802.0,123.0,1.8,14.5,666.0,356.18,263.38
2018,4,26,9,15,821.0,123.0,1.8,14.9,707.5,406.56,306.83
2018,4,26,9,30,840.0,123.0,1.8,15.3,749.0,458.1,350.17
2018,4,26,9,45,857.5,121.0,1.8,15.7,785.5,512.28,394.22
2018,4,26,10,0,875.0,119.0,1.8,16.1,822.0,562.22,433.93
2018,4,26,10,15,883.0,120.0,1.85,16.4,850.5,609.41,470.86
2018,4,26,10,30,891.0,121.0,1.9,16.7,879.0,655.71,506.17
2018,4,26,10,45,897.0,121.0,1.95,16.95,900.0,698.74,538.39
2018,4,26,11,0,903.0,121.0,2.0,17.2,921.0,740.31,568.87
2018,4,26,11,15,906.0,122.0,2.05,17.35,934.5,778.91,595.62
2018,4,26,11,30,909.0,123.0,2.1,17.5,948.0,815.51,620.42
2018,4,26,11,45,910.5,123.0,2.15,17.6,953.5,847.85,642.3
2018,4,26,12,0,912.0,123.0,2.2,17.7,959.0,877.77,662.5
2018,4,26,12,15,912.0,122.5,2.25,17.7,956.5,903.38,680.05
2018,4,26,12,30,912.0,122.0,2.3,17.7,954.0,926.24,695.81
2018,4,26,12,45,910.5,121.5,2.35,17.7,944.5,944.88,708.84
2018,4,26,13,0,909.0,121.0,2.4,17.7,935.0,960.49,719.98
2018,4,26,13,15,905.5,120.0,2.45,17.6,917.0,970.66,727.9
2018,4,26,13,30,902.0,119.0,2.5,17.5,899.0,977.63,733.88
2018,4,26,13,45,897.0,117.5,2.55,17.4,874.5,979.44,736.59
2018,4,26,14,0,892.0,116.0,2.6,17.3,850.0,978.03,737.32
2018,4,26,14,15,884.0,114.5,2.6,17.05,818.0,970.56,734.09
2018,4,26,14,30,876.0,113.0,2.6,16.8,786.0,959.98,728.92
2018,4,26,14,45,866.0,110.5,2.65,16.6,748.0,943.4,720.11
2018,4,26,15,0,856.0,108.0,2.7,16.4,710.0,923.93,709.39
2018,4,26,15,15,841.0,105.5,2.7,16.4,666.5,904.96,698.1
2018,4,26,15,30,826.0,103.0,2.7,16.4,623.0,875.69,679.63
2018,4,26,15,45,807.0,99.5,2.7,15.8,575.0,839.48,657.67
2018,4,26,16,0,788.0,96.0,2.7,15.2,527.0,801.39,634.05
2018,4,26,16,15,761.5,92.5,2.7,14.8,476.0,755.48,603.78
2018,4,26,16,30,735.0,89.0,2.7,14.4,425.0,712.58,575.12
2018,4,26,16,45,699.0,84.5,2.65,14.05,372.5,657.07,535.76
2018,4,26,17,0,663.0,80.0,2.6,13.7,320.0,602.0,495.63
2018,4,26,17,15,611.0,74.0,2.5,13.25,267.5,534.85,443.56
2018,4,26,17,30,559.0,68.0,2.4,12.8,215.0,470.07,390.95
2018,4,26,17,45,483.0,59.0,2.3,12.35,166.0,390.01,323.7
2018,4,26,18,0,407.0,50.0,2.2,11.9,117.0,315.26,258.32
2018,4,26,18,15,292.0,38.5,2.1,11.55,77.5,224.12,175.93
2018,4,26,18,30,177.0,27.0,2.0,11.2,38.0,136.83,52.6
2018,4,26,18,45,91.5,14.0,1.9,10.85,19.5,51.81,0.0
2018,4,26,19,0,6.0,1.0,1.8,10.5,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,1.8,10.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.0,0.95,10.85,9.0,0.0,0.0
2018,4,27,5,30,72.0,16.0,1.0,11.3,18.0,15.25,0.0
2018,4,27,5,45,154.0,28.5,1.05,11.75,45.0,22.38,10.67
2018,4,27,6,0,236.0,41.0,1.1,12.2,72.0,31.53,21.82
2018,4,27,6,15,239.0,54.5,1.15,12.6,98.0,40.94,30.79
2018,4,27,6,30,242.0,68.0,1.2,13.0,124.0,49.86,39.07
2018,4,27,6,45,172.0,92.5,1.25,13.35,137.5,71.06,58.07
2018,4,27,7,0,102.0,117.0,1.3,13.7,151.0,92.97,77.33
2018,4,27,7,15,158.5,137.5,1.3,14.1,200.5,107.57,89.81
2018,4,27,7,30,215.0,158.0,1.3,14.5,250.0,114.65,95.55
2018,4,27,7,45,152.5,174.5,1.3,14.9,244.0,145.63,111.17
2018,4,27,8,0,90.0,191.0,1.3,15.3,238.0,169.2,130.81
2018,4,27,8,15,173.5,222.0,1.35,15.7,323.0,206.32,156.33
2018,4,27,8,30,257.0,253.0,1.4,16.1,408.0,252.38,189.71
2018,4,27,8,45,206.0,273.5,1.4,16.45,403.5,278.94,212.85
2018,4,27,9,0,155.0,294.0,1.4,16.8,399.0,292.5,225.1
2018,4,27,9,15,147.0,318.0,1.45,17.05,422.5,319.84,246.63
2018,4,27,9,30,139.0,342.0,1.5,17.3,446.0,346.65,267.26
2018,4,27,9,45,93.0,317.5,1.55,17.6,388.5,321.93,248.66
2018,4,27,10,0,47.0,293.0,1.6,17.9,331.0,284.66,220.07
2018,4,27,10,15,57.0,312.0,1.65,18.05,359.5,310.98,240.24
2018,4,27,10,30,67.0,331.0,1.7,18.2,388.0,338.46,260.9
2018,4,27,10,45,102.0,374.5,1.75,18.4,464.0,402.3,308.84
2018,4,27,11,0,137.0,418.0,1.8,18.6,540.0,472.79,360.69
2018,4,27,11,15,175.0,413.0,1.8,18.65,571.0,506.45,385.62
2018,4,27,11,30,213.0,408.0,1.8,18.7,602.0,542.21,412.21
2018,4,27,11,45,256.5,417.5,1.85,18.8,652.5,598.7,453.43
2018,4,27,12,0,300.0,427.0,1.9,18.9,703.0,657.48,495.6
2018,4,27,12,15,340.5,404.0,1.95,18.9,716.0,684.75,516.07
2018,4,27,12,30,381.0,381.0,2.0,18.9,729.0,712.12,536.89
2018,4,27,12,45,317.5,402.5,2.05,18.9,690.5,689.16,519.51
2018,4,27,13,0,254.0,424.0,2.1,18.9,652.0,663.36,500.31
2018,4,27,13,15,252.0,412.0,2.1,18.8,634.5,658.76,498.04
2018,4,27,13,30,250.0,400.0,2.1,18.7,617.0,652.75,494.66
2018,4,27,13,45,272.0,387.0,2.15,18.65,616.5,667.09,506.57
2018,4,27,14,0,294.0,374.0,2.2,18.6,616.0,680.21,517.56
2018,4,27,14,15,404.0,321.5,2.25,18.45,640.5,744.58,567.68
2018,4,27,14,30,514.0,269.0,2.3,18.3,665.0,795.82,608.08
2018,4,27,14,45,531.0,247.0,2.35,18.1,638.5,787.69,604.74
2018,4,27,15,0,548.0,225.0,2.4,17.9,612.0,776.67,599.94
2018,4,27,15,15,543.5,211.5,2.4,17.9,575.0,752.55,584.47
2018,4,27,15,30,539.0,198.0,2.4,17.9,538.0,726.37,567.53
2018,4,27,15,45,497.0,190.0,2.4,17.4,485.0,671.7,529.93
2018,4,27,16,0,455.0,182.0,2.4,16.9,432.0,617.12,491.73
2018,4,27,16,15,496.5,155.0,2.4,16.55,403.5,609.71,489.85
2018,4,27,16,30,538.0,128.0,2.4,16.2,375.0,597.52,483.82
2018,4,27,16,45,538.5,112.5,2.4,15.85,334.0,569.29,464.06
2018,4,27,17,0,539.0,97.0,2.4,15.5,293.0,533.34,437.84
2018,4,27,17,15,497.5,89.0,2.3,15.05,247.5,475.26,392.31
2018,4,27,17,30,456.0,81.0,2.2,14.6,202.0,415.86,344.21
2018,4,27,17,45,396.0,69.5,2.05,14.15,158.0,348.07,287.15
2018,4,27,18,0,336.0,58.0,1.9,13.7,114.0,285.07,231.98
2018,4,27,18,15,228.5,43.5,1.8,13.25,75.5,199.02,155.41
2018,4,27,18,30,121.0,29.0,1.7,12.8,37.0,107.66,47.52
2018,4,27,18,45,62.0,15.0,1.55,12.3,19.0,40.47,0.0
2018,4,27,19,0,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,4,27,19,15,1.5,0.5,1.4,11.65,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,28,5,15,28.5,7.5,1.2,11.45,8.5,0.0,0.0
2018,4,28,5,30,57.0,15.0,1.3,11.8,17.0,14.3,0.0
2018,4,28,5,45,51.0,24.5,1.45,12.2,28.5,21.48,10.64
2018,4,28,6,0,45.0,34.0,1.6,12.6,40.0,29.7,20.26
2018,4,28,6,15,49.5,52.5,1.7,12.9,62.0,44.65,34.06
2018,4,28,6,30,54.0,71.0,1.8,13.2,84.0,61.97,49.81
2018,4,28,6,45,232.5,88.0,1.9,13.55,163.0,68.01,55.3
2018,4,28,7,0,411.0,105.0,2.0,13.9,242.0,73.9,60.45
2018,4,28,7,15,432.5,109.5,2.05,14.2,275.5,74.91,61.15
2018,4,28,7,30,454.0,114.0,2.1,14.5,309.0,79.9,65.28
2018,4,28,7,45,242.5,128.0,2.1,14.8,233.5,111.8,80.21
2018,4,28,8,0,31.0,142.0,2.1,15.1,158.0,126.61,98.9
2018,4,28,8,15,62.5,174.0,2.05,15.3,210.5,160.15,124.5
2018,4,28,8,30,94.0,206.0,2.0,15.5,263.0,190.58,147.63
2018,4,28,8,45,126.0,231.0,2.0,15.7,313.5,226.25,175.25
2018,4,28,9,0,158.0,256.0,2.0,15.9,364.0,265.63,205.94
2018,4,28,9,15,140.0,282.5,2.0,16.05,382.5,290.74,226.22
2018,4,28,9,30,122.0,309.0,2.0,16.2,401.0,314.37,244.85
2018,4,28,9,45,65.0,254.0,2.0,16.4,303.0,256.51,200.23
2018,4,28,10,0,8.0,199.0,2.0,16.6,205.0,187.09,145.53
2018,4,28,10,15,5.0,163.5,2.05,16.7,167.5,154.18,119.41
2018,4,28,10,30,2.0,128.0,2.1,16.8,130.0,120.31,92.25
2018,4,28,10,45,8.0,197.0,2.15,16.9,204.0,187.68,145.81
2018,4,28,11,0,14.0,266.0,2.2,17.0,278.0,255.5,198.51
2018,4,28,11,15,15.0,262.5,2.2,16.95,276.0,254.35,197.37
2018,4,28,11,30,16.0,259.0,2.2,16.9,274.0,253.15,196.47
2018,4,28,11,45,48.5,316.0,2.25,16.9,361.0,334.82,260.08
2018,4,28,12,0,81.0,373.0,2.3,16.9,448.0,419.14,324.14
2018,4,28,12,15,62.5,364.0,2.35,16.8,421.5,399.72,308.94
2018,4,28,12,30,44.0,355.0,2.4,16.7,395.0,378.93,293.11
2018,4,28,12,45,79.0,378.0,2.4,16.6,449.5,436.66,337.92
2018,4,28,13,0,114.0,401.0,2.4,16.5,504.0,504.33,389.1
2018,4,28,13,15,84.5,378.0,2.45,16.4,453.5,450.18,348.44
2018,4,28,13,30,55.0,355.0,2.5,16.3,403.0,402.71,312.75
2018,4,28,13,45,90.0,360.0,2.55,16.2,435.5,444.36,346.2
2018,4,28,14,0,125.0,365.0,2.6,16.1,468.0,498.24,388.07
2018,4,28,14,15,198.5,356.0,2.6,16.05,512.5,562.58,438.64
2018,4,28,14,30,272.0,347.0,2.6,16.0,557.0,638.85,496.98
2018,4,28,14,45,293.5,325.0,2.65,16.0,541.5,637.22,497.35
2018,4,28,15,0,315.0,303.0,2.7,16.0,526.0,633.6,496.88
2018,4,28,15,15,357.0,273.0,2.7,16.0,511.0,637.49,502.51
2018,4,28,15,30,399.0,243.0,2.7,16.0,496.0,651.81,515.53
2018,4,28,15,45,407.5,219.0,2.65,15.65,460.0,626.8,499.32
2018,4,28,16,0,416.0,195.0,2.6,15.3,424.0,599.45,481.43
2018,4,28,16,15,425.0,174.0,2.6,15.1,388.5,573.65,464.26
2018,4,28,16,30,434.0,153.0,2.6,14.9,353.0,545.57,444.97
2018,4,28,16,45,469.0,126.0,2.6,14.7,318.5,527.74,433.72
2018,4,28,17,0,504.0,99.0,2.6,14.5,284.0,511.03,422.5
2018,4,28,17,15,496.5,86.5,2.45,14.15,245.0,472.64,392.23
2018,4,28,17,30,489.0,74.0,2.3,13.8,206.0,433.45,360.05
2018,4,28,17,45,447.5,63.5,2.2,13.45,164.0,375.21,310.59
2018,4,28,18,0,406.0,53.0,2.1,13.1,122.0,319.37,261.0
2018,4,28,18,15,293.0,41.0,2.0,12.8,82.0,228.7,180.12
2018,4,28,18,30,180.0,29.0,1.9,12.5,42.0,143.32,73.11
2018,4,28,18,45,93.5,15.5,1.8,12.2,22.0,54.41,0.0
2018,4,28,19,0,7.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.65,11.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.45,11.2,3.0,2.86,0.0
2018,4,29,5,30,4.0,6.0,1.6,11.5,6.0,5.72,0.0
2018,4,29,5,45,2.0,12.5,1.75,11.8,12.5,11.58,3.42
2018,4,29,6,0,0.0,19.0,1.9,12.1,19.0,17.61,9.79
2018,4,29,6,15,0.0,28.0,2.0,12.3,28.0,25.98,17.58
2018,4,29,6,30,0.0,37.0,2.1,12.5,37.0,34.35,25.29
2018,4,29,6,45,0.0,51.0,2.2,12.75,51.0,47.4,37.08
2018,4,29,7,0,0.0,65.0,2.3,13.0,65.0,60.46,48.71
2018,4,29,7,15,9.0,105.5,2.35,13.2,109.5,94.81,79.0
2018,4,29,7,30,18.0,146.0,2.4,13.4,154.0,127.69,102.37
2018,4,29,7,45,36.0,157.0,2.4,13.6,175.0,134.43,106.37
2018,4,29,8,0,54.0,168.0,2.4,13.8,196.0,149.28,117.06
2018,4,29,8,15,109.0,170.5,2.45,14.05,234.5,159.44,122.55
2018,4,29,8,30,164.0,173.0,2.5,14.3,273.0,174.29,132.73
2018,4,29,8,45,105.0,201.5,2.55,14.55,267.5,198.39,154.65
2018,4,29,9,0,46.0,230.0,2.6,14.8,262.0,215.05,169.45
2018,4,29,9,15,24.5,173.5,2.65,15.05,190.5,164.25,128.87
2018,4,29,9,30,3.0,117.0,2.7,15.3,119.0,109.97,84.97
2018,4,29,9,45,1.5,94.5,2.7,15.55,95.5,88.91,67.67
2018,4,29,10,0,0.0,72.0,2.7,15.8,72.0,67.21,49.79
2018,4,29,10,15,0.5,92.5,2.75,15.9,93.0,86.64,65.56
2018,4,29,10,30,1.0,113.0,2.8,16.0,114.0,105.91,81.05
2018,4,29,10,45,3.5,149.0,2.8,16.1,152.0,140.82,109.04
2018,4,29,11,0,6.0,185.0,2.8,16.2,190.0,176.0,136.93
2018,4,29,11,15,7.5,195.5,2.85,16.2,202.0,187.33,145.81
2018,4,29,11,30,9.0,206.0,2.9,16.2,214.0,198.82,154.86
2018,4,29,11,45,11.5,230.0,2.9,16.2,240.5,223.84,174.53
2018,4,29,12,0,14.0,254.0,2.9,16.2,267.0,249.2,194.34
2018,4,29,12,15,11.0,226.0,2.9,16.2,236.0,221.28,172.42
2018,4,29,12,30,8.0,198.0,2.9,16.2,205.0,192.9,150.12
2018,4,29,12,45,15.5,246.0,2.9,16.2,260.0,245.76,192.01
2018,4,29,13,0,23.0,294.0,2.9,16.2,315.0,306.24,239.1
2018,4,29,13,15,39.0,301.0,2.85,16.2,335.5,330.4,258.29
2018,4,29,13,30,55.0,308.0,2.8,16.2,356.0,355.0,277.88
2018,4,29,13,45,176.5,324.0,2.8,16.2,471.5,500.49,392.4
2018,4,29,14,0,298.0,340.0,2.8,16.2,587.0,648.95,504.59
2018,4,29,14,15,472.5,263.0,2.8,16.15,637.0,749.87,582.79
2018,4,29,14,30,647.0,186.0,2.8,16.1,687.0,839.76,650.87
2018,4,29,14,45,464.0,216.5,2.8,16.05,566.5,692.69,543.33
2018,4,29,15,0,281.0,247.0,2.8,16.0,446.0,539.42,427.46
2018,4,29,15,15,164.5,250.5,2.8,16.0,365.0,421.81,336.48
2018,4,29,15,30,48.0,254.0,2.8,16.0,284.0,307.62,244.81
2018,4,29,15,45,284.0,205.5,2.8,15.7,364.5,488.71,395.21
2018,4,29,16,0,520.0,157.0,2.8,15.4,445.0,644.86,520.14
2018,4,29,16,15,584.0,132.5,2.8,15.1,427.0,663.66,536.24
2018,4,29,16,30,648.0,108.0,2.8,14.8,409.0,670.03,543.25
2018,4,29,16,45,647.0,95.5,2.8,14.55,365.5,634.29,518.15
2018,4,29,17,0,646.0,83.0,2.8,14.3,322.0,596.57,491.12
2018,4,29,17,15,598.0,76.5,2.7,13.95,270.5,531.96,440.82
2018,4,29,17,30,550.0,70.0,2.6,13.6,219.0,469.45,390.11
2018,4,29,17,45,479.5,61.5,2.5,13.25,171.0,393.32,326.23
2018,4,29,18,0,409.0,53.0,2.4,12.9,123.0,321.9,263.89
2018,4,29,18,15,298.5,41.0,2.25,12.55,83.0,231.68,183.51
2018,4,29,18,30,188.0,29.0,2.1,12.2,43.0,148.15,82.72
2018,4,29,18,45,98.0,15.5,2.0,11.85,22.5,56.49,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.5,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.85,11.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.0,1.65,11.05,5.0,4.77,0.0
2018,4,30,5,30,4.0,10.0,1.7,11.2,10.0,9.53,0.0
2018,4,30,5,45,2.0,22.0,1.8,11.4,22.0,20.43,10.73
2018,4,30,6,0,0.0,34.0,1.9,11.6,34.0,31.53,22.07
2018,4,30,6,15,1.0,45.5,1.9,11.8,45.5,42.05,31.97
2018,4,30,6,30,2.0,57.0,1.9,12.0,57.0,52.52,41.65
2018,4,30,6,45,59.0,84.0,1.95,12.25,103.5,73.16,60.2
2018,4,30,7,0,116.0,111.0,2.0,12.5,150.0,89.14,74.32
2018,4,30,7,15,122.5,140.0,1.95,12.85,187.5,109.23,91.74
2018,4,30,7,30,129.0,169.0,1.9,13.2,225.0,131.47,104.11
2018,4,30,7,45,181.5,191.5,1.9,13.5,281.0,161.4,123.26
2018,4,30,8,0,234.0,214.0,1.9,13.8,337.0,189.25,141.62
2018,4,30,8,15,248.0,238.0,1.9,14.1,379.5,225.32,169.69
2018,4,30,8,30,262.0,262.0,1.9,14.4,422.0,263.26,199.97
2018,4,30,8,45,218.0,288.0,1.9,14.65,428.0,295.54,227.69
2018,4,30,9,0,174.0,314.0,1.9,14.9,434.0,315.78,245.13
2018,4,30,9,15,233.0,326.5,1.9,15.15,497.0,361.52,280.12
2018,4,30,9,30,292.0,339.0,1.9,15.4,560.0,406.43,314.55
2018,4,30,9,45,280.0,359.0,1.95,15.6,578.5,435.49,337.21
2018,4,30,10,0,268.0,379.0,2.0,15.8,597.0,463.47,358.59
2018,4,30,10,15,278.0,389.0,2.1,15.9,622.0,495.0,382.73
2018,4,30,10,30,288.0,399.0,2.2,16.0,647.0,527.2,407.1
2018,4,30,10,45,450.0,345.5,2.25,16.05,743.5,604.6,467.03
2018,4,30,11,0,612.0,292.0,2.3,16.1,840.0,694.38,534.97
2018,4,30,11,15,738.5,225.5,2.4,16.05,896.0,757.41,583.43
2018,4,30,11,30,865.0,159.0,2.5,16.0,952.0,824.45,633.16
2018,4,30,11,45,865.0,161.0,2.55,15.9,957.5,857.14,655.73
2018,4,30,12,0,865.0,163.0,2.6,15.8,963.0,887.51,676.98
2018,4,30,12,15,863.5,163.5,2.65,15.75,960.5,912.72,694.57
2018,4,30,12,30,862.0,164.0,2.7,15.7,958.0,935.24,710.42
2018,4,30,12,45,857.0,165.0,2.75,15.6,947.0,952.29,722.78
2018,4,30,13,0,852.0,166.0,2.8,15.5,936.0,966.35,733.28
2018,4,30,13,15,848.5,164.0,2.8,15.5,918.0,975.74,740.03
2018,4,30,13,30,845.0,162.0,2.8,15.5,900.0,982.01,744.86
2018,4,30,13,45,840.0,159.5,2.85,15.5,875.0,983.21,746.85
2018,4,30,14,0,835.0,157.0,2.9,15.5,850.0,981.26,746.89
2018,4,30,14,15,826.5,154.0,2.9,15.4,818.0,972.31,742.17
2018,4,30,14,30,818.0,151.0,2.9,15.3,786.0,960.3,735.54
2018,4,30,14,45,806.0,148.0,2.95,15.2,748.0,942.03,725.12
2018,4,30,15,0,794.0,145.0,3.0,15.1,710.0,920.98,712.83
2018,4,30,15,15,777.0,141.0,3.0,15.1,666.0,896.78,697.71
2018,4,30,15,30,760.0,137.0,3.0,15.1,622.0,865.37,677.47
2018,4,30,15,45,737.0,133.5,3.0,14.7,574.0,827.22,653.27
2018,4,30,16,0,714.0,130.0,3.0,14.3,526.0,787.54,627.64
2018,4,30,16,15,681.5,125.5,2.95,13.95,474.5,737.52,593.5
2018,4,30,16,30,649.0,121.0,2.9,13.6,423.0,687.03,558.38
2018,4,30,16,45,606.0,114.5,2.9,13.3,370.0,626.05,514.19
2018,4,30,17,0,563.0,108.0,2.9,13.0,317.0,565.94,468.6
2018,4,30,17,15,508.0,99.0,2.85,12.7,265.5,492.78,410.98
2018,4,30,17,30,453.0,90.0,2.8,12.4,214.0,427.48,357.55
2018,4,30,17,45,376.0,78.0,2.75,12.1,166.0,348.59,290.91
2018,4,30,18,0,299.0,66.0,2.7,11.8,118.0,275.92,227.39
2018,4,30,18,15,202.5,49.5,2.55,11.6,79.5,194.12,154.33
2018,4,30,18,30,106.0,33.0,2.4,11.4,41.0,109.26,64.15
2018,4,30,18,45,54.0,17.5,2.3,11.15,21.5,39.76,0.0
2018,4,30,19,0,2.0,2.0,2.2,10.9,2.0,0.0,0.0
2018,4,30,19,15,1.0,1.0,2.1,10.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.85,10.2,5.5,5.24,0.0
2018,5,1,5,30,0.0,11.0,1.9,10.4,11.0,10.2,0.0
2018,5,1,5,45,3.5,28.0,1.95,10.55,28.5,25.61,15.3
2018,5,1,6,0,7.0,45.0,2.0,10.7,46.0,40.55,30.15
2018,5,1,6,15,37.5,66.5,1.95,10.85,75.5,57.28,45.72
2018,5,1,6,30,68.0,88.0,1.9,11.0,105.0,74.43,61.45
2018,5,1,6,45,228.5,102.0,1.9,11.15,177.0,77.78,64.58
2018,5,1,7,0,389.0,116.0,1.9,11.3,249.0,81.4,67.74
2018,5,1,7,15,324.5,142.5,1.85,11.65,266.0,104.43,87.91
2018,5,1,7,30,260.0,169.0,1.8,12.0,283.0,127.03,98.65
2018,5,1,7,45,266.0,192.5,1.75,12.35,321.5,161.22,120.29
2018,5,1,8,0,272.0,216.0,1.7,12.7,360.0,196.51,146.31
2018,5,1,8,15,434.0,197.0,1.65,13.2,452.0,222.94,160.41
2018,5,1,8,30,596.0,178.0,1.6,13.7,544.0,271.74,195.25
2018,5,1,8,45,675.5,164.0,1.6,14.2,608.0,316.8,232.0
2018,5,1,9,0,755.0,150.0,1.6,14.7,672.0,370.14,275.99
2018,5,1,9,15,782.5,146.5,1.6,15.15,715.0,423.93,321.0
2018,5,1,9,30,810.0,143.0,1.6,15.6,758.0,474.34,362.51
2018,5,1,9,45,836.0,136.0,1.65,16.1,795.5,522.84,401.75
2018,5,1,10,0,862.0,129.0,1.7,16.6,833.0,575.8,443.18
2018,5,1,10,15,870.0,130.5,1.75,16.95,861.0,622.63,479.21
2018,5,1,10,30,878.0,132.0,1.8,17.3,889.0,668.59,513.7
2018,5,1,10,45,883.5,132.5,1.85,17.65,909.5,710.98,544.82
2018,5,1,11,0,889.0,133.0,1.9,18.0,930.0,751.91,574.25
2018,5,1,11,15,892.5,133.5,1.9,18.2,943.5,789.72,599.54
2018,5,1,11,30,896.0,134.0,1.9,18.4,957.0,825.61,623.05
2018,5,1,11,45,898.0,134.0,1.95,18.6,962.5,857.76,644.34
2018,5,1,12,0,900.0,134.0,2.0,18.8,968.0,887.58,664.02
2018,5,1,12,15,900.5,133.0,2.05,18.9,965.5,912.72,680.81
2018,5,1,12,30,901.0,132.0,2.1,19.0,963.0,935.16,695.89
2018,5,1,12,45,900.5,130.0,2.1,19.05,953.0,952.93,707.54
2018,5,1,13,0,900.0,128.0,2.1,19.1,943.0,967.71,717.34
2018,5,1,13,15,896.5,127.0,2.15,19.1,925.0,977.62,724.78
2018,5,1,13,30,893.0,126.0,2.2,19.1,907.0,984.38,730.32
2018,5,1,13,45,888.0,124.5,2.25,19.1,882.5,986.02,732.66
2018,5,1,14,0,883.0,123.0,2.3,19.1,858.0,984.48,733.09
2018,5,1,14,15,874.0,121.5,2.35,18.95,825.5,975.96,729.47
2018,5,1,14,30,865.0,120.0,2.4,18.8,793.0,964.37,723.96
2018,5,1,14,45,762.5,153.0,2.45,18.65,725.0,907.49,687.85
2018,5,1,15,0,660.0,186.0,2.5,18.5,657.0,847.78,649.5
2018,5,1,15,15,587.0,197.0,2.5,18.5,597.0,785.21,607.11
2018,5,1,15,30,514.0,208.0,2.5,18.5,537.0,718.46,559.92
2018,5,1,15,45,518.5,188.0,2.6,17.85,498.5,691.39,544.69
2018,5,1,16,0,523.0,168.0,2.7,17.2,460.0,661.93,526.99
2018,5,1,16,15,528.5,149.5,2.7,16.7,420.5,632.72,508.28
2018,5,1,16,30,534.0,131.0,2.7,16.2,381.0,601.17,487.33
2018,5,1,16,45,572.0,109.5,2.7,15.7,348.5,595.18,485.66
2018,5,1,17,0,610.0,88.0,2.7,15.2,316.0,578.33,475.11
2018,5,1,17,15,562.0,81.5,2.7,14.65,266.5,514.87,425.99
2018,5,1,17,30,514.0,75.0,2.7,14.1,217.0,453.51,376.83
2018,5,1,17,45,443.5,66.5,2.65,13.5,170.5,378.46,314.31
2018,5,1,18,0,373.0,58.0,2.6,12.9,124.0,307.51,252.86
2018,5,1,18,15,266.0,45.5,2.45,12.5,84.5,221.68,176.64
2018,5,1,18,30,159.0,33.0,2.3,12.1,45.0,142.61,89.34
2018,5,1,18,45,82.5,17.5,2.2,11.7,23.5,52.09,0.0
2018,5,1,19,0,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.1,11.2,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,1.4,10.5,13.5,10.48,0.0
2018,5,2,5,30,91.0,22.0,1.4,10.6,27.0,18.18,0.0
2018,5,2,5,45,198.0,37.5,1.45,10.75,62.5,29.41,18.73
2018,5,2,6,0,305.0,53.0,1.5,10.9,98.0,40.78,30.41
2018,5,2,6,15,381.0,64.0,1.45,11.2,143.0,48.1,37.52
2018,5,2,6,30,457.0,75.0,1.4,11.5,188.0,55.1,44.09
2018,5,2,6,45,526.5,82.0,1.4,11.8,241.5,58.76,47.44
2018,5,2,7,0,596.0,89.0,1.4,12.1,295.0,61.24,49.56
2018,5,2,7,15,640.0,93.5,1.35,12.65,347.5,61.54,49.61
2018,5,2,7,30,684.0,98.0,1.3,13.2,400.0,78.45,50.0
2018,5,2,7,45,717.5,101.0,1.25,13.7,452.0,121.36,69.43
2018,5,2,8,0,751.0,104.0,1.2,14.2,504.0,168.1,101.28
2018,5,2,8,15,775.0,106.5,1.15,14.75,553.0,221.57,144.17
2018,5,2,8,30,799.0,109.0,1.1,15.3,602.0,271.91,186.84
2018,5,2,8,45,818.0,111.5,1.0,15.8,648.0,323.11,230.92
2018,5,2,9,0,837.0,114.0,0.9,16.3,694.0,375.88,275.61
2018,5,2,9,15,851.0,115.0,0.9,16.8,734.0,426.79,318.22
2018,5,2,9,30,865.0,116.0,0.9,17.3,774.0,483.03,363.39
2018,5,2,9,45,877.0,116.0,0.9,17.8,809.0,532.5,402.24
2018,5,2,10,0,889.0,116.0,0.9,18.3,844.0,581.81,439.71
2018,5,2,10,15,896.5,117.0,0.95,18.7,872.0,628.97,475.04
2018,5,2,10,30,904.0,118.0,1.0,19.1,900.0,675.16,508.72
2018,5,2,10,45,908.5,118.5,1.05,19.55,920.0,717.74,538.96
2018,5,2,11,0,913.0,119.0,1.1,20.0,940.0,758.73,567.05
2018,5,2,11,15,915.5,119.5,1.25,20.2,952.5,796.46,592.96
2018,5,2,11,30,918.0,120.0,1.4,20.4,965.0,832.13,617.41
2018,5,2,11,45,919.5,120.0,1.5,20.6,970.5,864.32,638.89
2018,5,2,12,0,921.0,120.0,1.6,20.8,976.0,894.09,658.78
2018,5,2,12,15,921.0,119.5,1.7,20.85,973.5,919.53,676.24
2018,5,2,12,30,921.0,119.0,1.8,20.9,971.0,942.21,691.98
2018,5,2,12,45,919.0,118.5,1.9,20.9,960.5,960.2,704.9
2018,5,2,13,0,917.0,118.0,2.0,20.9,950.0,975.14,715.99
2018,5,2,13,15,913.0,117.0,2.05,20.8,931.5,984.58,723.34
2018,5,2,13,30,909.0,116.0,2.1,20.7,913.0,990.81,728.79
2018,5,2,13,45,903.5,114.5,2.15,20.6,887.5,991.87,731.05
2018,5,2,14,0,898.0,113.0,2.2,20.5,862.0,989.69,731.37
2018,5,2,14,15,890.5,111.5,2.2,20.3,830.5,982.4,728.23
2018,5,2,14,30,883.0,110.0,2.2,20.1,799.0,971.99,723.2
2018,5,2,14,45,872.0,108.5,2.2,19.9,761.0,955.24,714.1
2018,5,2,15,0,861.0,107.0,2.2,19.7,723.0,935.66,703.22
2018,5,2,15,15,846.5,104.0,2.2,19.7,679.0,916.31,692.03
2018,5,2,15,30,832.0,101.0,2.2,19.7,635.0,886.62,673.79
2018,5,2,15,45,814.5,98.0,2.15,19.15,588.0,851.99,653.06
2018,5,2,16,0,797.0,95.0,2.1,18.6,541.0,815.43,630.74
2018,5,2,16,15,773.0,91.0,2.05,18.15,490.5,770.56,601.94
2018,5,2,16,30,749.0,87.0,2.0,17.7,440.0,724.61,571.84
2018,5,2,16,45,716.0,82.5,2.0,17.25,387.5,674.21,538.03
2018,5,2,17,0,683.0,78.0,2.0,16.8,335.0,620.49,500.67
2018,5,2,17,15,636.5,72.0,1.9,16.2,283.0,556.03,453.08
2018,5,2,17,30,590.0,66.0,1.8,15.6,231.0,493.56,404.15
2018,5,2,17,45,520.0,58.5,1.75,15.0,181.5,417.16,342.04
2018,5,2,18,0,450.0,51.0,1.7,14.4,132.0,345.52,281.13
2018,5,2,18,15,341.5,40.5,1.6,13.85,90.5,255.58,202.68
2018,5,2,18,30,233.0,30.0,1.5,13.3,49.0,174.36,113.82
2018,5,2,18,45,127.5,17.0,1.35,12.7,26.5,71.15,0.0
2018,5,2,19,0,22.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.2,11.85,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.5,1.5,11.2,3.5,3.34,0.0
2018,5,3,5,30,8.0,7.0,1.5,11.3,7.0,6.56,0.0
2018,5,3,5,45,4.0,12.5,1.55,11.35,12.5,11.74,4.18
2018,5,3,6,0,0.0,18.0,1.6,11.4,18.0,16.68,9.14
2018,5,3,6,15,0.0,28.0,1.55,11.55,28.0,25.97,17.73
2018,5,3,6,30,0.0,38.0,1.5,11.7,38.0,35.28,26.28
2018,5,3,6,45,0.0,64.5,1.5,11.8,64.5,59.73,48.33
2018,5,3,7,0,0.0,91.0,1.5,11.9,91.0,82.41,68.48
2018,5,3,7,15,0.0,101.0,1.5,12.15,101.0,91.43,76.21
2018,5,3,7,30,0.0,111.0,1.5,12.4,111.0,100.56,80.02
2018,5,3,7,45,0.0,109.5,1.5,12.65,109.5,100.21,79.37
2018,5,3,8,0,0.0,108.0,1.5,12.9,108.0,99.49,78.42
2018,5,3,8,15,0.5,130.5,1.5,13.35,131.0,119.47,94.52
2018,5,3,8,30,1.0,153.0,1.5,13.8,154.0,139.55,110.44
2018,5,3,8,45,2.0,164.5,1.5,14.25,166.0,150.46,118.72
2018,5,3,9,0,3.0,176.0,1.5,14.7,178.0,161.52,127.09
2018,5,3,9,15,8.0,206.5,1.55,15.15,212.5,190.8,149.9
2018,5,3,9,30,13.0,237.0,1.6,15.6,247.0,220.72,172.91
2018,5,3,9,45,34.0,291.0,1.65,16.05,318.5,273.29,213.27
2018,5,3,10,0,55.0,345.0,1.7,16.5,390.0,333.64,258.88
2018,5,3,10,15,177.0,367.0,1.75,16.75,519.0,425.02,328.56
2018,5,3,10,30,299.0,389.0,1.8,17.0,648.0,528.19,405.61
2018,5,3,10,45,556.5,282.5,1.85,17.3,778.5,625.67,480.45
2018,5,3,11,0,814.0,176.0,1.9,17.6,909.0,740.91,566.66
2018,5,3,11,15,859.5,154.0,1.9,17.8,938.0,788.41,599.52
2018,5,3,11,30,905.0,132.0,1.9,18.0,967.0,834.54,629.98
2018,5,3,11,45,893.0,141.0,1.9,18.2,968.5,863.51,648.5
2018,5,3,12,0,881.0,150.0,1.9,18.4,970.0,889.52,665.11
2018,5,3,12,15,773.5,211.0,1.95,18.5,929.5,887.53,663.79
2018,5,3,12,30,666.0,272.0,2.0,18.6,889.0,872.54,652.61
2018,5,3,12,45,771.5,209.0,2.05,18.75,916.0,926.03,690.49
2018,5,3,13,0,877.0,146.0,2.1,18.9,943.0,966.94,717.54
2018,5,3,13,15,902.0,128.0,2.1,19.0,933.5,986.76,730.35
2018,5,3,13,30,927.0,110.0,2.1,19.1,924.0,1003.21,741.27
2018,5,3,13,45,921.5,108.5,2.15,19.15,898.5,1004.24,743.0
2018,5,3,14,0,916.0,107.0,2.2,19.2,873.0,1001.97,742.87
2018,5,3,14,15,908.0,105.5,2.2,19.15,840.5,994.05,738.9
