Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,14,30,900.0,104.0,2.2,19.1,808.0,982.96,733.03
2018,5,3,14,45,889.0,102.5,2.2,19.0,769.5,965.96,723.51
2018,5,3,15,0,878.0,101.0,2.2,18.9,731.0,946.08,712.17
2018,5,3,15,15,864.0,99.0,2.2,18.9,687.5,920.12,696.52
2018,5,3,15,30,850.0,97.0,2.2,18.9,644.0,899.39,684.46
2018,5,3,15,45,830.5,94.5,2.15,18.6,595.5,863.16,661.94
2018,5,3,16,0,811.0,92.0,2.1,18.3,547.0,825.07,638.02
2018,5,3,16,15,783.0,89.5,2.05,17.95,495.5,778.26,607.7
2018,5,3,16,30,755.0,87.0,2.0,17.6,444.0,730.57,576.21
2018,5,3,16,45,717.5,83.5,1.95,17.3,391.0,677.7,540.05
2018,5,3,17,0,680.0,80.0,1.9,17.0,338.0,621.85,500.65
2018,5,3,17,15,631.0,74.5,1.85,16.4,285.5,556.31,452.6
2018,5,3,17,30,582.0,69.0,1.8,15.8,233.0,492.91,403.28
2018,5,3,17,45,510.0,61.5,1.75,15.2,183.5,415.41,340.44
2018,5,3,18,0,438.0,54.0,1.7,14.6,134.0,342.7,278.86
2018,5,3,18,15,333.0,43.0,1.65,14.0,92.5,254.17,201.96
2018,5,3,18,30,228.0,32.0,1.6,13.4,51.0,176.29,118.83
2018,5,3,18,45,125.0,18.0,1.55,12.8,27.5,71.25,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.2,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.5,11.95,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,5,15,29.5,10.5,0.8,9.9,12.0,10.01,0.0
2018,5,4,5,30,59.0,21.0,0.9,10.3,24.0,17.47,0.0
2018,5,4,5,45,120.5,36.5,1.0,10.65,52.0,29.81,19.58
2018,5,4,6,0,182.0,52.0,1.1,11.0,80.0,41.83,31.45
2018,5,4,6,15,110.0,62.5,1.2,11.55,81.5,52.52,41.48
2018,5,4,6,30,38.0,73.0,1.3,12.1,83.0,63.98,51.94
2018,5,4,6,45,130.5,101.0,1.45,12.7,145.0,81.73,67.7
2018,5,4,7,0,223.0,129.0,1.6,13.3,207.0,95.66,79.77
2018,5,4,7,15,341.5,134.0,1.5,13.85,276.0,90.96,75.26
2018,5,4,7,30,460.0,139.0,1.4,14.4,345.0,107.94,76.25
2018,5,4,7,45,472.0,156.0,1.35,15.0,389.0,148.29,99.75
2018,5,4,8,0,484.0,173.0,1.3,15.6,433.0,190.32,130.19
2018,5,4,8,15,527.0,176.5,1.1,16.3,483.5,229.75,160.02
2018,5,4,8,30,570.0,180.0,0.9,17.0,534.0,272.61,194.02
2018,5,4,8,45,548.0,204.5,0.7,17.7,565.0,318.83,232.56
2018,5,4,9,0,526.0,229.0,0.5,18.4,596.0,361.92,267.17
2018,5,4,9,15,568.0,228.5,0.45,19.25,645.5,408.57,302.71
2018,5,4,9,30,610.0,228.0,0.4,20.1,695.0,457.48,339.06
2018,5,4,9,45,601.0,245.0,0.35,20.9,722.0,500.19,369.95
2018,5,4,10,0,592.0,262.0,0.3,21.7,749.0,541.57,398.64
2018,5,4,10,15,563.5,285.5,0.35,22.35,761.5,576.88,423.12
2018,5,4,10,30,535.0,309.0,0.4,23.0,774.0,607.92,443.95
2018,5,4,10,45,507.5,334.0,0.5,23.65,783.0,638.05,464.13
2018,5,4,11,0,480.0,359.0,0.6,24.3,792.0,665.55,482.05
2018,5,4,11,15,579.5,313.0,0.7,24.5,843.5,723.62,523.61
2018,5,4,11,30,679.0,267.0,0.8,24.7,895.0,784.59,566.38
2018,5,4,11,45,646.0,273.5,0.9,24.85,873.5,790.36,570.44
2018,5,4,12,0,613.0,280.0,1.0,25.0,852.0,792.58,572.7
2018,5,4,12,15,610.5,291.5,1.05,25.05,859.5,822.61,592.74
2018,5,4,12,30,608.0,303.0,1.1,25.1,867.0,850.83,611.16
2018,5,4,12,45,758.0,213.0,1.1,25.15,908.5,918.96,657.31
2018,5,4,13,0,908.0,123.0,1.1,25.2,950.0,974.71,691.54
2018,5,4,13,15,905.0,121.5,1.15,25.2,932.0,984.48,698.21
2018,5,4,13,30,902.0,120.0,1.2,25.2,914.0,991.07,703.65
2018,5,4,13,45,897.0,118.0,1.2,25.15,888.5,992.03,705.04
2018,5,4,14,0,892.0,116.0,1.2,25.1,863.0,989.78,704.65
2018,5,4,14,15,883.0,115.0,1.3,24.9,831.0,981.56,702.77
2018,5,4,14,30,874.0,114.0,1.4,24.7,799.0,970.29,699.04
2018,5,4,14,45,844.5,119.0,1.5,24.55,754.5,951.38,690.3
2018,5,4,15,0,815.0,124.0,1.6,24.4,710.0,922.23,674.88
2018,5,4,15,15,798.5,118.5,1.6,24.4,664.0,891.08,656.4
2018,5,4,15,30,782.0,113.0,1.6,24.4,618.0,857.59,636.26
2018,5,4,15,45,779.5,105.5,1.75,23.6,577.0,832.09,624.84
2018,5,4,16,0,777.0,98.0,1.9,22.8,536.0,804.02,611.11
2018,5,4,16,15,753.0,95.5,2.0,22.15,487.5,761.41,585.95
2018,5,4,16,30,729.0,93.0,2.1,21.5,439.0,721.8,562.25
2018,5,4,16,45,695.5,88.0,2.15,20.85,387.0,667.42,526.59
2018,5,4,17,0,662.0,83.0,2.2,20.2,335.0,613.33,489.94
2018,5,4,17,15,615.0,77.0,2.15,19.3,283.5,549.15,443.5
2018,5,4,17,30,568.0,71.0,2.1,18.4,232.0,486.99,395.88
2018,5,4,17,45,499.5,62.5,2.05,17.55,183.0,410.91,334.87
2018,5,4,18,0,431.0,54.0,2.0,16.7,134.0,339.47,274.96
2018,5,4,18,15,326.0,43.0,1.9,15.95,92.5,251.17,198.85
2018,5,4,18,30,221.0,32.0,1.8,15.2,51.0,174.04,119.59
2018,5,4,18,45,120.5,18.0,1.7,14.5,27.5,69.51,0.0
2018,5,4,19,0,20.0,4.0,1.6,13.8,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.55,13.55,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,5,5,15,2.5,7.5,1.45,11.3,7.5,7.15,0.0
2018,5,5,5,30,5.0,15.0,1.5,11.6,15.0,14.04,0.0
2018,5,5,5,45,2.5,29.0,1.5,11.85,29.0,26.74,17.03
2018,5,5,6,0,0.0,43.0,1.5,12.1,43.0,39.3,29.11
2018,5,5,6,15,4.0,64.0,1.5,12.35,65.0,57.36,45.67
2018,5,5,6,30,8.0,85.0,1.5,12.6,87.0,75.18,61.81
2018,5,5,6,45,16.0,106.0,1.45,12.85,111.5,92.83,77.48
2018,5,5,7,0,24.0,127.0,1.4,13.1,136.0,105.3,88.27
2018,5,5,7,15,35.0,151.0,1.45,13.3,166.0,122.99,103.44
2018,5,5,7,30,46.0,175.0,1.5,13.5,196.0,143.48,114.23
2018,5,5,7,45,101.0,204.0,1.5,13.65,256.5,174.49,136.13
2018,5,5,8,0,156.0,233.0,1.5,13.8,317.0,204.15,156.63
2018,5,5,8,15,181.5,255.5,1.5,14.1,362.0,237.56,181.98
2018,5,5,8,30,207.0,278.0,1.5,14.4,407.0,273.93,210.11
2018,5,5,8,45,272.5,286.0,1.5,14.7,469.0,306.98,234.88
2018,5,5,9,0,338.0,294.0,1.5,15.0,531.0,354.28,271.34
2018,5,5,9,15,411.5,286.0,1.45,15.7,590.5,392.84,300.79
2018,5,5,9,30,485.0,278.0,1.4,16.4,650.0,444.25,339.98
2018,5,5,9,45,469.5,298.5,1.3,17.1,672.0,480.84,367.31
2018,5,5,10,0,454.0,319.0,1.2,17.8,694.0,515.79,392.38
2018,5,5,10,15,450.0,334.5,1.15,18.5,716.0,551.78,417.63
2018,5,5,10,30,446.0,350.0,1.1,19.2,738.0,587.07,441.56
2018,5,5,10,45,333.5,388.5,1.05,19.9,682.5,570.4,426.77
2018,5,5,11,0,221.0,427.0,1.0,20.6,627.0,544.08,405.02
2018,5,5,11,15,224.5,429.0,1.0,20.9,634.5,561.65,417.32
2018,5,5,11,30,228.0,431.0,1.0,21.2,642.0,578.97,428.93
2018,5,5,11,45,307.0,422.5,1.05,21.5,708.5,649.42,479.02
2018,5,5,12,0,386.0,414.0,1.1,21.8,775.0,723.62,530.23
2018,5,5,12,15,283.5,435.0,1.25,21.55,699.5,670.05,493.03
2018,5,5,12,30,181.0,456.0,1.4,21.3,624.0,606.02,448.63
2018,5,5,12,45,193.5,444.0,1.55,21.0,622.0,614.63,457.43
2018,5,5,13,0,206.0,432.0,1.7,20.7,620.0,622.6,465.21
2018,5,5,13,15,267.0,416.5,1.85,20.2,655.0,681.18,509.91
2018,5,5,13,30,328.0,401.0,2.0,19.7,690.0,731.78,548.74
2018,5,5,13,45,239.0,384.5,2.15,19.2,592.0,636.29,482.02
2018,5,5,14,0,150.0,368.0,2.3,18.7,494.0,526.69,403.71
2018,5,5,14,15,98.0,309.5,2.4,18.05,390.5,417.74,324.41
2018,5,5,14,30,46.0,251.0,2.5,17.4,287.0,295.61,231.67
2018,5,5,14,45,30.0,232.5,2.65,16.75,255.5,262.14,206.51
2018,5,5,15,0,14.0,214.0,2.8,16.1,224.0,218.92,172.81
2018,5,5,15,15,16.5,220.5,2.8,16.1,231.5,228.7,181.21
2018,5,5,15,30,19.0,227.0,2.8,16.1,239.0,238.87,189.83
2018,5,5,15,45,29.0,223.0,2.9,15.35,240.0,257.22,205.99
2018,5,5,16,0,39.0,219.0,3.0,14.6,241.0,263.76,212.82
2018,5,5,16,15,99.5,203.0,2.9,14.4,252.0,311.26,253.9
2018,5,5,16,30,160.0,187.0,2.8,14.2,263.0,341.7,280.93
2018,5,5,16,45,292.0,152.0,2.7,14.05,271.5,412.47,341.67
2018,5,5,17,0,424.0,117.0,2.6,13.9,280.0,473.53,393.04
2018,5,5,17,15,427.0,99.0,2.5,13.65,242.0,439.37,366.01
2018,5,5,17,30,430.0,81.0,2.4,13.4,204.0,403.56,337.04
2018,5,5,17,45,389.5,69.0,2.3,13.15,163.0,347.28,289.39
2018,5,5,18,0,349.0,57.0,2.2,12.9,122.0,293.87,242.41
2018,5,5,18,15,277.5,46.0,2.1,12.55,87.5,228.97,184.1
2018,5,5,18,30,206.0,35.0,2.0,12.2,53.0,171.88,122.07
2018,5,5,18,45,112.0,20.0,1.95,11.85,29.0,67.93,0.0
2018,5,5,19,0,18.0,5.0,1.9,11.5,5.0,4.77,0.0
2018,5,5,19,15,9.0,2.5,1.9,11.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,1.7,10.25,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,5,6,5,15,37.5,12.5,1.8,10.5,14.5,11.91,0.0
2018,5,6,5,30,71.0,24.0,1.9,10.7,28.0,19.85,2.53
2018,5,6,5,45,166.5,39.0,1.95,10.9,62.0,30.28,20.25
2018,5,6,6,0,262.0,54.0,2.0,11.1,96.0,41.14,30.89
2018,5,6,6,15,359.5,63.0,2.05,11.4,143.5,46.89,36.51
2018,5,6,6,30,457.0,72.0,2.1,11.7,191.0,52.58,41.84
2018,5,6,6,45,556.5,76.0,2.1,12.05,253.0,52.95,42.17
2018,5,6,7,0,656.0,80.0,2.1,12.4,315.0,53.47,42.54
2018,5,6,7,15,697.0,84.5,2.05,12.85,369.0,54.22,43.01
2018,5,6,7,30,738.0,89.0,2.0,13.3,423.0,83.01,47.63
2018,5,6,7,45,764.5,93.0,1.95,13.75,474.5,134.4,76.53
2018,5,6,8,0,791.0,97.0,1.9,14.2,526.0,183.14,111.85
2018,5,6,8,15,797.5,103.5,1.9,14.65,570.0,232.91,153.61
2018,5,6,8,30,804.0,110.0,1.9,15.1,614.0,283.34,197.85
2018,5,6,8,45,782.5,127.0,1.95,15.55,646.5,334.5,243.7
2018,5,6,9,0,761.0,144.0,2.0,16.0,679.0,378.18,282.81
2018,5,6,9,15,810.0,133.0,2.0,16.35,731.0,434.31,329.46
2018,5,6,9,30,859.0,122.0,2.0,16.7,783.0,494.05,377.92
2018,5,6,9,45,866.5,125.0,2.05,17.1,817.0,543.3,417.69
2018,5,6,10,0,874.0,128.0,2.1,17.5,851.0,592.03,455.96
2018,5,6,10,15,847.5,148.5,2.2,17.75,868.5,632.63,487.38
2018,5,6,10,30,821.0,169.0,2.3,18.0,886.0,672.87,517.55
2018,5,6,10,45,784.0,195.5,2.4,18.25,892.5,707.69,542.83
2018,5,6,11,0,747.0,222.0,2.5,18.5,899.0,738.11,564.37
2018,5,6,11,15,774.0,210.5,2.55,18.55,920.5,780.08,595.2
2018,5,6,11,30,801.0,199.0,2.6,18.6,942.0,820.63,624.47
2018,5,6,11,45,754.5,228.0,2.65,18.65,931.0,840.19,637.29
2018,5,6,12,0,708.0,257.0,2.7,18.7,920.0,854.31,646.23
2018,5,6,12,15,674.0,278.5,2.7,18.55,908.0,868.28,655.48
2018,5,6,12,30,640.0,300.0,2.7,18.4,896.0,878.83,662.31
2018,5,6,12,45,626.0,300.5,2.7,18.3,878.0,884.77,666.76
2018,5,6,13,0,612.0,301.0,2.7,18.2,860.0,888.0,669.42
2018,5,6,13,15,556.0,315.5,2.65,17.9,816.0,862.19,651.36
2018,5,6,13,30,500.0,330.0,2.6,17.6,772.0,833.7,631.54
2018,5,6,13,45,502.5,314.5,2.55,17.35,748.0,828.33,629.45
2018,5,6,14,0,505.0,299.0,2.5,17.1,724.0,820.6,625.59
2018,5,6,14,15,435.5,312.5,2.45,16.8,669.0,771.47,590.74
2018,5,6,14,30,366.0,326.0,2.4,16.5,614.0,709.23,546.66
2018,5,6,14,45,280.5,306.0,2.35,16.25,520.5,606.85,472.68
2018,5,6,15,0,195.0,286.0,2.3,16.0,427.0,490.72,386.61
2018,5,6,15,15,161.0,280.0,2.3,16.0,391.5,452.91,358.53
2018,5,6,15,30,127.0,274.0,2.3,16.0,356.0,415.82,330.17
2018,5,6,15,45,174.0,253.5,2.25,15.5,357.0,434.99,348.22
2018,5,6,16,0,221.0,233.0,2.2,15.0,358.0,451.23,363.73
2018,5,6,16,15,197.5,204.0,2.2,14.75,308.0,394.72,320.8
2018,5,6,16,30,174.0,175.0,2.2,14.5,258.0,338.42,277.45
2018,5,6,16,45,190.0,156.0,2.15,14.2,237.0,325.58,268.93
2018,5,6,17,0,206.0,137.0,2.1,13.9,216.0,323.33,268.24
2018,5,6,17,15,152.5,100.5,2.05,13.7,154.5,234.52,195.33
2018,5,6,17,30,99.0,64.0,2.0,13.5,93.0,138.42,114.59
2018,5,6,17,45,149.5,65.0,2.0,13.3,98.5,179.88,149.62
2018,5,6,18,0,200.0,66.0,2.0,13.1,104.0,209.16,172.27
2018,5,6,18,15,138.5,49.5,1.9,12.85,72.0,149.46,119.11
2018,5,6,18,30,77.0,33.0,1.8,12.6,40.0,95.22,66.74
2018,5,6,18,45,40.0,18.0,1.65,12.35,21.5,42.32,0.0
2018,5,6,19,0,3.0,3.0,1.5,12.1,3.0,4.04,0.0
2018,5,6,19,15,1.5,1.5,1.5,12.0,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.5,10.15,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.5,10.2,2.0,0.0,0.0
2018,5,7,5,15,96.0,15.0,1.6,10.8,21.0,14.3,0.0
2018,5,7,5,30,185.0,28.0,1.7,11.4,40.0,22.29,5.51
2018,5,7,5,45,302.0,39.0,1.8,12.0,79.5,31.68,21.47
2018,5,7,6,0,419.0,50.0,1.9,12.6,119.0,39.09,28.94
2018,5,7,6,15,495.5,58.5,1.85,13.05,168.0,43.82,33.56
2018,5,7,6,30,572.0,67.0,1.8,13.5,217.0,48.34,37.76
2018,5,7,6,45,623.5,73.0,1.8,14.0,269.5,50.52,39.68
2018,5,7,7,0,675.0,79.0,1.8,14.5,322.0,52.6,41.4
2018,5,7,7,15,711.0,84.0,1.8,15.0,375.5,53.75,42.22
2018,5,7,7,30,747.0,89.0,1.8,15.5,429.0,91.4,52.93
2018,5,7,7,45,773.5,93.0,1.75,16.05,481.0,137.52,77.62
2018,5,7,8,0,800.0,97.0,1.7,16.6,533.0,186.74,113.27
2018,5,7,8,15,819.0,100.0,1.7,17.05,581.5,236.6,154.35
2018,5,7,8,30,838.0,103.0,1.7,17.5,630.0,288.4,198.96
2018,5,7,8,45,852.5,106.0,1.75,18.0,675.0,340.57,244.41
2018,5,7,9,0,867.0,109.0,1.8,18.5,720.0,399.53,294.41
2018,5,7,9,15,881.0,110.0,1.8,18.9,761.0,451.32,337.9
2018,5,7,9,30,895.0,111.0,1.8,19.3,802.0,503.55,380.52
2018,5,7,9,45,907.0,110.5,1.8,19.7,837.0,553.76,420.38
2018,5,7,10,0,919.0,110.0,1.8,20.1,872.0,603.76,458.84
2018,5,7,10,15,925.0,112.0,1.8,20.45,900.0,651.87,494.81
2018,5,7,10,30,931.0,114.0,1.8,20.8,928.0,698.85,528.92
2018,5,7,10,45,935.0,114.5,1.8,21.1,948.0,741.85,559.48
2018,5,7,11,0,939.0,115.0,1.8,21.4,968.0,783.16,587.08
2018,5,7,11,15,941.0,115.5,1.85,21.7,980.5,821.1,611.77
2018,5,7,11,30,943.0,116.0,1.9,22.0,993.0,856.89,634.86
2018,5,7,11,45,925.5,127.5,1.9,22.25,992.0,884.38,651.94
2018,5,7,12,0,908.0,139.0,1.9,22.5,991.0,908.52,666.83
2018,5,7,12,15,817.5,194.0,1.95,22.6,959.0,912.01,669.16
2018,5,7,12,30,727.0,249.0,2.0,22.7,927.0,910.0,668.2
2018,5,7,12,45,754.0,229.0,2.05,22.85,925.5,934.69,684.77
2018,5,7,13,0,781.0,209.0,2.1,23.0,924.0,956.97,699.53
2018,5,7,13,15,744.5,223.5,2.1,23.0,894.5,951.64,696.31
2018,5,7,13,30,708.0,238.0,2.1,23.0,865.0,942.97,691.31
2018,5,7,13,45,723.0,221.0,2.15,23.0,845.5,948.65,696.37
2018,5,7,14,0,738.0,204.0,2.2,23.0,826.0,951.19,699.36
2018,5,7,14,15,775.0,176.5,2.2,22.85,808.0,954.59,702.98
2018,5,7,14,30,812.0,149.0,2.2,22.7,790.0,960.67,708.51
2018,5,7,14,45,800.0,144.5,2.2,22.6,750.5,940.61,696.8
2018,5,7,15,0,788.0,140.0,2.2,22.5,711.0,917.81,683.57
2018,5,7,15,15,813.5,123.0,2.2,22.5,682.0,913.35,682.4
2018,5,7,15,30,839.0,106.0,2.2,22.5,653.0,904.62,678.32
2018,5,7,15,45,821.5,103.0,2.25,21.9,605.5,869.79,658.66
2018,5,7,16,0,804.0,100.0,2.3,21.3,558.0,833.0,637.52
2018,5,7,16,15,781.5,95.5,2.3,20.75,507.5,788.53,610.0
2018,5,7,16,30,759.0,91.0,2.3,20.2,457.0,742.87,581.05
2018,5,7,16,45,727.5,86.0,2.3,19.65,404.0,692.73,548.04
2018,5,7,17,0,696.0,81.0,2.3,19.1,351.0,638.93,511.27
2018,5,7,17,15,650.5,75.5,2.25,18.35,298.5,575.04,465.47
2018,5,7,17,30,605.0,70.0,2.2,17.6,246.0,513.01,417.94
2018,5,7,17,45,537.0,63.0,2.1,16.85,196.0,437.28,357.16
2018,5,7,18,0,469.0,56.0,2.0,16.1,146.0,365.95,297.34
2018,5,7,18,15,363.5,46.0,1.9,15.45,103.0,276.06,220.14
2018,5,7,18,30,258.0,36.0,1.8,14.8,60.0,198.42,144.35
2018,5,7,18,45,143.5,21.0,1.7,14.15,33.0,103.51,0.0
2018,5,7,19,0,29.0,6.0,1.6,13.5,6.0,17.16,0.0
2018,5,7,19,15,14.5,3.0,1.6,13.25,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.6,11.15,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.7,11.4,2.0,0.0,0.0
2018,5,8,5,15,114.5,14.5,1.8,11.75,22.0,13.82,0.0
2018,5,8,5,30,218.0,27.0,1.9,12.1,42.0,21.41,6.52
2018,5,8,5,45,332.5,37.5,2.05,12.4,82.0,30.03,20.14
2018,5,8,6,0,447.0,48.0,2.2,12.7,122.0,37.07,27.18
2018,5,8,6,15,517.5,55.0,2.25,13.0,170.0,40.6,30.71
2018,5,8,6,30,588.0,62.0,2.3,13.3,218.0,44.02,33.93
2018,5,8,6,45,633.5,68.0,2.35,13.6,269.5,46.42,36.08
2018,5,8,7,0,679.0,74.0,2.4,13.9,321.0,48.68,37.99
2018,5,8,7,15,711.5,78.5,2.4,14.3,372.5,54.97,43.41
2018,5,8,7,30,744.0,83.0,2.4,14.7,424.0,88.66,49.86
2018,5,8,7,45,767.5,87.0,2.4,15.05,474.0,134.39,75.3
2018,5,8,8,0,791.0,91.0,2.4,15.4,524.0,182.86,111.25
2018,5,8,8,15,807.0,95.0,2.3,15.45,571.0,232.41,152.98
2018,5,8,8,30,823.0,99.0,2.2,15.5,618.0,283.59,197.96
2018,5,8,8,45,834.0,102.5,2.15,15.5,661.0,334.25,243.2
2018,5,8,9,0,845.0,106.0,2.1,15.5,704.0,391.43,292.89
2018,5,8,9,15,854.5,108.5,2.0,15.55,742.0,441.39,335.87
2018,5,8,9,30,864.0,111.0,1.9,15.6,780.0,491.41,377.65
2018,5,8,9,45,824.5,135.0,1.85,15.6,795.5,530.55,410.18
2018,5,8,10,0,785.0,159.0,1.8,15.6,811.0,569.97,441.43
2018,5,8,10,15,659.5,233.5,1.75,15.8,793.5,593.85,458.48
2018,5,8,10,30,534.0,308.0,1.7,16.0,776.0,611.14,469.32
2018,5,8,10,45,694.5,225.5,1.7,16.2,848.5,674.72,518.45
2018,5,8,11,0,855.0,143.0,1.7,16.4,921.0,748.51,573.82
2018,5,8,11,15,876.0,134.0,1.7,16.9,940.5,789.76,600.34
2018,5,8,11,30,897.0,125.0,1.7,17.4,960.0,830.09,626.11
2018,5,8,11,45,794.5,185.5,1.7,17.9,928.0,834.53,627.34
2018,5,8,12,0,692.0,246.0,1.7,18.4,896.0,832.74,623.89
2018,5,8,12,15,546.0,317.0,1.75,19.0,829.0,794.64,593.74
2018,5,8,12,30,400.0,388.0,1.8,19.6,762.0,748.67,558.01
2018,5,8,12,45,440.0,376.0,1.85,20.15,783.0,788.48,586.15
2018,5,8,13,0,480.0,364.0,1.9,20.7,804.0,827.74,612.85
2018,5,8,13,15,637.0,270.5,2.05,20.85,842.5,897.32,665.62
2018,5,8,13,30,794.0,177.0,2.2,21.0,881.0,958.68,708.57
2018,5,8,13,45,832.0,149.0,2.3,21.15,868.5,974.51,719.72
2018,5,8,14,0,870.0,121.0,2.4,21.3,856.0,978.55,723.71
2018,5,8,14,15,862.5,119.0,2.55,21.0,824.5,970.71,721.82
2018,5,8,14,30,855.0,117.0,2.7,20.7,793.0,959.85,718.03
2018,5,8,14,45,858.0,107.5,2.8,20.45,758.5,947.81,712.92
2018,5,8,15,0,861.0,98.0,2.9,20.2,724.0,932.43,705.56
2018,5,8,15,15,847.5,96.0,2.9,20.2,681.5,907.04,689.93
2018,5,8,15,30,834.0,94.0,2.9,20.2,639.0,879.24,672.7
2018,5,8,15,45,815.0,91.5,2.9,19.45,591.5,851.32,657.19
2018,5,8,16,0,796.0,89.0,2.9,18.7,544.0,813.95,634.75
2018,5,8,16,15,769.5,87.0,2.8,18.4,494.0,769.3,605.05
2018,5,8,16,30,743.0,85.0,2.7,18.1,444.0,723.78,574.27
2018,5,8,16,45,708.5,81.0,2.55,17.75,392.0,669.01,535.85
2018,5,8,17,0,674.0,77.0,2.4,17.4,340.0,618.38,499.68
2018,5,8,17,15,627.0,72.5,2.25,17.0,289.0,555.54,453.03
2018,5,8,17,30,580.0,68.0,2.1,16.6,238.0,494.73,405.09
2018,5,8,17,45,511.5,61.0,2.0,16.25,189.0,419.76,344.09
2018,5,8,18,0,443.0,54.0,1.9,15.9,140.0,349.4,284.53
2018,5,8,18,15,344.0,44.0,1.75,15.5,99.0,264.36,211.09
2018,5,8,18,30,245.0,34.0,1.6,15.1,58.0,188.84,138.74
2018,5,8,18,45,139.5,21.0,1.5,14.7,33.0,102.5,0.0
2018,5,8,19,0,34.0,8.0,1.4,14.3,8.0,21.1,0.0
2018,5,8,19,15,17.0,4.0,1.35,14.1,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.3,11.6,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,5,9,5,15,104.5,14.5,1.45,12.0,21.5,13.82,0.0
2018,5,9,5,30,198.0,27.0,1.6,12.4,41.0,21.34,7.63
2018,5,9,5,45,331.5,36.5,1.8,12.85,83.0,28.89,19.21
2018,5,9,6,0,465.0,46.0,2.0,13.3,125.0,35.1,25.41
2018,5,9,6,15,400.0,64.5,2.05,13.6,149.0,47.87,37.12
2018,5,9,6,30,335.0,83.0,2.1,13.9,173.0,60.11,48.18
2018,5,9,6,45,338.0,102.0,2.1,14.25,209.5,72.21,58.89
2018,5,9,7,0,341.0,121.0,2.1,14.6,246.0,83.64,68.79
2018,5,9,7,15,304.5,147.5,2.15,15.0,271.5,107.25,89.14
2018,5,9,7,30,268.0,174.0,2.2,15.4,297.0,139.16,103.62
2018,5,9,7,45,356.5,177.0,2.25,15.85,361.0,167.73,118.95
2018,5,9,8,0,445.0,180.0,2.3,16.3,425.0,197.15,137.33
2018,5,9,8,15,445.5,199.5,2.35,16.6,463.0,238.26,171.22
2018,5,9,8,30,446.0,219.0,2.4,16.9,501.0,279.71,206.16
2018,5,9,8,45,376.5,261.5,2.45,17.25,511.5,324.2,244.99
2018,5,9,9,0,307.0,304.0,2.5,17.6,522.0,354.65,271.36
2018,5,9,9,15,469.0,258.5,2.55,17.85,612.5,399.08,305.4
2018,5,9,9,30,631.0,213.0,2.6,18.1,703.0,462.07,354.74
2018,5,9,9,45,781.0,155.5,2.7,18.35,788.0,527.57,406.66
2018,5,9,10,0,931.0,98.0,2.8,18.6,873.0,604.1,466.64
2018,5,9,10,15,936.0,99.5,2.8,18.75,900.0,651.49,503.21
2018,5,9,10,30,941.0,101.0,2.8,18.9,927.0,697.63,538.09
2018,5,9,10,45,944.0,102.0,2.85,19.05,946.5,740.53,570.07
2018,5,9,11,0,947.0,103.0,2.9,19.2,966.0,781.66,598.52
2018,5,9,11,15,949.0,104.0,2.9,19.3,979.0,820.08,624.47
2018,5,9,11,30,951.0,105.0,2.9,19.4,992.0,856.34,648.74
2018,5,9,11,45,951.0,105.5,2.9,19.45,996.5,888.19,669.96
2018,5,9,12,0,951.0,106.0,2.9,19.5,1001.0,917.48,689.4
2018,5,9,12,15,948.5,107.0,2.9,19.55,997.5,942.36,705.84
2018,5,9,12,30,946.0,108.0,2.9,19.6,994.0,964.34,720.38
2018,5,9,12,45,940.5,110.0,2.85,19.6,982.5,981.55,731.51
2018,5,9,13,0,935.0,112.0,2.8,19.6,971.0,995.64,740.65
2018,5,9,13,15,931.5,111.0,2.8,19.6,953.0,1005.42,747.52
2018,5,9,13,30,928.0,110.0,2.8,19.6,935.0,1011.97,752.4
2018,5,9,13,45,922.5,108.5,2.85,19.6,909.0,1012.81,754.14
2018,5,9,14,0,917.0,107.0,2.9,19.6,883.0,1010.38,753.91
2018,5,9,14,15,909.0,105.5,2.9,19.45,850.5,1002.3,750.05
2018,5,9,14,30,901.0,104.0,2.9,19.3,818.0,991.08,744.26
2018,5,9,14,45,890.5,102.0,2.95,19.15,779.5,973.85,734.99
2018,5,9,15,0,880.0,100.0,3.0,19.0,741.0,953.74,723.82
2018,5,9,15,15,866.5,97.5,3.0,19.0,697.5,927.52,707.69
2018,5,9,15,30,853.0,95.0,3.0,19.0,654.0,898.83,689.86
2018,5,9,15,45,834.0,93.0,3.05,18.45,606.5,871.15,674.41
2018,5,9,16,0,815.0,91.0,3.1,17.9,559.0,833.93,651.94
2018,5,9,16,15,789.0,88.0,3.1,17.5,507.5,787.97,622.12
2018,5,9,16,30,763.0,85.0,3.1,17.1,456.0,741.05,591.02
2018,5,9,16,45,729.0,81.5,3.1,16.7,403.5,686.6,553.52
2018,5,9,17,0,695.0,78.0,3.1,16.3,351.0,636.26,518.1
2018,5,9,17,15,647.0,73.5,3.0,15.8,298.5,571.87,470.37
2018,5,9,17,30,599.0,69.0,2.9,15.3,246.0,509.53,421.16
2018,5,9,17,45,530.0,62.5,2.8,14.8,196.5,433.95,359.21
2018,5,9,18,0,461.0,56.0,2.7,14.3,147.0,362.88,298.56
2018,5,9,18,15,357.0,46.0,2.55,13.9,104.0,274.02,221.2
2018,5,9,18,30,253.0,36.0,2.4,13.5,61.0,195.85,146.73
2018,5,9,18,45,143.0,22.0,2.2,13.1,34.5,106.32,0.0
2018,5,9,19,0,33.0,8.0,2.0,12.7,8.0,20.75,0.0
2018,5,9,19,15,16.5,4.0,1.95,12.6,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,2.0,12.05,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,2.0,12.1,2.0,0.0,0.0
2018,5,10,5,15,41.0,14.0,2.0,12.2,17.0,13.34,0.0
2018,5,10,5,30,77.0,26.0,2.0,12.3,32.0,21.5,8.65
2018,5,10,5,45,121.5,41.5,2.0,12.45,59.0,33.72,23.48
2018,5,10,6,0,166.0,57.0,2.0,12.6,86.0,45.58,34.77
2018,5,10,6,15,266.0,71.5,2.05,12.85,135.5,52.9,41.72
2018,5,10,6,30,366.0,86.0,2.1,13.1,185.0,62.34,50.33
2018,5,10,6,45,456.5,92.5,2.1,13.35,242.5,65.47,53.1
2018,5,10,7,0,547.0,99.0,2.1,13.6,300.0,67.58,54.85
2018,5,10,7,15,601.0,104.5,2.1,14.0,356.5,68.35,55.28
2018,5,10,7,30,655.0,110.0,2.1,14.4,413.0,103.46,63.01
2018,5,10,7,45,707.0,109.5,2.1,14.8,470.5,144.36,85.47
2018,5,10,8,0,759.0,109.0,2.1,15.2,528.0,191.04,119.34
2018,5,10,8,15,780.0,112.5,2.15,15.65,576.5,245.21,164.43
2018,5,10,8,30,801.0,116.0,2.2,16.1,625.0,295.85,208.31
2018,5,10,8,45,818.0,118.0,2.25,16.6,669.5,345.99,252.22
2018,5,10,9,0,835.0,120.0,2.3,17.1,714.0,397.47,296.67
2018,5,10,9,15,835.5,128.5,2.35,17.35,750.5,448.69,340.39
2018,5,10,9,30,836.0,137.0,2.4,17.6,787.0,499.26,382.37
2018,5,10,9,45,765.5,179.5,2.45,17.9,794.5,537.77,413.78
2018,5,10,10,0,695.0,222.0,2.5,18.2,802.0,573.1,441.22
2018,5,10,10,15,614.0,274.0,2.5,18.35,798.5,603.4,463.52
2018,5,10,10,30,533.0,326.0,2.5,18.5,795.0,627.76,480.41
2018,5,10,10,45,546.5,328.0,2.55,18.65,818.5,665.92,508.57
2018,5,10,11,0,560.0,330.0,2.6,18.8,842.0,704.17,536.29
2018,5,10,11,15,594.0,315.5,2.6,18.9,865.0,743.37,564.77
2018,5,10,11,30,628.0,301.0,2.6,19.0,888.0,781.35,592.13
2018,5,10,11,45,743.0,234.0,2.55,19.05,932.0,841.07,636.24
2018,5,10,12,0,858.0,167.0,2.5,19.1,976.0,900.3,676.03
2018,5,10,12,15,761.0,224.5,2.55,19.2,940.5,898.16,674.21
2018,5,10,12,30,664.0,282.0,2.6,19.3,905.0,887.48,665.62
2018,5,10,12,45,739.0,233.5,2.6,19.35,919.5,928.4,695.14
2018,5,10,13,0,814.0,185.0,2.6,19.4,934.0,962.61,717.89
2018,5,10,13,15,832.0,171.0,2.7,19.2,924.0,979.87,731.02
2018,5,10,13,30,850.0,157.0,2.8,19.0,914.0,994.11,742.44
2018,5,10,13,45,839.0,157.0,2.85,18.8,886.5,991.76,742.52
2018,5,10,14,0,828.0,157.0,2.9,18.6,859.0,986.3,740.8
2018,5,10,14,15,805.5,159.5,2.95,18.3,821.5,969.32,731.71
2018,5,10,14,30,783.0,162.0,3.0,18.0,784.0,949.51,720.82
2018,5,10,14,45,813.0,140.0,3.05,17.75,759.0,951.1,724.49
2018,5,10,15,0,843.0,118.0,3.1,17.5,734.0,948.23,725.07
2018,5,10,15,15,829.5,115.0,3.1,17.5,691.0,922.17,708.73
2018,5,10,15,30,816.0,112.0,3.1,17.5,648.0,893.66,690.84
2018,5,10,15,45,796.0,109.5,3.15,17.0,601.0,857.64,669.15
2018,5,10,16,0,776.0,107.0,3.2,16.5,554.0,819.85,645.86
2018,5,10,16,15,749.0,103.5,3.15,16.15,503.0,777.61,618.0
2018,5,10,16,30,722.0,100.0,3.1,15.8,452.0,730.71,586.22
2018,5,10,16,45,686.5,95.5,3.05,15.45,400.0,675.44,547.46
2018,5,10,17,0,651.0,91.0,3.0,15.1,348.0,620.58,508.01
2018,5,10,17,15,598.0,85.5,2.95,14.65,295.5,552.78,456.62
2018,5,10,17,30,545.0,80.0,2.9,14.2,243.0,487.35,404.7
2018,5,10,17,45,469.5,72.5,2.85,13.75,193.5,408.16,339.53
2018,5,10,18,0,394.0,65.0,2.8,13.3,144.0,332.98,275.39
2018,5,10,18,15,294.0,53.0,2.7,13.0,102.5,248.69,201.64
2018,5,10,18,30,194.0,41.0,2.6,12.7,61.0,174.28,131.74
2018,5,10,18,45,107.0,24.5,2.5,12.4,34.5,89.09,0.0
2018,5,10,19,0,20.0,8.0,2.4,12.1,8.0,15.61,0.0
2018,5,10,19,15,10.0,4.0,2.4,12.1,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.0,1.1,10.8,1.0,0.0,0.0
2018,5,11,5,0,10.0,2.0,1.1,10.8,2.0,0.0,0.0
2018,5,11,5,15,95.5,15.0,1.25,11.25,22.0,14.3,0.0
2018,5,11,5,30,181.0,28.0,1.4,11.7,42.0,22.04,9.8
2018,5,11,5,45,251.5,41.0,1.5,12.1,76.0,31.64,21.81
2018,5,11,6,0,322.0,54.0,1.6,12.5,110.0,40.83,30.63
2018,5,11,6,15,366.0,67.0,1.7,13.05,151.0,49.55,38.74
2018,5,11,6,30,410.0,80.0,1.8,13.6,192.0,57.85,46.25
2018,5,11,6,45,493.5,86.0,1.9,14.1,249.0,60.18,48.25
2018,5,11,7,0,577.0,92.0,2.0,14.6,306.0,61.81,49.52
2018,5,11,7,15,567.0,108.5,2.0,15.1,345.0,71.18,57.52
2018,5,11,7,30,557.0,125.0,2.0,15.6,384.0,112.0,71.97
2018,5,11,7,45,554.0,141.5,2.05,16.05,423.5,155.47,100.31
2018,5,11,8,0,551.0,158.0,2.1,16.5,463.0,200.0,134.95
2018,5,11,8,15,577.0,166.0,2.15,17.0,510.5,241.61,168.66
2018,5,11,8,30,603.0,174.0,2.2,17.5,558.0,287.07,206.7
2018,5,11,8,45,597.0,193.0,2.2,18.0,595.5,334.22,246.99
2018,5,11,9,0,591.0,212.0,2.2,18.5,633.0,380.74,285.95
2018,5,11,9,15,600.0,224.5,2.25,18.95,672.5,427.33,323.95
2018,5,11,9,30,609.0,237.0,2.3,19.4,712.0,474.51,361.47
2018,5,11,9,45,666.0,223.0,2.4,19.9,762.5,524.57,400.56
2018,5,11,10,0,723.0,209.0,2.5,20.4,813.0,579.16,442.38
2018,5,11,10,15,823.5,163.0,2.5,20.7,872.0,639.01,488.0
2018,5,11,10,30,924.0,117.0,2.5,21.0,931.0,703.76,536.43
2018,5,11,10,45,930.5,117.0,2.55,21.35,952.5,747.54,567.95
2018,5,11,11,0,937.0,117.0,2.6,21.7,974.0,789.84,596.6
2018,5,11,11,15,942.0,116.5,2.65,21.85,988.0,828.9,622.71
2018,5,11,11,30,947.0,116.0,2.7,22.0,1002.0,866.0,647.33
2018,5,11,11,45,950.5,115.0,2.7,22.2,1008.5,899.28,668.76
2018,5,11,12,0,954.0,114.0,2.7,22.4,1015.0,930.2,688.51
2018,5,11,12,15,953.0,114.5,2.75,22.5,1012.0,956.02,705.53
2018,5,11,12,30,952.0,115.0,2.8,22.6,1009.0,979.02,720.74
2018,5,11,12,45,950.0,114.5,2.8,22.65,998.5,997.16,732.55
2018,5,11,13,0,948.0,114.0,2.8,22.7,988.0,1012.2,742.45
2018,5,11,13,15,946.0,112.5,2.8,22.75,970.5,1023.05,749.74
2018,5,11,13,30,944.0,111.0,2.8,22.8,953.0,1030.65,755.08
2018,5,11,13,45,939.5,109.5,2.85,22.8,927.5,1032.53,757.49
2018,5,11,14,0,935.0,108.0,2.9,22.8,902.0,1031.1,757.93
2018,5,11,14,15,926.0,106.5,2.9,22.8,868.5,1022.02,753.07
2018,5,11,14,30,917.0,105.0,2.9,22.8,835.0,1009.75,746.31
2018,5,11,14,45,907.0,102.5,2.95,22.8,796.0,992.32,736.71
2018,5,11,15,0,897.0,100.0,3.0,22.8,757.0,971.93,725.21
2018,5,11,15,15,884.0,98.0,3.0,22.8,713.5,946.5,709.95
2018,5,11,15,30,871.0,96.0,3.0,22.8,670.0,918.53,693.0
2018,5,11,15,45,853.5,93.5,3.05,22.5,622.0,891.26,677.59
2018,5,11,16,0,836.0,91.0,3.1,22.2,574.0,854.28,655.24
2018,5,11,16,15,813.5,87.5,3.0,21.8,522.5,810.1,626.85
2018,5,11,16,30,791.0,84.0,2.9,21.4,471.0,764.69,597.14
2018,5,11,16,45,761.0,80.0,2.8,21.05,418.5,711.86,561.31
2018,5,11,17,0,731.0,76.0,2.7,20.7,366.0,658.86,524.49
2018,5,11,17,15,688.5,71.0,2.55,19.95,313.0,599.96,482.62
2018,5,11,17,30,646.0,66.0,2.4,19.2,260.0,539.02,436.65
2018,5,11,17,45,583.0,59.5,2.2,18.5,209.0,465.21,377.8
2018,5,11,18,0,520.0,53.0,2.0,17.8,158.0,395.49,319.77
2018,5,11,18,15,421.5,44.0,1.9,17.15,113.5,308.1,245.51
2018,5,11,18,30,323.0,35.0,1.8,16.5,69.0,228.96,172.35
2018,5,11,18,45,192.0,22.0,1.7,15.9,39.5,129.23,10.94
2018,5,11,19,0,61.0,9.0,1.6,15.3,10.0,33.03,0.0
2018,5,11,19,15,30.5,4.5,1.55,15.15,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,12,4,45,11.5,2.0,0.95,12.4,2.0,0.0,0.0
2018,5,12,5,0,23.0,4.0,1.0,12.6,4.0,0.0,0.0
2018,5,12,5,15,134.5,16.5,1.0,13.3,26.5,15.73,0.0
2018,5,12,5,30,246.0,29.0,1.0,14.0,49.0,23.94,11.65
2018,5,12,5,45,357.5,39.0,1.05,14.7,90.5,30.81,20.93
2018,5,12,6,0,469.0,49.0,1.1,15.4,132.0,37.37,27.27
2018,5,12,6,15,540.5,56.0,1.15,16.0,182.0,40.93,30.69
2018,5,12,6,30,612.0,63.0,1.2,16.6,232.0,44.36,33.8
2018,5,12,6,45,660.0,68.0,1.25,17.25,284.5,45.99,35.16
2018,5,12,7,0,708.0,73.0,1.3,17.9,337.0,52.5,40.71
2018,5,12,7,15,741.5,77.0,1.35,18.5,390.0,53.38,41.25
2018,5,12,7,30,775.0,81.0,1.4,19.1,443.0,97.02,51.55
2018,5,12,7,45,799.5,84.5,1.4,19.7,494.5,144.08,79.23
2018,5,12,8,0,824.0,88.0,1.4,20.3,546.0,193.97,116.43
2018,5,12,8,15,842.5,90.5,1.4,20.7,595.0,244.46,158.2
2018,5,12,8,30,861.0,93.0,1.4,21.1,644.0,303.43,207.97
2018,5,12,8,45,875.5,95.0,1.4,21.5,688.5,355.41,252.48
2018,5,12,9,0,890.0,97.0,1.4,21.9,733.0,408.3,296.98
2018,5,12,9,15,897.0,101.5,1.4,22.15,772.5,460.83,340.32
2018,5,12,9,30,904.0,106.0,1.4,22.4,812.0,513.15,382.17
2018,5,12,9,45,908.0,109.5,1.45,22.65,844.5,562.7,420.99
2018,5,12,10,0,912.0,113.0,1.5,22.9,877.0,611.36,458.02
2018,5,12,10,15,917.0,115.0,1.55,23.05,904.0,658.27,493.0
2018,5,12,10,30,922.0,117.0,1.6,23.2,931.0,703.99,526.28
2018,5,12,10,45,925.5,118.0,1.7,23.3,950.5,746.43,557.11
2018,5,12,11,0,929.0,119.0,1.8,23.4,970.0,787.19,585.02
2018,5,12,11,15,930.5,119.5,1.85,23.4,982.0,824.14,609.52
2018,5,12,11,30,932.0,120.0,1.9,23.4,994.0,858.94,632.52
2018,5,12,11,45,931.5,121.0,1.95,23.4,998.0,890.27,653.16
2018,5,12,12,0,931.0,122.0,2.0,23.4,1002.0,919.11,672.17
2018,5,12,12,15,925.5,124.5,2.05,23.35,997.5,942.32,687.68
2018,5,12,12,30,920.0,127.0,2.1,23.3,993.0,962.63,701.43
2018,5,12,12,45,910.5,130.0,2.2,23.2,979.0,976.76,711.97
2018,5,12,13,0,901.0,133.0,2.3,23.1,965.0,987.75,720.65
2018,5,12,13,15,896.0,133.0,2.35,22.95,947.0,996.93,727.93
2018,5,12,13,30,891.0,133.0,2.4,22.8,929.0,1003.01,733.35
2018,5,12,13,45,884.0,132.0,2.45,22.65,903.0,1003.01,734.99
2018,5,12,14,0,877.0,131.0,2.5,22.5,877.0,999.88,734.78
2018,5,12,14,15,866.5,129.5,2.5,22.25,844.0,989.74,729.92
2018,5,12,14,30,856.0,128.0,2.5,22.0,811.0,976.61,723.26
2018,5,12,14,45,844.0,126.0,2.5,21.75,773.0,967.2,719.18
2018,5,12,15,0,832.0,124.0,2.5,21.5,735.0,946.5,707.63
2018,5,12,15,15,817.0,121.5,2.5,21.5,692.0,919.8,691.48
2018,5,12,15,30,802.0,119.0,2.5,21.5,649.0,890.73,673.72
2018,5,12,15,45,782.5,115.5,2.45,20.9,601.5,854.3,651.91
2018,5,12,16,0,763.0,112.0,2.4,20.3,554.0,816.1,628.62
2018,5,12,16,15,737.5,107.5,2.3,19.95,503.5,774.61,601.7
2018,5,12,16,30,712.0,103.0,2.2,19.6,453.0,728.03,570.71
2018,5,12,16,45,678.5,98.0,2.15,19.2,401.5,673.99,534.07
2018,5,12,17,0,645.0,93.0,2.1,18.8,350.0,620.23,496.69
2018,5,12,17,15,599.0,86.5,1.95,18.25,298.5,556.35,449.51
2018,5,12,17,30,553.0,80.0,1.8,17.7,247.0,494.34,401.64
2018,5,12,17,45,487.5,71.5,1.65,17.15,198.0,419.93,342.1
2018,5,12,18,0,422.0,63.0,1.5,16.6,149.0,349.71,283.71
2018,5,12,18,15,327.0,51.0,1.35,15.9,106.5,264.2,211.23
2018,5,12,18,30,232.0,39.0,1.2,15.2,64.0,189.96,143.89
2018,5,12,18,45,133.0,23.5,1.05,14.5,36.5,106.43,20.62
2018,5,12,19,0,34.0,8.0,0.9,13.8,9.0,21.31,0.0
2018,5,12,19,15,17.0,4.0,0.9,13.6,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,1.6,12.85,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,1.6,12.9,4.0,0.0,0.0
2018,5,13,5,15,75.5,19.0,1.65,13.0,25.0,18.11,0.0
2018,5,13,5,30,143.0,34.0,1.7,13.1,46.0,26.87,14.39
2018,5,13,5,45,241.0,48.0,1.8,13.2,84.5,37.15,26.58
2018,5,13,6,0,339.0,62.0,1.9,13.3,123.0,47.01,36.03
2018,5,13,6,15,410.5,72.0,1.85,13.5,169.5,53.32,42.04
2018,5,13,6,30,482.0,82.0,1.8,13.7,216.0,60.12,48.25
2018,5,13,6,45,532.5,90.0,1.8,13.9,266.5,63.32,51.08
2018,5,13,7,0,583.0,98.0,1.8,14.1,317.0,66.33,53.61
2018,5,13,7,15,622.5,104.0,1.75,14.45,368.5,68.61,55.39
2018,5,13,7,30,662.0,110.0,1.7,14.8,420.0,109.15,65.41
2018,5,13,7,45,692.0,113.5,1.65,15.2,470.0,151.29,90.95
2018,5,13,8,0,722.0,117.0,1.6,15.6,520.0,196.88,125.43
2018,5,13,8,15,744.5,120.5,1.6,16.05,568.0,244.14,164.85
2018,5,13,8,30,767.0,124.0,1.6,16.5,616.0,298.95,211.53
2018,5,13,8,45,785.5,126.0,1.6,16.95,660.0,347.73,253.68
2018,5,13,9,0,804.0,128.0,1.6,17.4,704.0,398.04,296.43
2018,5,13,9,15,824.0,126.0,1.6,17.8,744.5,446.96,337.25
2018,5,13,9,30,844.0,124.0,1.6,18.2,785.0,497.07,377.88
2018,5,13,9,45,863.0,120.5,1.65,18.6,821.0,550.21,419.73
2018,5,13,10,0,882.0,117.0,1.7,19.0,857.0,599.41,457.67
2018,5,13,10,15,889.0,117.5,1.75,19.25,884.0,644.9,492.17
2018,5,13,10,30,896.0,118.0,1.8,19.5,911.0,689.4,525.12
2018,5,13,10,45,901.0,119.0,1.85,19.8,931.5,731.77,555.7
2018,5,13,11,0,906.0,120.0,1.9,20.1,952.0,772.62,583.42
2018,5,13,11,15,908.5,121.0,1.95,20.25,964.5,809.89,608.27
2018,5,13,11,30,911.0,122.0,2.0,20.4,977.0,845.17,631.63
2018,5,13,11,45,912.0,121.5,2.05,20.55,981.5,875.7,651.72
2018,5,13,12,0,913.0,121.0,2.1,20.7,986.0,903.85,670.21
2018,5,13,12,15,903.5,127.5,2.15,20.75,981.0,926.75,685.5
2018,5,13,12,30,894.0,134.0,2.2,20.8,976.0,946.72,698.95
2018,5,13,12,45,879.0,141.5,2.25,20.8,962.0,959.59,707.98
