Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,8,45,50.5,283.0,1.95,15.0,318.0,257.69,202.34
2018,5,23,9,0,54.0,307.0,2.0,15.3,346.0,283.32,221.94
2018,5,23,9,15,44.5,311.0,2.05,15.75,344.5,288.2,225.26
2018,5,23,9,30,35.0,315.0,2.1,16.2,343.0,291.88,227.59
2018,5,23,9,45,43.5,343.0,2.15,16.6,379.0,323.74,251.56
2018,5,23,10,0,52.0,371.0,2.2,17.0,415.0,356.82,276.12
2018,5,23,10,15,65.0,395.0,2.25,17.25,452.0,390.55,301.18
2018,5,23,10,30,78.0,419.0,2.3,17.5,489.0,425.79,327.16
2018,5,23,10,45,81.5,430.5,2.35,17.75,505.0,445.02,340.97
2018,5,23,11,0,85.0,442.0,2.4,18.0,521.0,464.6,355.06
2018,5,23,11,15,88.0,446.5,2.4,18.15,529.0,477.88,364.52
2018,5,23,11,30,91.0,451.0,2.4,18.3,537.0,491.25,374.06
2018,5,23,11,45,97.5,454.5,2.4,18.45,547.5,506.71,385.24
2018,5,23,12,0,104.0,458.0,2.4,18.6,558.0,522.38,396.54
2018,5,23,12,15,159.5,462.5,2.4,18.65,615.0,587.31,444.85
2018,5,23,12,30,215.0,467.0,2.4,18.7,672.0,651.52,491.68
2018,5,23,12,45,314.0,420.0,2.4,18.75,716.0,714.18,538.72
2018,5,23,13,0,413.0,373.0,2.4,18.8,760.0,779.78,587.17
2018,5,23,13,15,556.0,295.0,2.4,18.75,805.5,851.18,640.91
2018,5,23,13,30,699.0,217.0,2.4,18.7,851.0,923.8,693.18
2018,5,23,13,45,790.5,167.5,2.4,18.7,866.5,964.91,720.68
2018,5,23,14,0,882.0,118.0,2.4,18.7,882.0,999.46,744.04
2018,5,23,14,15,887.5,111.0,2.4,18.55,856.0,998.93,744.76
2018,5,23,14,30,893.0,104.0,2.4,18.4,830.0,995.09,743.81
2018,5,23,14,45,884.5,101.5,2.4,18.3,793.5,979.34,734.94
2018,5,23,15,0,876.0,99.0,2.4,18.2,757.0,960.72,724.33
2018,5,23,15,15,863.5,97.0,2.4,18.2,715.0,936.13,709.48
2018,5,23,15,30,851.0,95.0,2.4,18.2,673.0,909.09,693.0
2018,5,23,15,45,835.5,92.5,2.4,17.75,627.0,876.48,673.75
2018,5,23,16,0,820.0,90.0,2.4,17.3,581.0,849.5,658.26
2018,5,23,16,15,800.0,86.5,2.4,16.95,532.0,807.98,631.97
2018,5,23,16,30,780.0,83.0,2.4,16.6,483.0,765.17,604.37
2018,5,23,16,45,752.5,79.5,2.4,16.2,432.0,715.32,571.1
2018,5,23,17,0,725.0,76.0,2.4,15.8,381.0,665.19,536.76
2018,5,23,17,15,619.0,81.0,2.4,15.35,317.0,572.39,468.67
2018,5,23,17,30,513.0,86.0,2.4,14.9,253.0,481.91,398.04
2018,5,23,17,45,507.0,72.0,2.4,14.45,213.0,440.75,365.48
2018,5,23,18,0,501.0,58.0,2.4,14.0,173.0,398.92,330.21
2018,5,23,18,15,370.0,51.0,2.3,13.55,124.5,294.9,241.81
2018,5,23,18,30,239.0,44.0,2.2,13.1,76.0,201.21,160.28
2018,5,23,18,45,143.5,29.5,2.15,12.6,46.5,129.18,88.27
2018,5,23,19,0,48.0,15.0,2.1,12.1,17.0,34.46,0.0
2018,5,23,19,15,24.0,7.5,2.1,11.95,8.5,7.15,0.0
2018,5,23,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.5,1.35,10.7,1.5,0.0,0.0
2018,5,24,5,0,0.0,3.0,1.4,10.8,3.0,2.86,0.0
2018,5,24,5,15,35.0,16.0,1.35,11.1,19.5,14.32,0.0
2018,5,24,5,30,70.0,29.0,1.3,11.4,36.0,24.0,14.65
2018,5,24,5,45,192.0,43.0,1.3,11.65,78.0,32.52,23.14
2018,5,24,6,0,314.0,57.0,1.3,11.9,120.0,42.41,32.4
2018,5,24,6,15,157.0,50.5,1.25,12.3,82.0,40.49,30.89
2018,5,24,6,30,0.0,44.0,1.2,12.7,44.0,40.87,31.26
2018,5,24,6,45,0.0,48.5,1.15,13.1,48.5,45.06,34.94
2018,5,24,7,0,0.0,53.0,1.1,13.5,53.0,49.26,38.54
2018,5,24,7,15,0.0,72.5,1.1,13.95,72.5,67.47,51.83
2018,5,24,7,30,0.0,92.0,1.1,14.4,92.0,85.22,66.39
2018,5,24,7,45,0.0,91.5,1.1,14.85,91.5,85.08,65.88
2018,5,24,8,0,0.0,91.0,1.1,15.3,91.0,84.8,65.32
2018,5,24,8,15,1.5,125.0,1.1,15.7,126.0,115.39,90.0
2018,5,24,8,30,3.0,159.0,1.1,16.1,161.0,145.89,114.12
2018,5,24,8,45,10.5,206.0,1.15,16.55,213.5,189.58,148.18
2018,5,24,9,0,18.0,253.0,1.2,17.0,266.0,233.93,182.12
2018,5,24,9,15,18.5,264.0,1.25,17.35,278.0,245.77,190.63
2018,5,24,9,30,19.0,275.0,1.3,17.7,290.0,257.65,199.27
2018,5,24,9,45,57.5,330.5,1.35,18.1,379.0,320.99,247.14
2018,5,24,10,0,96.0,386.0,1.4,18.5,468.0,394.66,301.66
2018,5,24,10,15,95.5,384.0,1.45,18.75,467.5,400.34,305.27
2018,5,24,10,30,95.0,382.0,1.5,19.0,467.0,405.56,308.95
2018,5,24,10,45,54.5,317.0,1.55,19.3,366.0,326.87,249.8
2018,5,24,11,0,14.0,252.0,1.6,19.6,265.0,243.72,186.21
2018,5,24,11,15,10.0,212.0,1.7,19.7,221.5,204.94,156.67
2018,5,24,11,30,6.0,172.0,1.8,19.8,178.0,165.35,125.96
2018,5,24,11,45,4.5,151.5,1.85,19.95,156.0,145.4,110.37
2018,5,24,12,0,3.0,131.0,1.9,20.1,134.0,125.22,94.47
2018,5,24,12,15,22.5,253.0,2.0,19.9,274.5,260.59,200.16
2018,5,24,12,30,42.0,375.0,2.1,19.7,415.0,398.05,303.45
2018,5,24,12,45,49.0,392.5,2.2,19.5,439.0,425.33,323.61
2018,5,24,13,0,56.0,410.0,2.3,19.3,463.0,453.17,344.71
2018,5,24,13,15,60.0,409.0,2.4,18.9,464.5,459.95,350.71
2018,5,24,13,30,64.0,408.0,2.5,18.5,466.0,466.63,356.82
2018,5,24,13,45,56.5,388.0,2.6,18.05,438.0,442.19,339.77
2018,5,24,14,0,49.0,368.0,2.7,17.6,410.0,417.09,322.15
2018,5,24,14,15,36.5,331.5,2.75,17.15,362.5,369.09,286.78
2018,5,24,14,30,24.0,295.0,2.8,16.7,315.0,320.45,250.35
2018,5,24,14,45,23.0,274.0,2.8,16.3,292.5,287.24,225.66
2018,5,24,15,0,22.0,253.0,2.8,15.9,270.0,265.85,209.83
2018,5,24,15,15,43.0,247.0,2.8,15.9,277.5,292.39,232.13
2018,5,24,15,30,64.0,241.0,2.8,15.9,285.0,306.79,244.8
2018,5,24,15,45,35.5,209.5,2.75,15.35,233.5,246.86,197.35
2018,5,24,16,0,7.0,178.0,2.7,14.8,182.0,178.33,142.08
2018,5,24,16,15,25.0,161.0,2.6,14.6,174.0,185.98,149.79
2018,5,24,16,30,43.0,144.0,2.5,14.4,166.0,182.97,148.62
2018,5,24,16,45,31.0,139.0,2.45,14.25,154.0,168.24,136.55
2018,5,24,17,0,19.0,134.0,2.4,14.1,142.0,146.16,118.29
2018,5,24,17,15,80.5,125.0,2.35,13.9,152.5,202.2,167.13
2018,5,24,17,30,142.0,116.0,2.3,13.7,163.0,234.06,195.04
2018,5,24,17,45,207.5,96.5,2.2,13.5,151.5,260.64,217.7
2018,5,24,18,0,273.0,77.0,2.1,13.3,140.0,281.29,233.91
2018,5,24,18,15,223.0,61.5,2.05,13.1,104.5,223.57,183.3
2018,5,24,18,30,173.0,46.0,2.0,12.9,69.0,159.39,126.72
2018,5,24,18,45,104.5,30.5,1.95,12.75,43.0,102.17,70.15
2018,5,24,19,0,36.0,15.0,1.9,12.6,17.0,29.47,0.0
2018,5,24,19,15,18.0,7.5,1.85,12.5,8.5,13.93,0.0
2018,5,24,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,25,4,45,12.0,4.0,1.15,11.7,4.0,0.0,0.0
2018,5,25,5,0,24.0,8.0,1.2,11.8,8.0,7.63,0.0
2018,5,25,5,15,64.0,21.5,1.25,12.0,27.0,17.9,0.35
2018,5,25,5,30,104.0,35.0,1.3,12.2,46.0,28.67,18.6
2018,5,25,5,45,69.5,52.0,1.35,12.4,61.0,43.71,32.91
2018,5,25,6,0,35.0,69.0,1.4,12.6,76.0,59.42,47.4
2018,5,25,6,15,33.5,78.0,1.4,12.85,86.5,67.59,54.98
2018,5,25,6,30,32.0,87.0,1.4,13.1,97.0,75.54,62.1
2018,5,25,6,45,16.0,86.0,1.4,13.4,91.0,78.39,64.5
2018,5,25,7,0,0.0,85.0,1.4,13.7,85.0,78.25,64.15
2018,5,25,7,15,23.5,132.0,1.45,14.1,143.5,112.69,89.19
2018,5,25,7,30,47.0,179.0,1.5,14.5,202.0,151.91,119.63
2018,5,25,7,45,59.0,210.0,1.5,14.85,242.0,181.15,141.9
2018,5,25,8,0,71.0,241.0,1.5,15.2,282.0,212.08,165.54
2018,5,25,8,15,152.5,260.0,1.55,15.5,357.5,244.79,188.2
2018,5,25,8,30,234.0,279.0,1.6,15.8,433.0,285.76,218.31
2018,5,25,8,45,206.5,287.5,1.6,16.1,430.0,306.59,235.86
2018,5,25,9,0,179.0,296.0,1.6,16.4,427.0,316.51,244.49
2018,5,25,9,15,135.0,330.5,1.65,16.6,432.5,336.52,260.49
2018,5,25,9,30,91.0,365.0,1.7,16.8,438.0,359.23,277.63
2018,5,25,9,45,59.5,330.0,1.75,17.0,378.5,321.73,248.95
2018,5,25,10,0,28.0,295.0,1.8,17.2,319.0,279.36,216.27
2018,5,25,10,15,32.0,315.5,1.85,17.3,343.5,302.74,234.16
2018,5,25,10,30,36.0,336.0,1.9,17.4,368.0,326.78,252.17
2018,5,25,10,45,25.5,300.0,1.95,17.55,323.0,291.43,224.88
2018,5,25,11,0,15.0,264.0,2.0,17.7,278.0,255.43,197.07
2018,5,25,11,15,33.0,334.5,2.05,17.65,366.0,334.35,257.73
2018,5,25,11,30,51.0,405.0,2.1,17.6,454.0,416.96,319.5
2018,5,25,11,45,52.0,406.0,2.15,17.6,456.0,423.56,324.08
2018,5,25,12,0,53.0,407.0,2.2,17.6,458.0,430.1,329.05
2018,5,25,12,15,88.0,428.0,2.25,17.6,512.5,486.12,371.47
2018,5,25,12,30,123.0,449.0,2.3,17.6,567.0,549.85,418.68
2018,5,25,12,45,290.5,401.0,2.3,17.6,675.0,673.78,512.64
2018,5,25,13,0,458.0,353.0,2.3,17.6,783.0,803.62,607.36
2018,5,25,13,15,481.0,335.5,2.3,17.55,779.5,819.99,618.91
2018,5,25,13,30,504.0,318.0,2.3,17.5,776.0,834.49,630.26
2018,5,25,13,45,506.5,296.0,2.3,17.45,746.0,822.13,623.03
2018,5,25,14,0,509.0,274.0,2.3,17.4,716.0,807.2,614.32
2018,5,25,14,15,634.0,215.5,2.3,17.35,746.0,876.39,666.3
2018,5,25,14,30,759.0,157.0,2.3,17.3,776.0,931.05,704.04
2018,5,25,14,45,537.0,208.5,2.3,17.25,636.5,773.71,595.2
2018,5,25,15,0,315.0,260.0,2.3,17.2,497.0,593.4,462.67
2018,5,25,15,15,292.0,240.5,2.3,17.2,450.5,548.2,431.37
2018,5,25,15,30,269.0,221.0,2.3,17.2,404.0,502.34,398.11
2018,5,25,15,45,325.0,211.5,2.2,16.95,417.5,539.66,428.92
2018,5,25,16,0,381.0,202.0,2.1,16.7,431.0,588.65,467.28
2018,5,25,16,15,361.5,193.0,2.05,16.55,396.0,553.63,441.68
2018,5,25,16,30,342.0,184.0,2.0,16.4,361.0,504.11,405.65
2018,5,25,16,45,323.0,166.5,1.95,16.25,319.5,459.79,372.9
2018,5,25,17,0,304.0,149.0,1.9,16.1,278.0,415.67,339.55
2018,5,25,17,15,236.5,131.5,1.8,15.85,224.0,336.49,276.6
2018,5,25,17,30,169.0,114.0,1.7,15.6,170.0,261.68,215.66
2018,5,25,17,45,234.5,93.0,1.65,15.35,156.0,273.57,226.63
2018,5,25,18,0,300.0,72.0,1.6,15.1,142.0,291.36,240.35
2018,5,25,18,15,307.0,58.5,1.5,14.65,115.0,266.93,217.65
2018,5,25,18,30,314.0,45.0,1.4,14.2,88.0,241.65,192.23
2018,5,25,18,45,198.5,31.0,1.3,13.8,54.5,157.65,111.5
2018,5,25,19,0,83.0,17.0,1.2,13.4,21.0,68.26,0.0
2018,5,25,19,15,41.5,8.5,1.15,13.15,10.5,23.79,0.0
2018,5,25,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.0,1.45,12.05,2.0,0.0,0.0
2018,5,26,5,0,3.0,4.0,1.5,12.1,4.0,3.81,0.0
2018,5,26,5,15,27.5,13.0,1.6,12.25,16.0,11.85,0.0
2018,5,26,5,30,52.0,22.0,1.7,12.4,28.0,18.45,10.0
2018,5,26,5,45,37.5,30.5,1.8,12.5,36.0,27.1,18.31
2018,5,26,6,0,23.0,39.0,1.9,12.6,44.0,36.16,26.74
2018,5,26,6,15,13.5,53.5,1.85,12.75,56.5,48.69,38.17
2018,5,26,6,30,4.0,68.0,1.8,12.9,69.0,62.69,50.74
2018,5,26,6,45,2.0,64.5,1.8,13.0,65.0,60.0,48.27
2018,5,26,7,0,0.0,61.0,1.8,13.1,61.0,56.73,45.22
2018,5,26,7,15,0.0,82.5,1.8,13.35,82.5,76.65,59.7
2018,5,26,7,30,0.0,104.0,1.8,13.6,104.0,95.54,75.24
2018,5,26,7,45,0.0,106.5,1.75,13.8,106.5,98.18,77.09
2018,5,26,8,0,0.0,109.0,1.7,14.0,109.0,100.72,78.86
2018,5,26,8,15,0.0,114.0,1.65,14.2,114.0,105.39,82.39
2018,5,26,8,30,0.0,119.0,1.6,14.4,119.0,110.05,85.89
2018,5,26,8,45,0.5,122.5,1.6,14.65,123.0,113.53,88.4
2018,5,26,9,0,1.0,126.0,1.6,14.9,127.0,117.05,90.95
2018,5,26,9,15,6.0,167.5,1.6,15.1,172.5,156.57,122.5
2018,5,26,9,30,11.0,209.0,1.6,15.3,218.0,196.45,153.81
2018,5,26,9,45,29.0,273.0,1.55,15.5,297.5,258.07,201.64
2018,5,26,10,0,47.0,337.0,1.5,15.7,377.0,325.84,253.11
2018,5,26,10,15,71.0,380.0,1.55,16.1,442.5,381.92,294.87
2018,5,26,10,30,95.0,423.0,1.6,16.5,508.0,440.75,338.05
2018,5,26,10,45,166.5,437.5,1.6,16.85,591.0,508.15,387.85
2018,5,26,11,0,238.0,452.0,1.6,17.2,674.0,585.2,443.58
2018,5,26,11,15,349.5,409.5,1.65,17.5,740.0,646.76,489.33
2018,5,26,11,30,461.0,367.0,1.7,17.8,806.0,716.86,540.56
2018,5,26,11,45,631.5,277.0,1.75,18.05,882.0,797.68,600.4
2018,5,26,12,0,802.0,187.0,1.8,18.3,958.0,882.9,659.61
2018,5,26,12,15,837.5,166.5,1.9,18.45,969.5,919.27,683.64
2018,5,26,12,30,873.0,146.0,2.0,18.6,981.0,947.84,703.01
2018,5,26,12,45,839.5,162.0,2.05,18.75,958.0,958.36,710.03
2018,5,26,13,0,806.0,178.0,2.1,18.9,935.0,959.13,710.93
2018,5,26,13,15,843.5,155.5,2.2,18.9,935.0,986.5,730.52
2018,5,26,13,30,881.0,133.0,2.3,18.9,935.0,1003.1,742.83
2018,5,26,13,45,876.5,131.5,2.35,18.95,911.5,1004.94,745.0
2018,5,26,14,0,872.0,130.0,2.4,19.0,888.0,1003.74,745.45
2018,5,26,14,15,864.5,128.5,2.45,18.9,857.5,996.55,742.53
2018,5,26,14,30,857.0,127.0,2.5,18.8,827.0,986.42,737.81
2018,5,26,14,45,847.0,124.5,2.55,18.7,790.5,969.9,728.93
2018,5,26,15,0,837.0,122.0,2.6,18.6,754.0,959.27,724.1
2018,5,26,15,15,823.0,120.0,2.6,18.6,712.5,934.14,708.72
2018,5,26,15,30,809.0,118.0,2.6,18.6,671.0,906.64,691.83
2018,5,26,15,45,790.0,115.5,2.65,18.25,625.0,871.81,671.08
2018,5,26,16,0,771.0,113.0,2.7,17.9,579.0,835.22,648.82
2018,5,26,16,15,743.0,110.5,2.7,17.6,528.5,793.65,622.18
2018,5,26,16,30,715.0,108.0,2.7,17.3,478.0,747.33,591.63
2018,5,26,16,45,679.5,103.0,2.7,17.0,425.5,691.53,553.41
2018,5,26,17,0,644.0,98.0,2.7,16.7,373.0,636.11,514.52
2018,5,26,17,15,602.5,93.5,2.65,16.25,324.0,577.61,471.8
2018,5,26,17,30,561.0,89.0,2.6,15.8,275.0,520.5,427.87
2018,5,26,17,45,498.0,81.5,2.6,15.4,226.0,447.61,369.73
2018,5,26,18,0,435.0,74.0,2.6,15.0,177.0,376.54,310.99
2018,5,26,18,15,347.5,63.5,2.55,14.55,133.0,296.86,243.05
2018,5,26,18,30,260.0,53.0,2.5,14.1,89.0,225.12,179.84
2018,5,26,18,45,161.0,37.0,2.4,13.65,56.5,149.22,107.08
2018,5,26,19,0,62.0,21.0,2.3,13.2,24.0,60.64,0.0
2018,5,26,19,15,31.0,10.5,2.25,13.1,12.0,21.77,0.0
2018,5,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,0.9,11.6,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,0.9,11.8,11.0,9.53,0.0
2018,5,27,5,15,122.0,26.0,0.95,12.25,38.0,20.63,3.35
2018,5,27,5,30,212.0,42.0,1.0,12.7,65.0,32.81,22.21
2018,5,27,5,45,304.0,53.5,1.05,13.2,106.0,40.88,30.38
2018,5,27,6,0,396.0,65.0,1.1,13.7,147.0,48.64,37.7
2018,5,27,6,15,464.0,73.0,1.1,14.25,194.5,53.89,42.56
2018,5,27,6,30,532.0,81.0,1.1,14.8,242.0,57.5,45.76
2018,5,27,6,45,581.5,86.5,1.05,15.35,292.5,58.83,46.79
2018,5,27,7,0,631.0,92.0,1.0,15.9,343.0,60.1,47.68
2018,5,27,7,15,668.0,96.0,1.05,16.55,394.5,81.55,49.5
2018,5,27,7,30,705.0,100.0,1.1,17.2,446.0,123.05,69.57
2018,5,27,7,45,709.5,109.0,1.1,17.8,488.5,168.15,101.61
2018,5,27,8,0,714.0,118.0,1.1,18.4,531.0,214.07,138.67
2018,5,27,8,15,654.5,151.0,1.2,18.9,553.5,264.4,183.4
2018,5,27,8,30,595.0,184.0,1.3,19.4,576.0,309.43,223.47
2018,5,27,8,45,667.5,168.5,1.35,19.9,636.0,353.81,259.24
2018,5,27,9,0,740.0,153.0,1.4,20.4,696.0,405.39,300.65
2018,5,27,9,15,802.0,134.0,1.45,20.8,750.5,459.94,344.19
2018,5,27,9,30,864.0,115.0,1.5,21.2,805.0,519.32,390.56
2018,5,27,9,45,873.0,115.5,1.55,21.55,837.5,566.44,427.16
2018,5,27,10,0,882.0,116.0,1.6,21.9,870.0,613.16,462.52
2018,5,27,10,15,889.0,116.5,1.65,22.25,896.5,658.03,495.62
2018,5,27,10,30,896.0,117.0,1.7,22.6,923.0,701.93,527.23
2018,5,27,10,45,900.0,117.5,1.75,22.9,942.0,742.56,555.77
2018,5,27,11,0,904.0,118.0,1.8,23.2,961.0,781.64,581.28
2018,5,27,11,15,906.5,118.5,1.85,23.4,973.5,817.84,604.88
2018,5,27,11,30,909.0,119.0,1.9,23.6,986.0,852.09,627.06
2018,5,27,11,45,909.5,119.0,1.95,23.8,990.0,882.12,646.35
2018,5,27,12,0,910.0,119.0,2.0,24.0,994.0,909.83,664.11
2018,5,27,12,15,909.0,119.0,2.05,24.1,991.0,933.75,679.68
2018,5,27,12,30,908.0,119.0,2.1,24.2,988.0,955.04,693.6
2018,5,27,12,45,906.0,118.5,2.2,24.3,978.0,972.16,705.46
2018,5,27,13,0,904.0,118.0,2.3,24.4,968.0,986.39,715.57
2018,5,27,13,15,900.0,117.5,2.3,24.35,951.0,995.72,722.04
2018,5,27,13,30,896.0,117.0,2.3,24.3,934.0,1002.0,726.7
2018,5,27,13,45,891.0,115.5,2.35,24.3,909.5,1003.19,728.65
2018,5,27,14,0,886.0,114.0,2.4,24.3,885.0,1001.28,728.78
2018,5,27,14,15,878.5,112.5,2.4,24.25,854.5,993.84,725.11
2018,5,27,14,30,871.0,111.0,2.4,24.2,824.0,983.43,719.67
2018,5,27,14,45,861.5,109.0,2.4,24.1,787.5,967.61,710.98
2018,5,27,15,0,852.0,107.0,2.4,24.0,751.0,949.04,700.58
2018,5,27,15,15,839.5,104.5,2.4,24.0,709.5,924.43,685.97
2018,5,27,15,30,827.0,102.0,2.4,24.0,668.0,905.41,675.14
2018,5,27,15,45,811.5,99.0,2.35,23.65,623.0,872.78,655.55
2018,5,27,16,0,796.0,96.0,2.3,23.3,578.0,838.21,634.57
2018,5,27,16,15,776.0,92.5,2.3,23.0,530.0,797.44,609.31
2018,5,27,16,30,756.0,89.0,2.3,22.7,482.0,755.41,582.75
2018,5,27,16,45,728.5,85.5,2.25,22.35,432.0,706.35,550.39
2018,5,27,17,0,701.0,82.0,2.2,22.0,382.0,660.71,519.8
2018,5,27,17,15,663.5,77.0,2.1,21.4,331.5,602.63,479.29
2018,5,27,17,30,626.0,72.0,2.0,20.8,281.0,545.77,437.92
2018,5,27,17,45,572.5,66.0,1.9,20.2,232.0,478.73,386.15
2018,5,27,18,0,519.0,60.0,1.8,19.6,183.0,414.89,334.79
2018,5,27,18,15,438.5,51.5,1.6,18.75,138.5,336.31,269.72
2018,5,27,18,30,358.0,43.0,1.4,17.9,94.0,264.14,207.61
2018,5,27,18,45,243.0,32.0,1.25,17.05,60.5,180.09,129.25
2018,5,27,19,0,128.0,21.0,1.1,16.2,27.0,94.5,0.0
2018,5,27,19,15,64.0,10.5,1.05,15.85,13.5,34.38,0.0
2018,5,27,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,28,4,45,38.0,5.5,0.9,13.0,6.5,0.0,0.0
2018,5,28,5,0,76.0,11.0,0.9,13.2,13.0,10.48,0.0
2018,5,28,5,15,198.0,23.0,0.95,13.7,42.0,18.8,3.24
2018,5,28,5,30,320.0,35.0,1.0,14.2,71.0,27.95,18.03
2018,5,28,5,45,411.5,43.5,1.05,14.75,113.5,33.31,23.59
2018,5,28,6,0,503.0,52.0,1.1,15.3,156.0,38.44,28.47
2018,5,28,6,15,563.0,58.0,1.05,16.0,204.5,41.17,31.03
2018,5,28,6,30,623.0,64.0,1.0,16.7,253.0,43.8,33.32
2018,5,28,6,45,665.5,68.5,0.95,17.4,304.0,45.09,34.33
2018,5,28,7,0,708.0,73.0,0.9,18.1,355.0,51.15,39.45
2018,5,28,7,15,738.0,76.5,0.9,19.0,406.0,75.41,42.04
2018,5,28,7,30,768.0,80.0,0.9,19.9,457.0,119.13,63.04
2018,5,28,7,45,791.0,82.5,0.9,20.8,506.5,164.6,94.01
2018,5,28,8,0,814.0,85.0,0.9,21.7,556.0,212.69,131.72
2018,5,28,8,15,831.0,87.0,0.95,22.35,602.5,268.27,177.76
2018,5,28,8,30,848.0,89.0,1.0,23.0,649.0,318.35,220.08
2018,5,28,8,45,861.0,91.5,1.05,23.7,692.5,368.86,262.43
2018,5,28,9,0,874.0,94.0,1.1,24.4,736.0,420.16,304.41
2018,5,28,9,15,881.0,97.5,1.15,25.05,773.5,470.24,344.42
2018,5,28,9,30,888.0,101.0,1.2,25.7,811.0,520.13,382.99
2018,5,28,9,45,892.0,104.5,1.3,26.3,842.5,568.06,419.3
2018,5,28,10,0,896.0,108.0,1.4,26.9,874.0,615.14,453.93
2018,5,28,10,15,902.0,109.0,1.45,27.2,900.5,660.32,486.55
2018,5,28,10,30,908.0,110.0,1.5,27.5,927.0,704.44,517.63
2018,5,28,10,45,912.5,110.0,1.6,27.85,946.5,745.39,545.75
2018,5,28,11,0,917.0,110.0,1.7,28.2,966.0,784.77,571.18
2018,5,28,11,15,919.5,111.0,1.75,28.3,979.0,821.78,594.99
2018,5,28,11,30,922.0,112.0,1.8,28.4,992.0,856.81,617.4
2018,5,28,11,45,923.0,112.5,1.85,28.55,997.0,888.01,637.13
2018,5,28,12,0,924.0,113.0,1.9,28.7,1002.0,916.9,655.35
2018,5,28,12,15,923.0,112.5,1.95,28.7,999.0,940.6,670.68
2018,5,28,12,30,922.0,112.0,2.0,28.7,996.0,961.62,684.41
2018,5,28,12,45,919.5,112.5,2.05,28.75,986.0,979.41,696.05
2018,5,28,13,0,917.0,113.0,2.1,28.8,976.0,994.27,705.97
2018,5,28,13,15,913.0,112.5,2.15,28.7,958.5,1003.69,713.04
2018,5,28,13,30,909.0,112.0,2.2,28.6,941.0,1010.02,718.34
2018,5,28,13,45,904.5,110.5,2.25,28.55,917.0,1011.71,720.73
2018,5,28,14,0,900.0,109.0,2.3,28.5,893.0,1010.27,721.33
2018,5,28,14,15,892.5,108.0,2.3,28.4,862.5,1003.3,718.19
2018,5,28,14,30,885.0,107.0,2.3,28.3,832.0,993.32,713.3
2018,5,28,14,45,875.5,105.0,2.3,28.2,795.5,977.37,704.72
2018,5,28,15,0,866.0,103.0,2.3,28.1,759.0,958.61,694.46
2018,5,28,15,15,853.5,101.0,2.3,28.1,717.5,934.34,680.4
2018,5,28,15,30,841.0,99.0,2.3,28.1,676.0,907.65,664.78
2018,5,28,15,45,825.0,96.5,2.3,27.7,630.5,882.76,651.35
2018,5,28,16,0,809.0,94.0,2.3,27.3,585.0,848.05,631.2
2018,5,28,16,15,788.0,90.5,2.25,26.95,536.0,806.08,605.38
2018,5,28,16,30,767.0,87.0,2.2,26.6,487.0,762.89,578.34
2018,5,28,16,45,739.5,83.5,2.2,26.25,436.5,713.51,546.74
2018,5,28,17,0,712.0,80.0,2.2,25.9,386.0,663.86,514.15
2018,5,28,17,15,674.5,75.5,2.05,25.15,335.5,609.47,477.09
2018,5,28,17,30,637.0,71.0,1.9,24.4,285.0,552.83,436.79
2018,5,28,17,45,584.0,65.0,1.8,23.65,235.5,485.66,386.07
2018,5,28,18,0,531.0,59.0,1.7,22.9,186.0,421.65,335.65
2018,5,28,18,15,453.0,51.0,1.55,21.9,141.5,344.53,272.97
2018,5,28,18,30,375.0,43.0,1.4,20.9,97.0,273.55,212.8
2018,5,28,18,45,259.0,32.0,1.2,19.9,62.5,188.24,134.94
2018,5,28,19,0,143.0,21.0,1.0,18.9,28.0,101.49,0.0
2018,5,28,19,15,71.5,10.5,1.0,18.5,14.0,37.32,0.0
2018,5,28,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,29,4,45,32.5,6.0,1.3,13.8,6.5,0.0,0.0
2018,5,29,5,0,65.0,12.0,1.4,14.0,13.0,11.44,0.0
2018,5,29,5,15,178.5,25.0,1.45,14.5,42.0,19.78,4.31
2018,5,29,5,30,292.0,38.0,1.5,15.0,71.0,30.78,20.37
2018,5,29,5,45,382.5,46.5,1.6,15.45,112.5,35.96,25.82
2018,5,29,6,0,473.0,55.0,1.7,15.9,154.0,40.95,30.6
2018,5,29,6,15,534.5,61.5,1.65,16.55,202.0,43.95,33.39
2018,5,29,6,30,596.0,68.0,1.6,17.2,250.0,46.83,35.91
2018,5,29,6,45,639.0,73.0,1.55,17.8,300.5,48.34,37.11
2018,5,29,7,0,682.0,78.0,1.5,18.4,351.0,49.74,38.15
2018,5,29,7,15,713.0,82.5,1.5,19.0,402.0,80.19,46.09
2018,5,29,7,30,744.0,87.0,1.5,19.6,453.0,123.5,67.49
2018,5,29,7,45,767.5,90.0,1.5,20.2,502.0,168.18,98.29
2018,5,29,8,0,791.0,93.0,1.5,20.8,551.0,215.54,135.83
2018,5,29,8,15,808.5,96.0,1.5,21.4,598.0,264.0,176.65
2018,5,29,8,30,826.0,99.0,1.5,22.0,645.0,314.18,219.4
2018,5,29,8,45,839.5,101.0,1.5,22.6,687.5,369.87,265.93
2018,5,29,9,0,853.0,103.0,1.5,23.2,730.0,419.93,307.27
2018,5,29,9,15,866.0,103.0,1.55,23.7,768.5,468.79,346.94
2018,5,29,9,30,879.0,103.0,1.6,24.2,807.0,518.0,385.72
2018,5,29,9,45,890.0,103.0,1.65,24.65,840.5,566.3,422.78
2018,5,29,10,0,901.0,103.0,1.7,25.1,874.0,614.35,458.59
2018,5,29,10,15,906.5,104.0,1.75,25.45,900.0,659.37,491.45
2018,5,29,10,30,912.0,105.0,1.8,25.8,926.0,703.27,522.72
2018,5,29,10,45,915.5,106.0,1.85,26.15,945.5,744.47,550.79
2018,5,29,11,0,919.0,107.0,1.9,26.5,965.0,784.04,576.22
2018,5,29,11,15,921.0,108.0,1.95,26.7,977.5,820.68,599.82
2018,5,29,11,30,923.0,109.0,2.0,26.9,990.0,855.3,621.97
2018,5,29,11,45,923.0,109.5,2.05,27.1,994.5,885.64,641.22
2018,5,29,12,0,923.0,110.0,2.1,27.3,999.0,913.6,658.91
2018,5,29,12,15,920.5,111.5,2.2,27.3,996.0,937.77,675.2
2018,5,29,12,30,918.0,113.0,2.3,27.3,993.0,959.26,689.84
2018,5,29,12,45,912.5,114.5,2.35,27.3,982.0,975.14,700.51
2018,5,29,13,0,907.0,116.0,2.4,27.3,971.0,988.05,709.44
2018,5,29,13,15,903.5,115.5,2.45,27.1,954.0,997.89,717.11
2018,5,29,13,30,900.0,115.0,2.5,26.9,937.0,1004.68,722.99
2018,5,29,13,45,894.5,114.5,2.55,26.75,913.5,1006.44,725.68
2018,5,29,14,0,889.0,114.0,2.6,26.6,890.0,1005.12,726.57
2018,5,29,14,15,881.5,113.0,2.65,26.25,859.5,998.26,724.61
2018,5,29,14,30,874.0,112.0,2.7,25.9,829.0,988.43,720.87
2018,5,29,14,45,864.5,110.0,2.75,25.55,793.0,972.66,713.34
2018,5,29,15,0,855.0,108.0,2.8,25.2,757.0,954.12,704.05
2018,5,29,15,15,842.5,106.5,2.8,25.2,716.0,930.67,690.15
2018,5,29,15,30,830.0,105.0,2.8,25.2,675.0,912.93,680.12
2018,5,29,15,45,815.0,101.5,2.8,24.2,630.0,880.18,662.5
2018,5,29,16,0,800.0,98.0,2.8,23.2,585.0,845.45,643.31
2018,5,29,16,15,780.5,94.5,2.8,22.5,537.0,805.06,619.03
2018,5,29,16,30,761.0,91.0,2.8,21.8,489.0,763.37,593.35
2018,5,29,16,45,733.5,87.5,2.75,21.1,439.0,714.17,561.33
2018,5,29,17,0,706.0,84.0,2.7,20.4,389.0,668.51,531.12
2018,5,29,17,15,667.5,79.5,2.7,19.5,338.0,610.15,490.95
2018,5,29,17,30,629.0,75.0,2.7,18.6,287.0,553.02,449.69
2018,5,29,17,45,574.5,69.0,2.7,17.7,238.0,485.09,397.19
2018,5,29,18,0,520.0,63.0,2.7,16.8,189.0,420.36,344.9
2018,5,29,18,15,438.0,55.0,2.75,16.15,144.0,341.15,278.36
2018,5,29,18,30,356.0,47.0,2.8,15.5,99.0,268.14,214.61
2018,5,29,18,45,240.0,34.5,2.8,14.8,64.0,182.59,135.27
2018,5,29,19,0,124.0,22.0,2.8,14.1,29.0,95.44,0.0
2018,5,29,19,15,62.0,11.0,2.75,13.85,14.5,34.26,0.0
2018,5,29,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,30,4,45,8.5,5.5,3.05,11.55,5.5,0.0,0.0
2018,5,30,5,0,17.0,11.0,3.1,11.6,11.0,10.48,0.0
2018,5,30,5,15,87.5,28.0,3.15,11.75,37.0,22.96,6.67
2018,5,30,5,30,158.0,45.0,3.2,11.9,63.0,36.28,25.37
2018,5,30,5,45,225.5,56.0,3.25,12.05,95.5,42.65,32.09
2018,5,30,6,0,293.0,67.0,3.3,12.2,128.0,49.88,39.03
2018,5,30,6,15,294.0,85.0,3.3,12.4,160.5,61.94,50.07
2018,5,30,6,30,295.0,103.0,3.3,12.6,193.0,78.58,64.97
2018,5,30,6,45,283.5,126.5,3.3,12.85,226.0,94.16,78.66
2018,5,30,7,0,272.0,150.0,3.3,13.1,259.0,109.0,91.46
2018,5,30,7,15,276.5,171.5,3.3,13.3,295.0,134.04,101.66
2018,5,30,7,30,281.0,193.0,3.3,13.5,331.0,166.74,123.28
2018,5,30,7,45,282.5,216.5,3.3,13.75,368.0,201.32,149.57
2018,5,30,8,0,284.0,240.0,3.3,14.0,405.0,236.5,177.94
2018,5,30,8,15,324.5,252.0,3.3,14.25,455.5,273.2,206.84
2018,5,30,8,30,365.0,264.0,3.3,14.5,506.0,314.06,239.68
2018,5,30,8,45,351.5,287.5,3.3,14.75,533.0,349.31,269.46
2018,5,30,9,0,338.0,311.0,3.3,15.0,560.0,383.44,297.71
2018,5,30,9,15,343.0,325.5,3.3,15.25,589.5,417.58,325.2
2018,5,30,9,30,348.0,340.0,3.3,15.5,619.0,452.14,352.52
2018,5,30,9,45,478.0,301.0,3.3,15.75,701.0,505.55,394.65
2018,5,30,10,0,608.0,262.0,3.3,16.0,783.0,572.95,447.3
2018,5,30,10,15,694.5,228.0,3.3,16.35,840.5,628.76,490.4
2018,5,30,10,30,781.0,194.0,3.3,16.7,898.0,691.8,538.24
2018,5,30,10,45,673.0,254.5,3.3,17.05,870.5,701.43,543.05
2018,5,30,11,0,565.0,315.0,3.3,17.4,843.0,706.03,543.78
2018,5,30,11,15,629.0,285.5,3.3,17.55,880.5,753.15,579.25
2018,5,30,11,30,693.0,256.0,3.3,17.7,918.0,805.19,617.44
2018,5,30,11,45,790.0,200.5,3.3,17.9,959.0,860.22,656.83
2018,5,30,12,0,887.0,145.0,3.3,18.1,1000.0,914.45,693.29
2018,5,30,12,15,886.0,145.5,3.35,18.15,997.5,938.61,709.6
2018,5,30,12,30,885.0,146.0,3.4,18.2,995.0,960.27,724.48
2018,5,30,12,45,883.0,145.5,3.45,18.25,985.5,977.41,736.38
2018,5,30,13,0,881.0,145.0,3.5,18.3,976.0,991.76,746.52
2018,5,30,13,15,878.5,143.5,3.55,18.15,959.5,1001.75,754.42
2018,5,30,13,30,876.0,142.0,3.6,18.0,943.0,1008.76,760.48
2018,5,30,13,45,871.0,140.5,3.65,17.9,919.0,1010.3,762.85
2018,5,30,14,0,866.0,139.0,3.7,17.8,895.0,1008.81,763.34
2018,5,30,14,15,859.0,137.0,3.7,17.6,865.0,1001.82,760.19
2018,5,30,14,30,852.0,135.0,3.7,17.4,835.0,1000.82,761.3
2018,5,30,14,45,842.0,132.0,3.7,17.2,798.0,984.01,751.66
2018,5,30,15,0,832.0,129.0,3.7,17.0,761.0,964.43,740.28
2018,5,30,15,15,818.0,126.5,3.7,17.0,719.5,938.94,724.28
2018,5,30,15,30,804.0,124.0,3.7,17.0,678.0,911.09,706.64
2018,5,30,15,45,787.5,121.0,3.7,16.45,633.0,878.19,686.78
2018,5,30,16,0,771.0,118.0,3.7,15.9,588.0,843.4,665.34
2018,5,30,16,15,746.5,115.0,3.75,15.55,539.0,804.65,640.46
2018,5,30,16,30,722.0,112.0,3.8,15.2,490.0,760.6,611.2
2018,5,30,16,45,688.0,108.0,3.8,14.85,439.0,707.0,573.91
2018,5,30,17,0,654.0,104.0,3.8,14.5,388.0,653.61,535.93
2018,5,30,17,15,607.0,99.5,3.75,14.05,336.5,590.54,488.87
2018,5,30,17,30,560.0,95.0,3.7,13.6,285.0,529.18,440.88
2018,5,30,17,45,493.5,88.0,3.65,13.2,235.0,450.95,377.53
2018,5,30,18,0,427.0,81.0,3.6,12.8,185.0,382.47,319.9
2018,5,30,18,15,338.5,70.0,3.5,12.45,140.5,301.56,250.06
2018,5,30,18,30,250.0,59.0,3.4,12.1,96.0,228.51,185.25
2018,5,30,18,45,152.5,41.5,3.3,11.75,61.5,143.05,107.22
2018,5,30,19,0,55.0,24.0,3.2,11.4,27.0,58.35,0.0
2018,5,30,19,15,27.5,12.0,3.2,11.4,13.5,22.02,0.0
2018,5,30,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.0,2.6,11.7,2.0,0.0,0.0
2018,5,31,5,0,1.0,4.0,2.6,11.7,4.0,3.81,0.0
2018,5,31,5,15,0.5,10.5,2.6,11.85,10.5,9.73,0.0
2018,5,31,5,30,0.0,17.0,2.6,12.0,17.0,15.76,7.87
2018,5,31,5,45,0.0,27.0,2.65,12.1,27.0,25.05,16.57
2018,5,31,6,0,0.0,37.0,2.7,12.2,37.0,34.36,25.2
2018,5,31,6,15,2.0,47.0,2.7,12.45,47.5,43.67,33.72
2018,5,31,6,30,4.0,57.0,2.7,12.7,58.0,53.01,42.11
2018,5,31,6,45,6.0,74.5,2.75,12.95,76.5,68.91,56.21
2018,5,31,7,0,8.0,92.0,2.8,13.2,95.0,84.18,69.54
2018,5,31,7,15,12.5,130.0,2.85,13.5,135.5,116.4,92.73
2018,5,31,7,30,17.0,168.0,2.9,13.8,176.0,149.04,118.94
2018,5,31,7,45,24.5,191.5,2.9,14.15,205.0,171.48,136.32
2018,5,31,8,0,32.0,215.0,2.9,14.5,234.0,186.99,147.99
2018,5,31,8,15,65.0,251.0,2.9,14.8,293.0,226.19,177.9
2018,5,31,8,30,98.0,287.0,2.9,15.1,352.0,269.21,210.85
2018,5,31,8,45,186.5,299.5,2.9,15.45,433.0,310.12,241.13
2018,5,31,9,0,275.0,312.0,2.9,15.8,514.0,359.82,279.07
2018,5,31,9,15,268.0,337.5,2.95,16.0,543.0,394.09,306.3
2018,5,31,9,30,261.0,363.0,3.0,16.2,572.0,427.96,332.7
2018,5,31,9,45,258.5,382.0,3.0,16.4,596.0,458.65,356.16
2018,5,31,10,0,256.0,401.0,3.0,16.6,620.0,489.23,379.11
2018,5,31,10,15,233.0,417.5,3.05,16.75,621.5,510.08,394.35
2018,5,31,10,30,210.0,434.0,3.1,16.9,623.0,523.03,403.51
2018,5,31,10,45,251.5,428.0,3.15,17.0,659.5,556.94,429.51
2018,5,31,11,0,293.0,422.0,3.2,17.1,696.0,598.02,460.49
2018,5,31,11,15,481.0,339.5,3.25,17.1,796.5,687.63,530.49
2018,5,31,11,30,669.0,257.0,3.3,17.1,897.0,786.7,605.95
2018,5,31,11,45,609.5,289.0,3.35,17.15,874.5,790.97,607.2
2018,5,31,12,0,550.0,321.0,3.4,17.2,852.0,792.89,607.26
2018,5,31,12,15,654.0,265.5,3.4,17.2,895.0,853.07,652.93
2018,5,31,12,30,758.0,210.0,3.4,17.2,938.0,911.07,694.13
2018,5,31,12,45,819.5,178.0,3.4,17.15,958.0,956.82,725.45
2018,5,31,13,0,881.0,146.0,3.4,17.1,978.0,992.99,750.17
2018,5,31,13,15,879.0,144.0,3.35,17.1,961.5,1003.02,756.74
2018,5,31,13,30,877.0,142.0,3.3,17.1,945.0,1010.06,761.62
2018,5,31,13,45,873.0,140.0,3.25,17.05,921.5,1012.1,763.41
2018,5,31,14,0,869.0,138.0,3.2,17.0,898.0,1011.1,763.32
2018,5,31,14,15,863.0,135.5,3.15,16.95,868.0,1004.59,759.67
2018,5,31,14,30,857.0,133.0,3.1,16.9,838.0,995.1,754.18
2018,5,31,14,45,847.5,130.5,3.1,16.8,802.0,988.16,751.13
2018,5,31,15,0,838.0,128.0,3.1,16.7,766.0,969.58,740.22
2018,5,31,15,15,819.5,127.0,3.1,16.7,722.5,941.43,722.58
2018,5,31,15,30,801.0,126.0,3.1,16.7,679.0,911.07,703.42
2018,5,31,15,45,779.5,123.5,3.05,16.35,631.5,874.24,680.16
2018,5,31,16,0,758.0,121.0,3.0,16.0,584.0,840.33,658.79
2018,5,31,16,15,735.0,116.5,3.0,15.7,535.0,797.08,630.57
2018,5,31,16,30,712.0,112.0,3.0,15.4,486.0,752.82,601.19
2018,5,31,16,45,667.5,109.0,2.95,15.15,431.5,692.25,558.64
2018,5,31,17,0,623.0,106.0,2.9,14.9,377.0,632.6,515.86
2018,5,31,17,15,596.0,98.5,2.85,14.55,331.0,581.89,478.56
2018,5,31,17,30,569.0,91.0,2.8,14.2,285.0,531.59,439.81
2018,5,31,17,45,518.0,82.5,2.75,13.85,237.0,464.99,386.44
2018,5,31,18,0,467.0,74.0,2.7,13.5,189.0,401.24,333.48
2018,5,31,18,15,382.0,64.5,2.5,13.1,144.0,319.44,263.6
2018,5,31,18,30,297.0,55.0,2.3,12.7,99.0,248.05,200.54
2018,5,31,18,45,191.5,39.5,2.15,12.35,64.0,166.93,125.99
2018,5,31,19,0,86.0,24.0,2.0,12.0,29.0,77.0,3.18
2018,5,31,19,15,43.0,12.0,1.95,11.9,14.5,28.04,0.0
2018,5,31,19,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,4,45,24.0,6.5,1.45,11.5,7.0,0.0,0.0
2018,6,1,5,0,48.0,13.0,1.5,11.6,14.0,12.39,0.0
2018,6,1,5,15,150.0,28.0,1.5,11.8,43.0,22.19,7.25
2018,6,1,5,30,252.0,43.0,1.5,12.0,72.0,33.51,23.12
2018,6,1,5,45,344.5,53.5,1.5,12.2,114.0,40.78,30.49
2018,6,1,6,0,437.0,64.0,1.5,12.4,156.0,48.85,38.13
2018,6,1,6,15,501.5,71.0,1.45,12.85,204.0,51.85,40.99
2018,6,1,6,30,566.0,78.0,1.4,13.3,252.0,54.74,43.57
2018,6,1,6,45,613.0,83.5,1.35,13.7,303.0,56.24,44.79
2018,6,1,7,0,660.0,89.0,1.3,14.1,354.0,57.65,45.85
2018,6,1,7,15,694.5,92.5,1.25,14.7,405.0,83.75,49.2
2018,6,1,7,30,729.0,96.0,1.2,15.3,456.0,125.96,70.82
2018,6,1,7,45,755.5,99.0,1.15,15.9,506.5,175.82,106.53
2018,6,1,8,0,782.0,102.0,1.1,16.5,557.0,223.05,144.3
2018,6,1,8,15,802.0,104.5,1.1,17.35,604.5,271.17,184.96
2018,6,1,8,30,822.0,107.0,1.1,18.2,652.0,321.29,227.63
2018,6,1,8,45,837.5,109.0,1.15,19.0,695.5,371.27,270.02
2018,6,1,9,0,853.0,111.0,1.2,19.8,739.0,427.94,316.37
2018,6,1,9,15,868.0,110.5,1.25,20.4,778.5,477.27,356.35
2018,6,1,9,30,883.0,110.0,1.3,21.0,818.0,527.14,395.59
2018,6,1,9,45,897.0,108.0,1.35,21.55,852.5,575.55,432.71
2018,6,1,10,0,911.0,106.0,1.4,22.1,887.0,623.95,468.74
2018,6,1,10,15,917.0,106.5,1.4,22.55,913.5,669.24,501.31
2018,6,1,10,30,923.0,107.0,1.4,23.0,940.0,713.44,532.18
2018,6,1,10,45,927.0,108.0,1.45,23.4,960.0,755.38,560.59
2018,6,1,11,0,931.0,109.0,1.5,23.8,980.0,795.73,586.38
2018,6,1,11,15,933.5,109.5,1.6,24.1,992.5,832.71,610.45
2018,6,1,11,30,936.0,110.0,1.7,24.4,1005.0,867.69,633.11
2018,6,1,11,45,937.0,110.5,1.75,24.7,1010.5,899.26,652.91
2018,6,1,12,0,938.0,111.0,1.8,25.0,1016.0,928.49,671.15
2018,6,1,12,15,936.0,111.5,1.85,25.15,1013.0,952.55,686.46
2018,6,1,12,30,934.0,112.0,1.9,25.3,1010.0,973.9,700.12
2018,6,1,12,45,930.0,113.0,1.95,25.45,999.5,991.01,711.17
2018,6,1,13,0,926.0,114.0,2.0,25.6,989.0,1005.16,720.47
2018,6,1,13,15,922.5,113.0,2.05,25.6,971.5,1014.76,727.44
2018,6,1,13,30,919.0,112.0,2.1,25.6,954.0,1021.23,732.61
2018,6,1,13,45,914.0,111.0,2.2,25.6,930.0,1023.09,735.61
2018,6,1,14,0,909.0,110.0,2.3,25.6,906.0,1021.81,736.75
2018,6,1,14,15,902.0,108.5,2.35,25.5,875.0,1014.92,734.16
2018,6,1,14,30,895.0,107.0,2.4,25.4,844.0,1004.97,729.77
2018,6,1,14,45,885.5,105.0,2.45,25.3,807.5,989.05,721.63
2018,6,1,15,0,876.0,103.0,2.5,25.2,771.0,970.3,711.72
2018,6,1,15,15,864.0,101.0,2.5,25.2,729.5,946.48,697.77
2018,6,1,15,30,852.0,99.0,2.5,25.2,688.0,920.21,682.22
2018,6,1,15,45,836.0,97.0,2.6,24.75,642.5,895.81,669.89
2018,6,1,16,0,820.0,95.0,2.7,24.3,597.0,861.57,650.61
2018,6,1,16,15,800.0,91.5,2.7,23.85,548.0,820.29,625.45
2018,6,1,16,30,780.0,88.0,2.7,23.4,499.0,777.7,598.95
2018,6,1,16,45,753.5,84.5,2.7,22.95,448.5,728.79,567.33
2018,6,1,17,0,727.0,81.0,2.7,22.5,398.0,679.5,534.64
2018,6,1,17,15,691.5,76.0,2.65,21.8,347.0,625.37,497.63
2018,6,1,17,30,656.0,71.0,2.6,21.1,296.0,568.82,457.41
2018,6,1,17,45,604.5,65.5,2.55,20.4,246.5,502.4,406.53
2018,6,1,18,0,553.0,60.0,2.5,19.7,197.0,438.95,355.81
2018,6,1,18,15,476.0,52.5,2.3,18.85,151.0,361.75,291.84
2018,6,1,18,30,399.0,45.0,2.1,18.0,105.0,290.46,230.44
2018,6,1,18,45,283.0,34.0,1.9,17.15,69.0,203.29,152.03
2018,6,1,19,0,167.0,23.0,1.7,16.3,33.0,117.25,17.67
2018,6,1,19,15,83.5,11.5,1.6,15.85,16.5,43.31,0.0
2018,6,1,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
