Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,12,4,45,52.0,7.0,0.75,13.45,8.5,0.0,0.0
2018,6,12,5,0,104.0,14.0,0.8,13.7,17.0,13.34,0.0
2018,6,12,5,15,234.0,25.5,0.85,14.2,49.0,20.76,8.1
2018,6,12,5,30,364.0,37.0,0.9,14.7,81.0,29.37,19.5
2018,6,12,5,45,452.5,44.5,1.0,15.2,124.5,33.81,24.08
2018,6,12,6,0,541.0,52.0,1.1,15.7,168.0,38.1,28.17
2018,6,12,6,15,598.0,57.0,1.05,16.45,216.5,40.08,30.02
2018,6,12,6,30,655.0,62.0,1.0,17.2,265.0,42.01,31.68
2018,6,12,6,45,695.5,65.5,1.0,17.9,316.0,46.99,35.92
2018,6,12,7,0,736.0,69.0,1.0,18.6,367.0,47.8,36.42
2018,6,12,7,15,764.0,72.5,1.05,19.55,418.0,79.8,41.84
2018,6,12,7,30,792.0,76.0,1.1,20.5,469.0,124.29,65.03
2018,6,12,7,45,813.5,78.5,1.1,21.4,518.5,170.34,97.39
2018,6,12,8,0,835.0,81.0,1.1,22.3,568.0,225.9,141.43
2018,6,12,8,15,851.0,83.5,1.2,23.05,615.0,275.16,182.73
2018,6,12,8,30,867.0,86.0,1.3,23.8,662.0,325.89,225.69
2018,6,12,8,45,879.5,87.5,1.4,24.5,705.0,375.91,267.86
2018,6,12,9,0,892.0,89.0,1.5,25.2,748.0,426.67,309.69
2018,6,12,9,15,902.0,90.5,1.6,25.7,786.5,476.87,350.27
2018,6,12,9,30,912.0,92.0,1.7,26.2,825.0,527.17,389.76
2018,6,12,9,45,919.5,93.0,1.75,26.75,858.0,575.59,426.48
2018,6,12,10,0,927.0,94.0,1.8,27.3,891.0,623.47,461.69
2018,6,12,10,15,932.0,95.0,1.85,27.65,917.5,669.02,494.64
2018,6,12,10,30,937.0,96.0,1.9,28.0,944.0,713.41,525.96
2018,6,12,10,45,941.0,96.5,2.0,28.3,964.0,755.31,554.29
2018,6,12,11,0,945.0,97.0,2.1,28.6,984.0,795.61,580.44
2018,6,12,11,15,947.0,98.0,2.15,28.75,997.0,833.02,604.47
2018,6,12,11,30,949.0,99.0,2.2,28.9,1010.0,868.4,627.03
2018,6,12,11,45,949.5,99.5,2.25,29.05,1015.5,899.88,646.97
2018,6,12,12,0,950.0,100.0,2.3,29.2,1021.0,928.99,665.35
2018,6,12,12,15,948.0,101.5,2.35,29.2,1019.0,954.3,681.71
2018,6,12,12,30,946.0,103.0,2.4,29.2,1017.0,976.92,696.42
2018,6,12,12,45,942.0,104.0,2.45,29.2,1007.0,994.37,707.95
2018,6,12,13,0,938.0,105.0,2.5,29.2,997.0,1008.84,717.73
2018,6,12,13,15,935.0,104.5,2.55,29.05,980.5,1019.73,725.82
2018,6,12,13,30,932.0,104.0,2.6,28.9,964.0,1027.52,732.11
2018,6,12,13,45,927.0,103.0,2.6,28.75,940.5,1029.69,734.53
2018,6,12,14,0,922.0,102.0,2.6,28.6,917.0,1028.69,735.12
2018,6,12,14,15,915.5,101.5,2.65,28.35,887.5,1023.62,734.08
2018,6,12,14,30,909.0,101.0,2.7,28.1,858.0,1015.5,731.23
2018,6,12,14,45,901.0,99.5,2.7,27.85,823.0,1001.82,724.47
2018,6,12,15,0,893.0,98.0,2.7,27.6,788.0,985.27,715.97
2018,6,12,15,15,882.0,96.0,2.7,27.6,747.0,962.5,702.8
2018,6,12,15,30,871.0,94.0,2.7,27.6,706.0,937.19,688.01
2018,6,12,15,45,857.0,91.5,2.65,26.9,661.0,906.15,670.85
2018,6,12,16,0,843.0,89.0,2.6,26.2,616.0,873.05,652.15
2018,6,12,16,15,826.5,86.0,2.55,25.7,568.5,842.71,634.61
2018,6,12,16,30,810.0,83.0,2.5,25.2,521.0,803.25,610.51
2018,6,12,16,45,786.0,79.5,2.5,24.7,470.5,755.71,580.65
2018,6,12,17,0,762.0,76.0,2.5,24.2,420.0,707.56,549.65
2018,6,12,17,15,730.0,72.0,2.4,23.35,369.0,652.47,512.85
2018,6,12,17,30,698.0,68.0,2.3,22.5,318.0,597.9,475.23
2018,6,12,17,45,652.0,63.0,2.25,21.7,268.0,537.33,430.86
2018,6,12,18,0,606.0,58.0,2.2,20.9,218.0,475.84,383.04
2018,6,12,18,15,537.5,52.0,2.15,20.0,171.5,402.68,323.9
2018,6,12,18,30,469.0,46.0,2.1,19.1,125.0,334.56,266.29
2018,6,12,18,45,361.0,37.0,2.0,18.2,86.0,248.92,191.91
2018,6,12,19,0,253.0,28.0,1.9,17.3,47.0,168.23,98.33
2018,6,12,19,15,139.5,16.0,1.9,16.8,25.5,71.09,0.0
2018,6,12,19,30,26.0,4.0,1.9,16.3,4.0,0.0,0.0
2018,6,12,19,45,13.0,2.0,1.9,15.75,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,13,4,45,54.0,7.5,1.85,12.45,9.0,0.0,0.0
2018,6,13,5,0,108.0,15.0,1.9,12.7,18.0,14.3,0.0
2018,6,13,5,15,239.0,26.5,1.9,13.2,50.5,21.75,8.79
2018,6,13,5,30,370.0,38.0,1.9,13.7,83.0,30.34,20.39
2018,6,13,5,45,458.5,45.0,1.9,14.2,126.5,34.27,24.57
2018,6,13,6,0,547.0,52.0,1.9,14.7,170.0,38.11,28.29
2018,6,13,6,15,605.5,57.5,1.9,15.2,219.5,40.51,30.54
2018,6,13,6,30,664.0,63.0,1.9,15.7,269.0,42.81,32.57
2018,6,13,6,45,705.0,66.5,1.85,16.2,320.5,47.85,36.92
2018,6,13,7,0,746.0,70.0,1.8,16.7,372.0,48.63,37.43
2018,6,13,7,15,775.0,73.0,1.8,17.3,423.5,80.56,42.65
2018,6,13,7,30,804.0,76.0,1.8,17.9,475.0,125.27,66.15
2018,6,13,7,45,826.0,79.0,1.8,18.5,525.5,172.36,99.82
2018,6,13,8,0,848.0,82.0,1.8,19.1,576.0,229.0,145.6
2018,6,13,8,15,864.0,84.0,1.85,19.65,623.5,278.51,188.01
2018,6,13,8,30,880.0,86.0,1.9,20.2,671.0,329.49,232.17
2018,6,13,8,45,893.0,87.5,1.9,20.75,714.5,380.31,275.84
2018,6,13,9,0,906.0,89.0,1.9,21.3,758.0,431.93,319.15
2018,6,13,9,15,912.5,92.0,1.95,21.75,796.0,482.49,360.79
2018,6,13,9,30,919.0,95.0,2.0,22.2,834.0,532.83,401.0
2018,6,13,9,45,922.5,98.5,2.05,22.65,866.0,581.56,438.81
2018,6,13,10,0,926.0,102.0,2.1,23.1,898.0,629.4,474.84
2018,6,13,10,15,931.5,103.0,2.15,23.5,925.0,675.3,508.61
2018,6,13,10,30,937.0,104.0,2.2,23.9,952.0,720.07,540.74
2018,6,13,10,45,941.0,105.0,2.2,24.25,972.5,762.49,569.43
2018,6,13,11,0,945.0,106.0,2.2,24.6,993.0,803.31,595.55
2018,6,13,11,15,947.0,106.5,2.3,24.8,1005.5,840.38,619.99
2018,6,13,11,30,949.0,107.0,2.4,25.0,1018.0,875.41,642.99
2018,6,13,11,45,949.5,107.0,2.45,25.25,1023.0,906.55,662.8
2018,6,13,12,0,950.0,107.0,2.5,25.5,1028.0,935.32,681.02
2018,6,13,12,15,947.0,108.5,2.55,25.65,1025.5,959.85,696.74
2018,6,13,12,30,944.0,110.0,2.6,25.8,1023.0,981.65,710.75
2018,6,13,12,45,939.5,111.0,2.65,25.9,1012.5,998.73,721.94
2018,6,13,13,0,935.0,112.0,2.7,26.0,1002.0,1012.83,731.34
2018,6,13,13,15,931.5,112.0,2.75,25.95,985.5,1023.86,739.33
2018,6,13,13,30,928.0,112.0,2.8,25.9,969.0,1031.8,745.49
2018,6,13,13,45,922.5,111.5,2.85,25.85,945.5,1034.14,748.22
2018,6,13,14,0,917.0,111.0,2.9,25.8,922.0,1033.34,749.12
2018,6,13,14,15,910.5,109.0,2.95,25.55,891.5,1026.85,747.08
2018,6,13,14,30,904.0,107.0,3.0,25.3,861.0,1017.27,743.19
2018,6,13,14,45,894.5,105.5,3.0,25.0,825.0,1002.29,735.59
2018,6,13,15,0,885.0,104.0,3.0,24.7,789.0,984.47,726.23
2018,6,13,15,15,873.5,102.0,3.0,24.7,748.0,961.47,712.65
2018,6,13,15,30,862.0,100.0,3.0,24.7,707.0,935.95,697.43
2018,6,13,15,45,846.0,98.0,3.05,23.9,661.5,903.95,680.26
2018,6,13,16,0,830.0,96.0,3.1,23.1,616.0,877.76,666.86
2018,6,13,16,15,810.0,93.5,3.05,22.55,567.5,837.8,642.31
2018,6,13,16,30,790.0,91.0,3.0,22.0,519.0,796.48,616.5
2018,6,13,16,45,764.5,87.5,3.0,21.4,468.5,748.34,585.66
2018,6,13,17,0,739.0,84.0,3.0,20.8,418.0,699.69,553.68
2018,6,13,17,15,706.0,79.5,2.95,20.1,367.5,647.76,518.28
2018,6,13,17,30,673.0,75.0,2.9,19.4,317.0,593.08,479.62
2018,6,13,17,45,625.5,69.0,2.85,18.65,266.5,527.79,430.16
2018,6,13,18,0,578.0,63.0,2.8,17.9,216.0,465.05,380.36
2018,6,13,18,15,509.0,55.5,2.7,17.2,169.5,390.75,318.93
2018,6,13,18,30,440.0,48.0,2.6,16.5,123.0,321.59,259.41
2018,6,13,18,45,336.0,38.5,2.55,15.8,85.0,238.43,186.18
2018,6,13,19,0,232.0,29.0,2.5,15.1,47.0,162.17,97.99
2018,6,13,19,15,128.0,16.5,2.45,14.75,25.5,67.09,0.0
2018,6,13,19,30,24.0,4.0,2.4,14.4,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,14,4,45,38.5,7.5,2.55,12.2,8.5,0.0,0.0
2018,6,14,5,0,77.0,15.0,2.6,12.3,17.0,14.3,0.0
2018,6,14,5,15,195.5,28.5,2.65,12.55,48.5,22.52,9.29
2018,6,14,5,30,314.0,42.0,2.7,12.8,80.0,32.64,22.43
2018,6,14,5,45,406.0,50.5,2.75,13.0,123.0,39.27,29.09
2018,6,14,6,0,498.0,59.0,2.8,13.2,166.0,44.15,33.83
2018,6,14,6,15,558.0,65.5,2.75,13.5,215.0,47.03,36.57
2018,6,14,6,30,618.0,72.0,2.7,13.8,264.0,49.79,39.05
2018,6,14,6,45,660.0,77.0,2.65,14.1,315.0,51.18,40.2
2018,6,14,7,0,702.0,82.0,2.6,14.4,366.0,52.47,41.19
2018,6,14,7,15,734.5,85.5,2.55,14.9,417.5,88.65,50.96
2018,6,14,7,30,767.0,89.0,2.5,15.4,469.0,131.98,73.93
2018,6,14,7,45,792.0,91.5,2.45,15.85,519.5,177.2,106.42
2018,6,14,8,0,817.0,94.0,2.4,16.3,570.0,225.27,145.68
2018,6,14,8,15,835.0,95.5,2.35,16.85,617.0,273.52,187.46
2018,6,14,8,30,853.0,97.0,2.3,17.4,664.0,330.03,236.24
2018,6,14,8,45,867.0,99.5,2.25,17.9,708.0,380.74,280.18
2018,6,14,9,0,881.0,102.0,2.2,18.4,752.0,432.37,323.91
2018,6,14,9,15,893.0,102.5,2.2,18.85,791.0,482.19,365.31
2018,6,14,9,30,905.0,103.0,2.2,19.3,830.0,532.3,405.7
2018,6,14,9,45,915.5,102.5,2.2,19.75,864.0,580.84,443.73
2018,6,14,10,0,926.0,102.0,2.2,20.2,898.0,629.09,480.4
2018,6,14,10,15,929.5,104.5,2.2,20.55,924.5,675.01,514.43
2018,6,14,10,30,933.0,107.0,2.2,20.9,951.0,719.67,546.64
2018,6,14,10,45,934.5,109.0,2.25,21.25,970.5,761.06,575.42
2018,6,14,11,0,936.0,111.0,2.3,21.6,990.0,800.7,601.46
2018,6,14,11,15,936.5,113.0,2.35,21.8,1002.5,837.66,625.81
2018,6,14,11,30,937.0,115.0,2.4,22.0,1015.0,872.55,648.62
2018,6,14,11,45,935.5,117.0,2.5,22.15,1020.0,903.55,669.28
2018,6,14,12,0,934.0,119.0,2.6,22.3,1025.0,932.16,688.36
2018,6,14,12,15,932.0,120.0,2.65,22.3,1022.5,956.91,704.87
2018,6,14,12,30,930.0,121.0,2.7,22.3,1020.0,979.02,719.73
2018,6,14,12,45,925.5,121.0,2.75,22.3,1009.0,995.07,730.7
2018,6,14,13,0,921.0,121.0,2.8,22.3,998.0,1008.15,739.88
2018,6,14,13,15,915.5,122.0,2.85,22.1,981.0,1018.23,747.82
2018,6,14,13,30,910.0,123.0,2.9,21.9,964.0,1025.26,753.92
2018,6,14,13,45,902.5,123.0,2.95,21.75,939.5,1026.24,756.08
2018,6,14,14,0,895.0,123.0,3.0,21.6,915.0,1024.13,756.4
2018,6,14,14,15,888.5,121.5,3.0,21.4,885.5,1018.41,754.19
2018,6,14,14,30,882.0,120.0,3.0,21.2,856.0,1009.69,750.16
2018,6,14,14,45,873.0,117.5,2.95,20.95,820.0,994.49,741.66
2018,6,14,15,0,864.0,115.0,2.9,20.7,784.0,976.49,731.42
2018,6,14,15,15,852.0,112.5,2.9,20.7,743.0,952.91,717.22
2018,6,14,15,30,840.0,110.0,2.9,20.7,702.0,935.17,707.03
2018,6,14,15,45,827.0,106.5,2.85,20.15,657.5,904.66,689.16
2018,6,14,16,0,814.0,103.0,2.8,19.6,613.0,872.03,669.75
2018,6,14,16,15,798.5,98.0,2.75,19.3,565.5,833.5,645.36
2018,6,14,16,30,783.0,93.0,2.7,19.0,518.0,793.37,619.55
2018,6,14,16,45,760.5,88.0,2.65,18.7,468.0,746.14,588.16
2018,6,14,17,0,738.0,83.0,2.6,18.4,418.0,698.21,555.66
2018,6,14,17,15,705.5,78.0,2.55,18.0,367.0,645.95,519.29
2018,6,14,17,30,673.0,73.0,2.5,17.6,316.0,591.02,479.8
2018,6,14,17,45,628.0,67.5,2.45,17.2,266.5,528.05,431.6
2018,6,14,18,0,583.0,62.0,2.4,16.8,217.0,467.44,382.95
2018,6,14,18,15,513.5,55.0,2.3,16.3,170.5,393.23,321.38
2018,6,14,18,30,444.0,48.0,2.2,15.8,124.0,324.18,261.8
2018,6,14,18,45,339.0,38.5,2.1,15.25,85.5,240.28,187.98
2018,6,14,19,0,234.0,29.0,2.0,14.7,47.0,162.05,99.99
2018,6,14,19,15,129.0,16.5,1.95,14.4,25.5,67.62,0.0
2018,6,14,19,30,24.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,6,14,19,45,12.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,7.0,2.05,12.6,8.0,0.0,0.0
2018,6,15,5,0,71.0,14.0,2.1,12.7,16.0,13.34,0.0
2018,6,15,5,15,187.0,28.0,2.2,12.95,47.5,22.1,8.95
2018,6,15,5,30,303.0,42.0,2.3,13.2,79.0,32.64,22.39
2018,6,15,5,45,395.5,50.5,2.35,13.45,121.5,39.27,29.03
2018,6,15,6,0,488.0,59.0,2.4,13.7,164.0,44.14,33.76
2018,6,15,6,15,547.5,65.5,2.4,14.0,212.0,47.02,36.49
2018,6,15,6,30,607.0,72.0,2.4,14.3,260.0,49.77,38.96
2018,6,15,6,45,648.5,77.0,2.4,14.55,310.5,51.16,40.1
2018,6,15,7,0,690.0,82.0,2.4,14.8,361.0,52.44,41.1
2018,6,15,7,15,721.0,85.5,2.4,15.3,411.5,87.9,50.68
2018,6,15,7,30,752.0,89.0,2.4,15.8,462.0,130.39,73.14
2018,6,15,7,45,776.0,92.0,2.4,16.25,511.5,175.09,105.24
2018,6,15,8,0,800.0,95.0,2.4,16.7,561.0,222.54,143.94
2018,6,15,8,15,818.0,97.0,2.45,17.05,607.5,270.31,185.4
2018,6,15,8,30,836.0,99.0,2.5,17.4,654.0,319.87,228.99
2018,6,15,8,45,849.5,101.0,2.5,17.8,697.0,375.61,277.07
2018,6,15,9,0,863.0,103.0,2.5,18.2,740.0,425.77,319.99
2018,6,15,9,15,869.5,106.5,2.55,18.5,777.0,474.73,361.26
2018,6,15,9,30,876.0,110.0,2.6,18.8,814.0,523.52,401.25
2018,6,15,9,45,880.5,114.0,2.6,19.05,846.0,571.28,439.26
2018,6,15,10,0,885.0,118.0,2.6,19.3,878.0,618.31,475.65
2018,6,15,10,15,890.5,119.0,2.65,19.45,904.5,662.54,509.5
2018,6,15,10,30,896.0,120.0,2.7,19.6,931.0,705.74,541.85
2018,6,15,10,45,900.0,121.5,2.7,19.75,951.0,747.09,571.78
2018,6,15,11,0,904.0,123.0,2.7,19.9,971.0,786.96,598.62
2018,6,15,11,15,906.5,123.5,2.75,19.95,984.0,823.15,623.23
2018,6,15,11,30,909.0,124.0,2.8,20.0,997.0,857.44,646.44
2018,6,15,11,45,909.0,124.5,2.85,20.0,1002.0,887.62,666.89
2018,6,15,12,0,909.0,125.0,2.9,20.0,1007.0,915.54,685.82
2018,6,15,12,15,906.5,126.5,2.95,19.95,1004.5,939.77,702.41
2018,6,15,12,30,904.0,128.0,3.0,19.9,1002.0,961.44,717.37
2018,6,15,12,45,899.5,129.0,3.0,19.85,992.0,978.08,728.64
2018,6,15,13,0,895.0,130.0,3.0,19.8,982.0,991.87,738.15
2018,6,15,13,15,892.0,128.5,3.05,19.65,965.5,1001.75,745.88
2018,6,15,13,30,889.0,127.0,3.1,19.5,949.0,1008.63,751.78
2018,6,15,13,45,885.0,125.0,3.15,19.4,926.0,1010.98,754.68
2018,6,15,14,0,881.0,123.0,3.2,19.3,903.0,1010.28,755.71
2018,6,15,14,15,875.0,121.0,3.25,19.05,874.0,1004.57,753.97
2018,6,15,14,30,869.0,119.0,3.3,18.8,845.0,995.88,750.38
2018,6,15,14,45,861.0,116.0,3.3,18.55,809.5,981.23,742.48
2018,6,15,15,0,853.0,113.0,3.3,18.3,774.0,963.78,732.77
2018,6,15,15,15,840.5,111.0,3.3,18.3,733.5,940.44,718.39
2018,6,15,15,30,828.0,109.0,3.3,18.3,693.0,922.96,708.13
2018,6,15,15,45,815.5,105.0,3.35,17.65,649.0,892.58,690.86
2018,6,15,16,0,803.0,101.0,3.4,17.0,605.0,860.09,671.93
2018,6,15,16,15,788.5,95.5,3.35,16.65,558.0,822.14,647.47
2018,6,15,16,30,774.0,90.0,3.3,16.3,511.0,782.55,621.53
2018,6,15,16,45,753.0,85.0,3.25,15.95,462.0,736.84,590.62
2018,6,15,17,0,732.0,80.0,3.2,15.6,413.0,690.37,558.54
2018,6,15,17,15,699.5,76.0,3.15,15.25,363.0,635.97,519.6
2018,6,15,17,30,667.0,72.0,3.1,14.9,313.0,585.93,482.95
2018,6,15,17,45,622.0,66.5,3.05,14.55,264.0,523.2,433.94
2018,6,15,18,0,577.0,61.0,3.0,14.2,215.0,462.85,384.57
2018,6,15,18,15,503.5,55.0,2.9,13.85,169.0,387.78,321.09
2018,6,15,18,30,430.0,49.0,2.8,13.5,123.0,318.1,260.0
2018,6,15,18,45,319.0,40.0,2.75,13.15,85.0,232.14,183.65
2018,6,15,19,0,208.0,31.0,2.7,12.8,47.0,155.47,98.38
2018,6,15,19,15,113.0,17.5,2.65,12.7,25.5,62.24,0.0
2018,6,15,19,30,18.0,4.0,2.6,12.6,4.0,0.0,0.0
2018,6,15,19,45,9.0,2.0,2.6,12.5,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,16,4,45,28.0,7.0,1.8,12.55,8.0,0.0,0.0
2018,6,16,5,0,56.0,14.0,1.8,12.6,16.0,13.34,0.0
2018,6,16,5,15,162.5,29.5,1.8,12.85,46.5,23.34,9.69
2018,6,16,5,30,269.0,45.0,1.8,13.1,77.0,35.05,24.46
2018,6,16,5,45,362.0,54.5,1.8,13.3,119.5,41.5,31.02
2018,6,16,6,0,455.0,64.0,1.8,13.5,162.0,48.64,37.79
2018,6,16,6,15,518.0,71.0,1.75,13.9,210.0,51.7,40.68
2018,6,16,6,30,581.0,78.0,1.7,14.3,258.0,54.63,43.29
2018,6,16,6,45,626.5,83.5,1.7,14.65,309.0,56.16,44.53
2018,6,16,7,0,672.0,89.0,1.7,15.0,360.0,57.58,45.62
2018,6,16,7,15,706.0,92.5,1.7,15.45,411.0,86.73,50.12
2018,6,16,7,30,740.0,96.0,1.7,15.9,462.0,129.1,72.49
2018,6,16,7,45,767.0,98.0,1.65,16.35,512.0,178.35,108.05
2018,6,16,8,0,794.0,100.0,1.6,16.8,562.0,225.07,145.72
2018,6,16,8,15,812.5,102.0,1.6,17.3,608.5,272.64,186.5
2018,6,16,8,30,831.0,104.0,1.6,17.8,655.0,322.07,229.33
2018,6,16,8,45,847.0,105.0,1.6,18.3,699.0,377.55,276.43
2018,6,16,9,0,863.0,106.0,1.6,18.8,743.0,427.79,318.62
2018,6,16,9,15,874.5,107.0,1.65,19.2,781.5,476.94,359.28
2018,6,16,9,30,886.0,108.0,1.7,19.6,820.0,526.36,398.98
2018,6,16,9,45,895.0,109.0,1.7,20.05,853.5,574.5,436.29
2018,6,16,10,0,904.0,110.0,1.7,20.5,887.0,622.27,472.16
2018,6,16,10,15,909.5,111.5,1.75,20.8,914.0,667.7,505.9
2018,6,16,10,30,915.0,113.0,1.8,21.1,941.0,712.07,538.06
2018,6,16,10,45,918.5,114.5,1.85,21.4,961.0,753.79,567.25
2018,6,16,11,0,922.0,116.0,1.9,21.7,981.0,793.95,593.58
2018,6,16,11,15,924.0,116.0,2.0,21.85,993.5,829.9,617.65
2018,6,16,11,30,926.0,116.0,2.1,22.0,1006.0,863.87,640.32
2018,6,16,11,45,926.0,117.0,2.2,22.15,1011.5,894.96,661.02
2018,6,16,12,0,926.0,118.0,2.3,22.3,1017.0,923.74,680.2
2018,6,16,12,15,924.0,119.0,2.35,22.3,1014.5,948.33,696.56
2018,6,16,12,30,922.0,120.0,2.4,22.3,1012.0,970.31,711.28
2018,6,16,12,45,918.5,121.0,2.5,22.25,1002.5,988.16,724.04
2018,6,16,13,0,915.0,122.0,2.6,22.2,993.0,1003.14,735.06
2018,6,16,13,15,910.5,122.0,2.7,22.05,976.5,1013.21,743.3
2018,6,16,13,30,906.0,122.0,2.8,21.9,960.0,1020.24,749.73
2018,6,16,13,45,900.0,121.5,2.9,21.7,936.5,1022.22,753.16
2018,6,16,14,0,894.0,121.0,3.0,21.5,913.0,1021.14,754.72
2018,6,16,14,15,886.0,120.0,3.05,21.2,883.0,1014.51,752.62
2018,6,16,14,30,878.0,119.0,3.1,20.9,853.0,1004.9,748.68
2018,6,16,14,45,867.5,118.0,3.15,20.6,817.5,989.96,741.28
2018,6,16,15,0,857.0,117.0,3.2,20.3,782.0,972.29,732.12
2018,6,16,15,15,845.0,115.0,3.2,20.3,741.5,957.9,724.02
2018,6,16,15,30,833.0,113.0,3.2,20.3,701.0,932.61,708.51
2018,6,16,15,45,817.0,110.5,3.25,19.5,656.5,900.72,690.93
2018,6,16,16,0,801.0,108.0,3.3,18.7,612.0,866.86,671.71
2018,6,16,16,15,779.5,106.0,3.3,18.25,564.5,826.98,646.68
2018,6,16,16,30,758.0,104.0,3.3,17.8,517.0,785.83,620.34
2018,6,16,16,45,730.5,100.0,3.3,17.4,466.5,740.71,590.44
2018,6,16,17,0,703.0,96.0,3.3,17.0,416.0,691.3,556.67
2018,6,16,17,15,664.5,92.0,3.3,16.55,365.5,633.63,515.79
2018,6,16,17,30,626.0,88.0,3.3,16.1,315.0,577.01,473.96
2018,6,16,17,45,572.0,82.0,3.3,15.65,265.0,508.92,420.66
2018,6,16,18,0,518.0,76.0,3.3,15.2,215.0,443.71,367.7
2018,6,16,18,15,442.0,67.5,3.2,14.85,168.5,365.95,302.24
2018,6,16,18,30,366.0,59.0,3.1,14.5,122.0,294.13,239.76
2018,6,16,18,45,260.5,47.0,3.05,14.15,84.5,212.28,167.36
2018,6,16,19,0,155.0,35.0,3.0,13.8,47.0,137.92,87.81
2018,6,16,19,15,82.5,19.5,3.0,13.65,25.5,51.92,0.0
2018,6,16,19,30,10.0,4.0,3.0,13.5,4.0,0.0,0.0
2018,6,16,19,45,5.0,2.0,3.0,13.35,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,4,45,5.5,4.0,1.7,12.95,4.0,0.0,0.0
2018,6,17,5,0,11.0,8.0,1.7,13.0,8.0,7.63,0.0
2018,6,17,5,15,16.5,16.5,1.7,13.15,18.0,15.52,4.47
2018,6,17,5,30,22.0,25.0,1.7,13.3,28.0,23.35,14.42
2018,6,17,5,45,50.5,39.5,1.75,13.5,49.5,34.43,24.78
2018,6,17,6,0,79.0,54.0,1.8,13.7,71.0,46.25,35.64
2018,6,17,6,15,40.5,68.0,1.8,13.9,77.0,60.38,48.41
2018,6,17,6,30,2.0,82.0,1.8,14.1,83.0,74.31,60.79
2018,6,17,6,45,46.0,116.5,1.75,14.3,135.0,98.28,81.77
2018,6,17,7,0,90.0,151.0,1.7,14.5,187.0,123.22,103.22
2018,6,17,7,15,198.0,170.0,1.7,14.7,263.5,139.63,106.76
2018,6,17,7,30,306.0,189.0,1.7,14.9,340.0,167.77,121.88
2018,6,17,7,45,345.5,201.5,1.65,15.15,389.0,200.89,145.08
2018,6,17,8,0,385.0,214.0,1.6,15.4,438.0,230.72,167.46
2018,6,17,8,15,367.0,241.0,1.6,15.6,468.5,276.26,205.57
2018,6,17,8,30,349.0,268.0,1.6,15.8,499.0,313.02,236.43
2018,6,17,8,45,288.5,301.0,1.55,16.05,500.5,338.33,258.6
2018,6,17,9,0,228.0,334.0,1.5,16.3,502.0,365.56,280.95
2018,6,17,9,15,180.5,356.0,1.45,16.55,493.5,376.8,290.0
2018,6,17,9,30,133.0,378.0,1.4,16.8,485.0,383.65,295.06
2018,6,17,9,45,166.5,394.0,1.4,17.1,533.5,424.85,325.65
2018,6,17,10,0,200.0,410.0,1.4,17.4,582.0,469.21,358.07
2018,6,17,10,15,266.0,407.0,1.4,17.85,643.0,515.86,392.2
2018,6,17,10,30,332.0,404.0,1.4,18.3,704.0,573.7,433.89
2018,6,17,10,45,555.0,297.0,1.4,18.8,812.0,655.64,495.51
2018,6,17,11,0,778.0,190.0,1.4,19.3,920.0,751.76,565.58
2018,6,17,11,15,832.0,162.0,1.45,19.65,952.5,799.97,597.71
2018,6,17,11,30,886.0,134.0,1.5,20.0,985.0,846.87,628.07
2018,6,17,11,45,889.0,132.5,1.5,20.35,991.0,877.26,646.6
2018,6,17,12,0,892.0,131.0,1.5,20.7,997.0,905.58,663.83
2018,6,17,12,15,892.5,131.0,1.55,21.0,996.0,930.83,679.79
2018,6,17,12,30,893.0,131.0,1.6,21.3,995.0,953.68,694.21
2018,6,17,12,45,893.0,129.0,1.65,21.55,986.5,971.6,705.66
2018,6,17,13,0,893.0,127.0,1.7,21.8,978.0,986.76,715.46
2018,6,17,13,15,890.0,126.5,1.75,21.9,962.5,997.63,723.05
2018,6,17,13,30,887.0,126.0,1.8,22.0,947.0,1005.53,728.91
2018,6,17,13,45,883.0,124.5,1.85,22.1,924.5,1008.45,731.73
2018,6,17,14,0,879.0,123.0,1.9,22.2,902.0,1008.34,732.8
2018,6,17,14,15,871.5,121.5,1.9,22.2,872.5,1001.75,729.49
2018,6,17,14,30,864.0,120.0,1.9,22.2,843.0,992.21,724.48
2018,6,17,14,45,855.0,118.0,1.95,22.15,808.0,977.8,717.21
2018,6,17,15,0,846.0,116.0,2.0,22.1,773.0,960.65,708.23
2018,6,17,15,15,834.0,113.5,2.0,22.1,732.5,937.44,694.6
2018,6,17,15,30,822.0,111.0,2.0,22.1,692.0,920.14,684.95
2018,6,17,15,45,807.5,108.5,2.0,21.85,648.5,889.87,667.23
2018,6,17,16,0,793.0,106.0,2.0,21.6,605.0,857.61,648.13
2018,6,17,16,15,775.0,102.0,2.0,21.3,558.0,818.7,624.35
2018,6,17,16,30,757.0,98.0,2.0,21.0,511.0,778.38,599.25
2018,6,17,16,45,731.5,94.0,2.0,20.75,461.5,730.72,568.32
2018,6,17,17,0,706.0,90.0,2.0,20.5,412.0,686.59,539.28
2018,6,17,17,15,671.5,84.5,2.0,20.05,361.5,630.01,500.62
2018,6,17,17,30,637.0,79.0,2.0,19.6,311.0,574.28,461.36
2018,6,17,17,45,589.5,73.0,2.0,19.15,262.0,510.34,412.96
2018,6,17,18,0,542.0,67.0,2.0,18.7,213.0,448.95,364.57
2018,6,17,18,15,473.0,59.5,1.9,18.05,167.5,375.92,304.85
2018,6,17,18,30,404.0,52.0,1.8,17.4,122.0,307.89,247.04
2018,6,17,18,45,305.0,41.0,1.7,16.8,84.5,226.73,176.61
2018,6,17,19,0,206.0,30.0,1.6,16.2,47.0,153.88,98.5
2018,6,17,19,15,113.0,17.0,1.6,15.75,25.5,61.96,0.0
2018,6,17,19,30,20.0,4.0,1.6,15.3,4.0,3.81,0.0
2018,6,17,19,45,10.0,2.0,1.6,14.9,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,4,45,36.0,7.0,1.0,12.85,8.0,0.0,0.0
2018,6,18,5,0,72.0,14.0,1.0,13.1,16.0,13.34,0.0
2018,6,18,5,15,182.5,27.5,1.05,13.55,46.0,21.71,8.36
2018,6,18,5,30,293.0,41.0,1.1,14.0,76.0,31.84,21.62
2018,6,18,5,45,345.5,50.0,1.1,14.4,110.0,37.95,27.77
2018,6,18,6,0,398.0,59.0,1.1,14.8,144.0,44.04,33.53
2018,6,18,6,15,238.5,85.0,1.1,15.3,139.5,66.01,53.11
2018,6,18,6,30,79.0,111.0,1.1,15.8,135.0,88.46,72.76
2018,6,18,6,45,248.0,118.0,1.05,16.3,214.0,88.24,72.31
2018,6,18,7,0,417.0,125.0,1.0,16.8,293.0,84.7,68.91
2018,6,18,7,15,555.5,113.5,1.0,17.35,369.0,96.12,61.37
2018,6,18,7,30,694.0,102.0,1.0,17.9,445.0,128.73,73.44
2018,6,18,7,45,729.5,102.5,1.0,18.45,496.5,170.57,102.29
2018,6,18,8,0,765.0,103.0,1.0,19.0,548.0,221.17,142.1
2018,6,18,8,15,784.0,105.5,1.05,19.55,594.0,267.77,181.34
2018,6,18,8,30,803.0,108.0,1.1,20.1,640.0,316.28,222.67
2018,6,18,8,45,818.0,110.0,1.15,20.65,683.0,364.76,263.78
2018,6,18,9,0,833.0,112.0,1.2,21.2,726.0,419.94,308.98
2018,6,18,9,15,840.5,116.0,1.25,21.6,763.5,468.34,348.31
2018,6,18,9,30,848.0,120.0,1.3,22.0,801.0,516.69,386.5
2018,6,18,9,45,830.5,136.5,1.4,22.4,826.0,558.24,418.89
2018,6,18,10,0,813.0,153.0,1.5,22.8,851.0,601.82,451.58
2018,6,18,10,15,753.0,196.0,1.6,23.1,858.5,636.73,476.72
2018,6,18,10,30,693.0,239.0,1.7,23.4,866.0,668.65,498.83
2018,6,18,10,45,635.0,277.5,1.75,23.7,861.5,692.62,514.53
2018,6,18,11,0,577.0,316.0,1.8,24.0,857.0,714.16,528.01
2018,6,18,11,15,595.5,309.5,1.9,24.2,875.0,746.04,550.73
2018,6,18,11,30,614.0,303.0,2.0,24.4,893.0,780.74,574.99
2018,6,18,11,45,614.0,308.0,2.05,24.6,901.0,809.81,594.32
2018,6,18,12,0,614.0,313.0,2.1,24.8,909.0,837.57,612.65
2018,6,18,12,15,709.5,251.0,2.15,24.85,938.5,887.97,649.14
2018,6,18,12,30,805.0,189.0,2.2,24.9,968.0,933.76,679.09
2018,6,18,12,45,808.5,182.5,2.3,24.95,959.0,950.48,690.52
2018,6,18,13,0,812.0,176.0,2.4,25.0,950.0,964.59,700.63
2018,6,18,13,15,856.5,146.5,2.4,24.95,950.5,984.51,713.91
2018,6,18,13,30,901.0,117.0,2.4,24.9,951.0,1010.11,730.85
2018,6,18,13,45,897.0,115.5,2.45,24.8,928.5,1013.01,733.93
2018,6,18,14,0,893.0,114.0,2.5,24.7,906.0,1012.84,735.38
2018,6,18,14,15,887.0,113.0,2.5,24.5,877.5,1008.17,733.87
2018,6,18,14,30,881.0,112.0,2.5,24.3,849.0,1000.52,730.6
2018,6,18,14,45,872.5,109.5,2.5,24.15,813.5,985.86,722.76
2018,6,18,15,0,864.0,107.0,2.5,24.0,778.0,968.39,713.2
2018,6,18,15,15,852.5,104.5,2.5,24.0,737.5,945.33,699.62
2018,6,18,15,30,841.0,102.0,2.5,24.0,697.0,919.81,684.43
2018,6,18,15,45,828.0,99.0,2.45,23.45,653.5,897.93,672.7
2018,6,18,16,0,815.0,96.0,2.4,22.9,610.0,865.96,654.01
2018,6,18,16,15,798.0,92.5,2.4,22.6,563.0,827.96,630.8
2018,6,18,16,30,781.0,89.0,2.4,22.3,516.0,788.47,606.23
2018,6,18,16,45,756.5,85.5,2.35,21.95,466.5,741.55,575.7
2018,6,18,17,0,732.0,82.0,2.3,21.6,417.0,694.07,544.17
2018,6,18,17,15,699.0,77.5,2.25,21.05,366.5,638.71,506.41
2018,6,18,17,30,666.0,73.0,2.2,20.5,316.0,587.81,470.84
2018,6,18,17,45,619.5,67.5,2.1,19.95,266.5,524.08,422.93
2018,6,18,18,0,573.0,62.0,2.0,19.4,217.0,462.83,374.67
2018,6,18,18,15,505.0,55.5,1.9,18.7,171.0,390.43,315.74
2018,6,18,18,30,437.0,49.0,1.8,18.0,125.0,323.0,258.57
2018,6,18,18,45,335.5,39.5,1.65,17.3,87.0,240.82,187.4
2018,6,18,19,0,234.0,30.0,1.5,16.6,49.0,166.95,108.12
2018,6,18,19,15,130.0,17.5,1.5,16.2,27.0,69.42,0.0
2018,6,18,19,30,26.0,5.0,1.5,15.8,5.0,4.77,0.0
2018,6,18,19,45,13.0,2.5,1.45,15.45,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,19,4,45,41.0,6.0,1.45,13.1,7.0,0.0,0.0
2018,6,19,5,0,82.0,12.0,1.5,13.2,14.0,11.44,0.0
2018,6,19,5,15,198.0,23.5,1.5,13.5,43.0,18.87,6.39
2018,6,19,5,30,314.0,35.0,1.5,13.8,72.0,27.52,17.93
2018,6,19,5,45,206.5,39.5,1.5,14.05,68.5,29.57,20.44
2018,6,19,6,0,99.0,44.0,1.5,14.3,65.0,35.59,26.1
2018,6,19,6,15,49.5,62.5,1.5,14.65,73.0,53.11,41.82
2018,6,19,6,30,0.0,81.0,1.5,15.0,81.0,73.48,59.84
2018,6,19,6,45,48.0,116.5,1.5,15.3,136.0,98.25,81.42
2018,6,19,7,0,96.0,152.0,1.5,15.6,191.0,117.07,97.43
2018,6,19,7,15,396.5,125.0,1.5,16.1,316.5,99.77,68.64
2018,6,19,7,30,697.0,98.0,1.5,16.6,442.0,125.6,71.29
2018,6,19,7,45,756.0,91.5,1.45,17.1,500.5,170.38,101.73
2018,6,19,8,0,815.0,85.0,1.4,17.6,559.0,215.81,136.88
2018,6,19,8,15,832.5,87.5,1.45,18.25,606.0,271.35,183.87
2018,6,19,8,30,850.0,90.0,1.5,18.9,653.0,321.5,227.11
2018,6,19,8,45,863.5,91.5,1.5,19.5,696.0,370.97,269.56
2018,6,19,9,0,877.0,93.0,1.5,20.1,739.0,421.29,311.73
2018,6,19,9,15,887.5,94.5,1.5,20.6,777.5,470.97,352.38
2018,6,19,9,30,898.0,96.0,1.5,21.1,816.0,520.82,391.87
2018,6,19,9,45,905.5,97.0,1.55,21.65,849.0,568.63,428.81
2018,6,19,10,0,913.0,98.0,1.6,22.2,882.0,615.92,464.25
2018,6,19,10,15,919.0,99.0,1.65,22.55,909.0,661.57,497.88
2018,6,19,10,30,925.0,100.0,1.7,22.9,936.0,706.18,529.94
2018,6,19,10,45,929.0,101.0,1.75,23.3,956.5,748.17,558.55
2018,6,19,11,0,933.0,102.0,1.8,23.7,977.0,788.6,584.63
2018,6,19,11,15,935.5,102.5,1.85,23.9,990.5,825.71,608.7
2018,6,19,11,30,938.0,103.0,1.9,24.1,1004.0,860.85,631.34
2018,6,19,11,45,939.0,103.5,1.95,24.3,1010.0,892.63,651.65
2018,6,19,12,0,940.0,104.0,2.0,24.5,1016.0,922.12,670.43
2018,6,19,12,15,937.0,105.5,2.05,24.6,1013.5,946.54,686.19
2018,6,19,12,30,934.0,107.0,2.1,24.7,1011.0,968.28,700.29
2018,6,19,12,45,928.0,109.5,2.2,24.75,1001.0,985.37,712.18
2018,6,19,13,0,922.0,112.0,2.3,24.8,991.0,999.53,722.31
2018,6,19,13,15,919.0,111.5,2.35,24.8,975.0,1010.6,730.22
2018,6,19,13,30,916.0,111.0,2.4,24.8,959.0,1018.64,736.32
2018,6,19,13,45,911.5,109.5,2.45,24.75,936.0,1021.09,739.15
2018,6,19,14,0,907.0,108.0,2.5,24.7,913.0,1020.42,740.16
2018,6,19,14,15,900.0,107.0,2.5,24.5,883.5,1014.7,738.0
2018,6,19,14,30,893.0,106.0,2.5,24.3,854.0,1005.98,734.05
2018,6,19,14,45,884.0,105.0,2.55,24.15,819.0,992.34,727.4
2018,6,19,15,0,875.0,104.0,2.6,24.0,784.0,975.91,719.0
2018,6,19,15,15,864.0,101.5,2.6,24.0,743.5,953.19,705.63
2018,6,19,15,30,853.0,99.0,2.6,24.0,703.0,927.95,690.63
2018,6,19,15,45,838.0,97.0,2.6,23.4,658.5,897.24,673.5
2018,6,19,16,0,823.0,95.0,2.6,22.8,614.0,872.3,660.16
2018,6,19,16,15,804.5,91.5,2.6,22.3,566.0,832.8,636.28
2018,6,19,16,30,786.0,88.0,2.6,21.8,518.0,791.87,611.08
2018,6,19,16,45,761.0,85.0,2.6,21.35,468.5,745.02,580.99
2018,6,19,17,0,736.0,82.0,2.6,20.9,419.0,697.62,549.82
2018,6,19,17,15,703.0,77.5,2.55,20.2,368.5,642.13,512.01
2018,6,19,17,30,670.0,73.0,2.5,19.5,318.0,591.07,476.34
2018,6,19,17,45,624.0,68.0,2.45,18.8,268.5,528.15,429.17
2018,6,19,18,0,578.0,63.0,2.4,18.1,219.0,467.64,381.44
2018,6,19,18,15,512.0,56.0,2.35,17.4,173.0,395.54,322.36
2018,6,19,18,30,446.0,49.0,2.3,16.7,127.0,328.25,264.87
2018,6,19,18,45,346.0,39.5,2.25,16.0,88.5,246.37,193.37
2018,6,19,19,0,246.0,30.0,2.2,15.3,50.0,171.56,113.09
2018,6,19,19,15,137.0,17.5,2.15,14.9,27.5,72.37,0.0
2018,6,19,19,30,28.0,5.0,2.1,14.5,5.0,4.77,0.0
2018,6,19,19,45,14.0,2.5,2.1,14.1,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,20,4,45,38.0,5.5,1.75,11.65,6.5,0.0,0.0
2018,6,20,5,0,76.0,11.0,1.8,11.9,13.0,10.48,0.0
2018,6,20,5,15,175.0,23.5,1.85,12.35,40.5,18.44,6.0
2018,6,20,5,30,274.0,36.0,1.9,12.8,68.0,28.46,18.79
2018,6,20,5,45,373.5,43.0,1.95,13.2,109.5,32.48,23.07
2018,6,20,6,0,473.0,50.0,2.0,13.6,151.0,36.39,26.88
2018,6,20,6,15,244.5,78.0,2.0,14.05,131.0,61.01,48.94
2018,6,20,6,30,16.0,106.0,2.0,14.5,111.0,92.89,77.08
2018,6,20,6,45,191.5,118.5,2.0,14.9,194.5,88.41,72.91
2018,6,20,7,0,367.0,131.0,2.0,15.3,278.0,88.82,72.99
2018,6,20,7,15,589.5,102.5,2.0,15.8,376.0,88.22,54.75
2018,6,20,7,30,812.0,74.0,2.0,16.3,474.0,121.95,63.97
2018,6,20,7,45,833.5,76.5,2.0,16.8,524.5,175.98,103.2
2018,6,20,8,0,855.0,79.0,2.0,17.3,575.0,225.18,143.15
2018,6,20,8,15,870.5,81.5,2.0,17.8,622.5,275.15,186.28
2018,6,20,8,30,886.0,84.0,2.0,18.3,670.0,326.58,231.19
2018,6,20,8,45,899.0,85.5,2.0,18.8,714.0,377.6,275.51
2018,6,20,9,0,912.0,87.0,2.0,19.3,758.0,429.44,319.53
2018,6,20,9,15,914.0,92.0,2.05,19.7,795.0,479.94,361.69
2018,6,20,9,30,916.0,97.0,2.1,20.1,832.0,529.82,402.1
2018,6,20,9,45,915.0,104.0,2.1,20.5,863.5,578.98,440.47
2018,6,20,10,0,914.0,111.0,2.1,20.9,895.0,626.89,476.69
2018,6,20,10,15,921.0,111.5,2.15,21.15,923.0,672.91,511.17
2018,6,20,10,30,928.0,112.0,2.2,21.4,951.0,717.97,544.15
2018,6,20,10,45,933.0,112.5,2.3,21.65,972.0,760.47,574.5
2018,6,20,11,0,938.0,113.0,2.4,21.9,993.0,801.49,602.04
2018,6,20,11,15,941.5,112.5,2.45,22.0,1006.5,838.81,626.86
2018,6,20,11,30,945.0,112.0,2.5,22.1,1020.0,874.21,650.27
2018,6,20,11,45,947.0,112.0,2.6,22.2,1026.5,906.74,672.07
2018,6,20,12,0,949.0,112.0,2.7,22.3,1033.0,937.01,692.36
2018,6,20,12,15,948.0,112.0,2.8,22.2,1031.0,962.2,709.85
2018,6,20,12,30,947.0,112.0,2.9,22.1,1029.0,984.73,725.69
2018,6,20,12,45,946.0,111.0,2.95,22.0,1020.0,1003.52,738.75
2018,6,20,13,0,945.0,110.0,3.0,21.9,1011.0,1019.38,750.02
2018,6,20,13,15,942.0,109.5,3.05,21.75,995.0,1030.78,758.66
2018,6,20,13,30,939.0,109.0,3.1,21.6,979.0,1039.06,765.42
2018,6,20,13,45,935.5,107.0,3.1,21.45,955.5,1042.15,768.51
2018,6,20,14,0,932.0,105.0,3.1,21.3,932.0,1042.03,769.67
2018,6,20,14,15,926.0,103.5,3.1,21.1,902.5,1036.78,767.78
2018,6,20,14,30,920.0,102.0,3.1,20.9,873.0,1028.41,763.99
2018,6,20,14,45,912.5,100.0,3.1,20.65,837.5,1014.97,757.12
2018,6,20,15,0,905.0,98.0,3.1,20.4,802.0,998.58,748.4
2018,6,20,15,15,894.0,96.0,3.1,20.4,761.0,975.98,734.87
2018,6,20,15,30,883.0,94.0,3.1,20.4,720.0,950.8,719.65
2018,6,20,15,45,869.5,91.5,3.05,19.9,675.0,920.29,701.73
2018,6,20,16,0,856.0,89.0,3.0,19.4,630.0,887.64,682.22
2018,6,20,16,15,839.0,86.5,2.9,19.05,582.0,849.97,658.26
2018,6,20,16,30,822.0,84.0,2.8,18.7,534.0,818.04,638.15
2018,6,20,16,45,799.0,80.0,2.75,18.3,483.0,770.53,606.92
2018,6,20,17,0,776.0,76.0,2.7,17.9,432.0,722.29,574.61
2018,6,20,17,15,745.0,72.0,2.65,17.4,380.5,667.56,536.81
2018,6,20,17,30,714.0,68.0,2.6,16.9,329.0,613.24,498.18
2018,6,20,17,45,670.5,63.0,2.55,16.35,278.5,549.93,450.87
2018,6,20,18,0,627.0,58.0,2.5,15.8,228.0,492.76,405.12
2018,6,20,18,15,561.5,52.0,2.4,15.3,180.5,420.2,344.87
2018,6,20,18,30,496.0,46.0,2.3,14.8,133.0,352.44,286.22
2018,6,20,18,45,394.0,38.0,2.2,14.3,93.5,269.13,212.69
2018,6,20,19,0,292.0,30.0,2.1,13.8,54.0,193.03,129.33
2018,6,20,19,15,165.0,17.5,2.1,13.5,29.5,83.87,0.0
2018,6,20,19,30,38.0,5.0,2.1,13.2,5.0,4.77,0.0
2018,6,20,19,45,19.0,2.5,2.05,12.95,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,21,4,45,41.5,6.0,1.95,12.0,7.0,0.0,0.0
2018,6,21,5,0,83.0,12.0,2.0,12.2,14.0,11.44,0.0
2018,6,21,5,15,183.0,24.5,2.05,12.45,42.0,19.27,6.32
2018,6,21,5,30,283.0,37.0,2.1,12.7,70.0,29.47,19.64
2018,6,21,5,45,274.0,48.5,2.15,13.0,93.0,36.7,26.79
2018,6,21,6,0,265.0,60.0,2.2,13.3,116.0,44.35,33.98
2018,6,21,6,15,163.5,87.5,2.2,13.7,125.0,67.61,54.86
2018,6,21,6,30,62.0,115.0,2.2,14.1,134.0,95.4,79.42
2018,6,21,6,45,132.0,135.5,2.2,14.55,185.5,105.69,88.19
2018,6,21,7,0,202.0,156.0,2.2,15.0,237.0,119.96,100.25
2018,6,21,7,15,434.5,133.0,2.15,15.45,338.0,106.27,73.66
2018,6,21,7,30,667.0,110.0,2.1,15.9,439.0,131.04,77.4
2018,6,21,7,45,761.5,95.5,2.1,16.4,508.0,173.28,104.3
2018,6,21,8,0,856.0,81.0,2.1,16.9,577.0,226.29,144.22
2018,6,21,8,15,871.5,83.5,2.1,17.4,624.5,276.32,187.44
2018,6,21,8,30,887.0,86.0,2.1,17.9,672.0,327.81,232.48
2018,6,21,8,45,899.0,88.0,2.1,18.4,716.0,378.97,277.03
2018,6,21,9,0,911.0,90.0,2.1,18.9,760.0,430.84,321.2
2018,6,21,9,15,921.5,91.0,2.05,19.35,799.5,481.75,363.38
2018,6,21,9,30,932.0,92.0,2.0,19.8,839.0,532.8,404.31
2018,6,21,9,45,940.0,92.5,2.0,20.25,872.5,582.03,442.77
2018,6,21,10,0,948.0,93.0,2.0,20.7,906.0,630.74,479.64
2018,6,21,10,15,953.5,94.0,2.0,21.15,933.5,677.61,514.06
2018,6,21,10,30,959.0,95.0,2.0,21.6,961.0,723.35,546.68
2018,6,21,10,45,963.5,95.5,2.0,22.05,982.5,766.62,575.7
2018,6,21,11,0,968.0,96.0,2.0,22.5,1004.0,808.3,602.21
2018,6,21,11,15,970.5,96.5,2.05,22.75,1017.5,846.67,627.06
2018,6,21,11,30,973.0,97.0,2.1,23.0,1031.0,882.99,650.39
2018,6,21,11,45,974.0,97.0,2.1,23.25,1037.0,915.4,670.53
2018,6,21,12,0,975.0,97.0,2.1,23.5,1043.0,945.4,689.0
2018,6,21,12,15,970.5,100.0,2.2,23.55,1040.5,970.77,706.03
2018,6,21,12,30,966.0,103.0,2.3,23.6,1038.0,993.32,721.33
2018,6,21,12,45,958.5,106.5,2.35,23.7,1027.5,1010.64,732.69
2018,6,21,13,0,951.0,110.0,2.4,23.8,1017.0,1024.89,742.21
2018,6,21,13,15,948.5,109.0,2.45,23.8,1001.0,1036.4,750.4
2018,6,21,13,30,946.0,108.0,2.5,23.8,985.0,1044.76,756.73
2018,6,21,13,45,942.0,106.5,2.55,23.8,961.5,1047.96,759.9
2018,6,21,14,0,938.0,105.0,2.6,23.8,938.0,1047.93,761.2
2018,6,21,14,15,932.5,103.5,2.6,23.65,908.5,1043.23,759.57
2018,6,21,14,30,927.0,102.0,2.6,23.5,879.0,1035.38,756.09
2018,6,21,14,45,919.5,100.0,2.6,23.4,843.5,1021.94,748.98
2018,6,21,15,0,912.0,98.0,2.6,23.3,808.0,1005.52,740.06
2018,6,21,15,15,901.0,96.0,2.6,23.3,766.5,982.88,726.86
2018,6,21,15,30,890.0,94.0,2.6,23.3,725.0,957.62,711.99
2018,6,21,15,45,878.5,91.0,2.55,22.85,680.5,928.29,695.15
2018,6,21,16,0,867.0,88.0,2.5,22.4,636.0,896.68,676.68
2018,6,21,16,15,851.0,85.0,2.45,22.15,588.0,859.04,653.38
2018,6,21,16,30,835.0,82.0,2.4,21.9,540.0,826.99,633.75
2018,6,21,16,45,811.5,79.0,2.35,21.6,489.0,779.93,603.33
2018,6,21,17,0,788.0,76.0,2.3,21.3,438.0,732.14,571.89
2018,6,21,17,15,756.0,72.5,2.2,20.75,386.0,676.85,534.4
2018,6,21,17,30,724.0,69.0,2.1,20.2,334.0,622.0,496.15
