Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,45,680.0,64.0,2.05,19.65,283.0,557.94,449.41
2018,6,21,18,0,636.0,59.0,2.0,19.1,232.0,500.14,404.2
2018,6,21,18,15,568.0,53.0,1.8,18.25,184.0,425.67,343.82
2018,6,21,18,30,500.0,47.0,1.6,17.4,136.0,356.14,285.05
2018,6,21,18,45,393.5,38.5,1.4,16.55,95.0,269.69,210.5
2018,6,21,19,0,287.0,30.0,1.2,15.7,54.0,191.27,127.57
2018,6,21,19,15,161.0,17.5,1.2,15.25,29.5,82.34,0.0
2018,6,21,19,30,35.0,5.0,1.2,14.8,5.0,4.77,0.0
2018,6,21,19,45,17.5,2.5,1.2,14.35,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,1.2,12.25,8.0,0.0,0.0
2018,6,22,5,0,92.0,13.0,1.2,12.6,16.0,12.39,0.0
2018,6,22,5,15,222.0,25.5,1.2,13.15,47.5,20.96,7.1
2018,6,22,5,30,352.0,38.0,1.2,13.7,79.0,30.57,20.48
2018,6,22,5,45,442.0,46.5,1.2,14.3,123.0,35.84,25.91
2018,6,22,6,0,532.0,55.0,1.2,14.9,167.0,40.91,30.73
2018,6,22,6,15,591.0,60.5,1.15,15.6,216.0,43.14,32.83
2018,6,22,6,30,650.0,66.0,1.1,16.3,265.0,45.32,34.72
2018,6,22,6,45,690.5,70.5,1.05,17.0,316.5,46.57,35.69
2018,6,22,7,0,731.0,75.0,1.0,17.7,368.0,52.78,40.93
2018,6,22,7,15,760.5,79.0,1.0,18.55,420.0,81.29,44.99
2018,6,22,7,30,790.0,83.0,1.0,19.4,472.0,125.82,67.31
2018,6,22,7,45,812.0,86.5,0.95,20.25,522.5,172.38,99.5
2018,6,22,8,0,834.0,90.0,0.9,21.1,573.0,221.49,138.16
2018,6,22,8,15,851.0,93.0,0.9,21.9,621.0,271.41,179.71
2018,6,22,8,30,868.0,96.0,0.9,22.7,669.0,329.54,227.87
2018,6,22,8,45,881.0,98.0,0.9,23.45,713.0,380.19,269.92
2018,6,22,9,0,894.0,100.0,0.9,24.2,757.0,431.65,311.56
2018,6,22,9,15,902.5,102.5,0.95,24.9,796.0,482.18,351.58
2018,6,22,9,30,911.0,105.0,1.0,25.6,835.0,532.69,390.29
2018,6,22,9,45,917.0,108.0,1.05,26.35,868.5,582.08,426.83
2018,6,22,10,0,923.0,111.0,1.1,27.1,902.0,630.84,461.7
2018,6,22,10,15,929.0,112.0,1.2,27.7,929.5,677.09,494.54
2018,6,22,10,30,935.0,113.0,1.3,28.3,957.0,722.3,525.83
2018,6,22,10,45,939.5,113.5,1.35,28.9,978.0,764.79,553.72
2018,6,22,11,0,944.0,114.0,1.4,29.5,999.0,805.75,578.7
2018,6,22,11,15,947.0,114.5,1.45,29.9,1013.0,843.85,602.02
2018,6,22,11,30,950.0,115.0,1.5,30.3,1027.0,880.0,623.91
2018,6,22,11,45,951.0,115.0,1.55,30.65,1033.0,911.95,643.14
2018,6,22,12,0,952.0,115.0,1.6,31.0,1039.0,941.57,660.87
2018,6,22,12,15,949.5,116.0,1.7,31.1,1036.5,966.54,676.99
2018,6,22,12,30,947.0,117.0,1.8,31.2,1034.0,988.81,691.53
2018,6,22,12,45,943.5,117.5,1.85,31.3,1024.0,1006.86,702.94
2018,6,22,13,0,940.0,118.0,1.9,31.4,1014.0,1021.96,712.64
2018,6,22,13,15,936.5,117.0,2.0,31.35,997.5,1032.53,720.77
2018,6,22,13,30,933.0,116.0,2.1,31.3,981.0,1039.97,727.12
2018,6,22,13,45,928.0,115.0,2.15,31.2,957.5,1042.78,730.32
2018,6,22,14,0,923.0,114.0,2.2,31.1,934.0,1042.43,731.74
2018,6,22,14,15,916.5,113.0,2.25,30.9,904.5,1037.45,730.75
2018,6,22,14,30,910.0,112.0,2.3,30.7,875.0,1029.4,727.98
2018,6,22,14,45,900.5,110.5,2.35,30.45,839.0,1014.84,721.4
2018,6,22,15,0,891.0,109.0,2.4,30.2,803.0,997.42,713.1
2018,6,22,15,15,879.5,107.0,2.4,30.2,762.0,974.77,700.29
2018,6,22,15,30,868.0,105.0,2.4,30.2,721.0,949.58,685.9
2018,6,22,15,45,853.0,102.5,2.45,29.55,675.5,926.21,674.89
2018,6,22,16,0,838.0,100.0,2.5,28.9,630.0,892.63,656.96
2018,6,22,16,15,819.0,97.0,2.45,28.4,581.5,853.04,633.58
2018,6,22,16,30,800.0,94.0,2.4,27.9,533.0,811.97,608.88
2018,6,22,16,45,775.0,90.0,2.35,27.4,482.0,763.54,578.61
2018,6,22,17,0,750.0,86.0,2.3,26.9,431.0,714.5,547.27
2018,6,22,17,15,716.0,81.5,2.2,26.1,379.5,661.59,512.62
2018,6,22,17,30,682.0,77.0,2.1,25.3,328.0,605.86,474.79
2018,6,22,17,45,634.5,71.5,1.95,24.45,277.0,540.75,427.43
2018,6,22,18,0,587.0,66.0,1.8,23.6,226.0,478.1,379.57
2018,6,22,18,15,517.5,58.5,1.6,22.45,178.5,402.75,320.04
2018,6,22,18,30,448.0,51.0,1.4,21.3,131.0,332.47,262.14
2018,6,22,18,45,343.0,41.5,1.2,20.15,91.5,247.58,190.53
2018,6,22,19,0,238.0,32.0,1.0,19.0,52.0,173.31,114.41
2018,6,22,19,15,131.5,18.5,1.0,18.5,28.5,71.33,0.0
2018,6,22,19,30,25.0,5.0,1.0,18.0,5.0,4.77,0.0
2018,6,22,19,45,12.5,2.5,1.0,17.45,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,23,4,45,39.0,6.5,1.0,14.05,7.5,0.0,0.0
2018,6,23,5,0,78.0,13.0,1.0,14.3,15.0,12.39,0.0
2018,6,23,5,15,202.0,25.5,1.0,14.85,45.5,20.13,6.24
2018,6,23,5,30,326.0,38.0,1.0,15.4,76.0,30.59,20.32
2018,6,23,5,45,420.0,46.0,1.05,15.95,119.0,35.4,25.32
2018,6,23,6,0,514.0,54.0,1.1,16.5,162.0,40.04,29.75
2018,6,23,6,15,575.5,59.5,1.05,17.25,211.0,42.32,31.87
2018,6,23,6,30,637.0,65.0,1.0,18.0,260.0,44.53,33.78
2018,6,23,6,45,681.5,69.0,1.0,18.75,311.5,45.46,34.45
2018,6,23,7,0,726.0,73.0,1.0,19.5,363.0,51.18,39.23
2018,6,23,7,15,757.0,76.0,1.05,20.55,414.5,78.14,42.43
2018,6,23,7,30,788.0,79.0,1.1,21.6,466.0,121.83,63.72
2018,6,23,7,45,811.5,81.5,1.2,22.6,516.5,167.69,95.01
2018,6,23,8,0,835.0,84.0,1.3,23.6,567.0,223.27,138.44
2018,6,23,8,15,852.0,86.0,1.35,24.45,614.5,272.23,179.04
2018,6,23,8,30,869.0,88.0,1.4,25.3,662.0,322.78,221.46
2018,6,23,8,45,882.5,89.5,1.5,26.1,705.5,373.16,263.62
2018,6,23,9,0,896.0,91.0,1.6,26.9,749.0,424.4,305.54
2018,6,23,9,15,905.5,93.0,1.65,27.55,788.0,474.98,345.91
2018,6,23,9,30,915.0,95.0,1.7,28.2,827.0,525.64,385.07
2018,6,23,9,45,923.0,95.5,1.75,28.9,860.5,574.13,421.39
2018,6,23,10,0,931.0,96.0,1.8,29.6,894.0,622.13,456.2
2018,6,23,10,15,936.5,97.0,1.85,30.15,921.0,668.32,488.96
2018,6,23,10,30,942.0,98.0,1.9,30.7,948.0,713.41,520.06
2018,6,23,10,45,945.5,99.0,1.95,31.3,969.0,755.8,547.69
2018,6,23,11,0,949.0,100.0,2.0,31.9,990.0,796.59,572.72
2018,6,23,11,15,951.0,101.0,2.05,32.2,1003.5,834.43,596.26
2018,6,23,11,30,953.0,102.0,2.1,32.5,1017.0,870.25,618.34
2018,6,23,11,45,953.5,102.5,2.15,32.75,1023.0,902.2,637.95
2018,6,23,12,0,954.0,103.0,2.2,33.0,1029.0,931.8,656.02
2018,6,23,12,15,953.0,103.5,2.25,33.05,1027.5,957.57,672.23
2018,6,23,12,30,952.0,104.0,2.3,33.1,1026.0,980.68,686.82
2018,6,23,12,45,949.0,105.0,2.35,33.15,1017.0,999.62,698.9
2018,6,23,13,0,946.0,106.0,2.4,33.2,1008.0,1015.62,709.27
2018,6,23,13,15,942.5,105.5,2.4,33.1,991.5,1026.61,716.6
2018,6,23,13,30,939.0,105.0,2.4,33.0,975.0,1034.48,722.16
2018,6,23,13,45,934.0,104.5,2.45,32.9,952.0,1037.71,725.55
2018,6,23,14,0,929.0,104.0,2.5,32.8,929.0,1037.77,727.15
2018,6,23,14,15,922.0,103.0,2.5,32.6,899.5,1032.18,725.18
2018,6,23,14,30,915.0,102.0,2.5,32.4,870.0,1023.5,721.46
2018,6,23,14,45,906.5,100.0,2.5,32.2,834.0,1009.23,714.37
2018,6,23,15,0,898.0,98.0,2.5,32.0,798.0,992.04,705.56
2018,6,23,15,15,887.0,96.5,2.5,32.0,757.5,970.23,693.31
2018,6,23,15,30,876.0,95.0,2.5,32.0,717.0,945.85,679.47
2018,6,23,15,45,862.5,92.5,2.4,31.4,672.5,915.59,662.57
2018,6,23,16,0,849.0,90.0,2.3,30.8,628.0,883.2,644.19
2018,6,23,16,15,831.5,87.5,2.25,30.35,580.0,852.84,627.01
2018,6,23,16,30,814.0,85.0,2.2,29.9,532.0,813.33,603.45
2018,6,23,16,45,790.5,81.5,2.15,29.4,481.5,766.33,574.55
2018,6,23,17,0,767.0,78.0,2.1,28.9,431.0,718.64,544.55
2018,6,23,17,15,735.5,74.0,2.0,28.05,380.0,663.87,509.13
2018,6,23,17,30,704.0,70.0,1.9,27.2,329.0,609.53,472.87
2018,6,23,17,45,659.5,65.0,1.8,26.3,278.5,549.7,430.68
2018,6,23,18,0,615.0,60.0,1.7,25.4,228.0,488.71,384.82
2018,6,23,18,15,547.5,54.0,1.65,24.2,180.5,415.37,327.87
2018,6,23,18,30,480.0,48.0,1.6,23.0,133.0,346.91,272.08
2018,6,23,18,45,376.5,39.0,1.5,21.85,93.0,262.15,200.92
2018,6,23,19,0,273.0,30.0,1.4,20.7,53.0,185.74,122.82
2018,6,23,19,15,153.0,17.5,1.45,20.1,29.0,79.24,0.0
2018,6,23,19,30,33.0,5.0,1.5,19.5,5.0,4.77,0.0
2018,6,23,19,45,16.5,2.5,1.55,18.95,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.5,1.85,14.4,6.5,0.0,0.0
2018,6,24,5,0,67.0,11.0,1.9,14.6,13.0,10.48,0.0
2018,6,24,5,15,162.5,25.0,1.95,15.0,41.0,19.71,5.66
2018,6,24,5,30,258.0,39.0,2.0,15.4,69.0,30.28,19.99
2018,6,24,5,45,333.0,51.5,2.05,15.8,109.0,39.22,28.63
2018,6,24,6,0,408.0,64.0,2.1,16.2,149.0,47.78,36.56
2018,6,24,6,15,464.0,73.5,2.15,16.65,195.0,54.13,42.34
2018,6,24,6,30,520.0,83.0,2.2,17.1,241.0,59.03,46.66
2018,6,24,6,45,562.0,90.5,2.2,17.55,290.0,61.92,49.06
2018,6,24,7,0,604.0,98.0,2.2,18.0,339.0,64.59,51.18
2018,6,24,7,15,637.0,104.5,2.2,18.5,389.0,89.45,55.13
2018,6,24,7,30,670.0,111.0,2.2,19.0,439.0,130.31,76.11
2018,6,24,7,45,696.0,115.0,2.25,19.55,487.5,172.09,104.95
2018,6,24,8,0,722.0,119.0,2.3,20.1,536.0,216.84,140.3
2018,6,24,8,15,743.0,123.0,2.3,20.5,583.5,263.24,179.33
2018,6,24,8,30,764.0,127.0,2.3,20.9,631.0,316.96,224.73
2018,6,24,8,45,780.5,130.0,2.3,21.3,674.5,364.8,265.53
2018,6,24,9,0,797.0,133.0,2.3,21.7,718.0,414.01,306.71
2018,6,24,9,15,812.0,134.0,2.3,22.1,757.5,462.07,346.13
2018,6,24,9,30,827.0,135.0,2.3,22.5,797.0,510.92,385.09
2018,6,24,9,45,841.5,135.0,2.3,22.9,832.5,559.25,422.58
2018,6,24,10,0,856.0,135.0,2.3,23.3,868.0,610.71,461.17
2018,6,24,10,15,863.0,136.5,2.35,23.6,895.5,655.28,494.29
2018,6,24,10,30,870.0,138.0,2.4,23.9,923.0,699.02,526.07
2018,6,24,10,45,874.5,139.0,2.4,24.15,943.5,739.58,554.75
2018,6,24,11,0,879.0,140.0,2.4,24.4,964.0,778.76,580.98
2018,6,24,11,15,882.5,140.5,2.4,24.5,977.5,815.22,604.79
2018,6,24,11,30,886.0,141.0,2.4,24.6,991.0,849.94,627.27
2018,6,24,11,45,888.0,140.5,2.45,24.7,997.5,880.66,647.35
2018,6,24,12,0,890.0,140.0,2.5,24.8,1004.0,909.31,666.04
2018,6,24,12,15,892.5,138.0,2.5,24.85,1003.5,934.85,682.39
2018,6,24,12,30,895.0,136.0,2.5,24.9,1003.0,958.03,697.22
2018,6,24,12,45,897.5,133.5,2.5,24.9,996.0,978.23,710.28
2018,6,24,13,0,900.0,131.0,2.5,24.9,989.0,995.74,721.69
2018,6,24,13,15,896.5,130.0,2.5,24.8,973.0,1006.08,728.87
2018,6,24,13,30,893.0,129.0,2.5,24.7,957.0,1013.42,734.31
2018,6,24,13,45,887.0,128.0,2.5,24.65,933.5,1015.26,736.22
2018,6,24,14,0,881.0,127.0,2.5,24.6,910.0,1014.06,736.36
2018,6,24,14,15,873.0,125.5,2.55,24.4,880.0,1007.33,734.03
2018,6,24,14,30,865.0,124.0,2.6,24.2,850.0,997.65,729.92
2018,6,24,14,45,855.5,122.5,2.6,23.95,815.0,983.63,722.75
2018,6,24,15,0,846.0,121.0,2.6,23.7,780.0,966.87,713.88
2018,6,24,15,15,833.5,118.5,2.6,23.7,739.5,952.07,705.7
2018,6,24,15,30,821.0,116.0,2.6,23.7,699.0,926.23,690.19
2018,6,24,15,45,804.5,113.0,2.6,23.1,654.0,893.81,671.86
2018,6,24,16,0,788.0,110.0,2.6,22.5,609.0,859.45,652.01
2018,6,24,16,15,766.5,106.5,2.6,22.05,561.0,818.37,626.82
2018,6,24,16,30,745.0,103.0,2.6,21.6,513.0,776.05,600.34
2018,6,24,16,45,718.5,99.0,2.6,21.2,463.5,732.14,572.06
2018,6,24,17,0,692.0,95.0,2.6,20.8,414.0,684.04,540.08
2018,6,24,17,15,656.5,89.5,2.55,20.25,363.5,627.24,500.81
2018,6,24,17,30,621.0,84.0,2.5,19.7,313.0,571.35,460.82
2018,6,24,17,45,573.0,77.5,2.45,19.15,264.0,506.97,411.77
2018,6,24,18,0,525.0,71.0,2.4,18.6,215.0,445.14,362.85
2018,6,24,18,15,458.5,62.5,2.35,18.05,169.5,372.85,303.57
2018,6,24,18,30,392.0,54.0,2.3,17.5,124.0,305.38,246.12
2018,6,24,18,45,300.0,42.0,2.2,16.95,86.0,225.77,177.01
2018,6,24,19,0,208.0,30.0,2.1,16.4,48.0,156.94,105.81
2018,6,24,19,15,116.0,17.0,2.05,16.15,26.0,63.7,0.0
2018,6,24,19,30,24.0,4.0,2.0,15.9,4.0,12.57,0.0
2018,6,24,19,45,12.0,2.0,1.9,15.65,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,25,4,45,26.0,5.5,1.95,13.8,6.0,0.0,0.0
2018,6,25,5,0,52.0,11.0,2.0,13.9,12.0,10.48,0.0
2018,6,25,5,15,140.0,26.0,2.1,14.15,39.5,20.54,5.8
2018,6,25,5,30,228.0,41.0,2.2,14.4,67.0,31.9,21.42
2018,6,25,5,45,288.0,54.0,2.25,14.65,103.5,41.16,30.45
2018,6,25,6,0,348.0,67.0,2.3,14.9,140.0,50.02,38.72
2018,6,25,6,15,394.5,80.0,2.3,15.2,183.5,58.44,46.4
2018,6,25,6,30,441.0,93.0,2.3,15.5,227.0,66.44,53.51
2018,6,25,6,45,482.5,102.0,2.25,15.8,273.0,71.12,57.52
2018,6,25,7,0,524.0,111.0,2.2,16.1,319.0,75.53,61.18
2018,6,25,7,15,503.0,130.5,2.15,16.6,352.5,105.17,71.8
2018,6,25,7,30,482.0,150.0,2.1,17.1,386.0,144.81,95.94
2018,6,25,7,45,561.5,146.0,2.05,17.65,449.0,177.79,116.11
2018,6,25,8,0,641.0,142.0,2.0,18.2,512.0,219.12,146.26
2018,6,25,8,15,702.0,134.0,2.0,18.7,570.0,261.42,180.26
2018,6,25,8,30,763.0,126.0,2.0,19.2,628.0,315.12,224.4
2018,6,25,8,45,781.5,127.5,2.0,19.7,672.0,362.34,264.74
2018,6,25,9,0,800.0,129.0,2.0,20.2,716.0,411.12,305.63
2018,6,25,9,15,815.0,130.5,2.0,20.6,755.5,459.73,345.59
2018,6,25,9,30,830.0,132.0,2.0,21.0,795.0,509.13,385.04
2018,6,25,9,45,843.0,131.5,2.05,21.45,829.5,559.97,424.47
2018,6,25,10,0,856.0,131.0,2.1,21.9,864.0,606.73,459.98
2018,6,25,10,15,864.0,132.0,2.15,22.2,892.0,651.5,493.41
2018,6,25,10,30,872.0,133.0,2.2,22.5,920.0,695.52,525.5
2018,6,25,10,45,877.5,134.0,2.25,22.8,941.0,736.84,555.01
2018,6,25,11,0,883.0,135.0,2.3,23.1,962.0,776.87,581.99
2018,6,25,11,15,886.5,135.5,2.35,23.15,976.0,813.45,606.44
2018,6,25,11,30,890.0,136.0,2.4,23.2,990.0,848.29,629.6
2018,6,25,11,45,892.0,136.0,2.5,23.25,996.5,879.56,650.69
2018,6,25,12,0,894.0,136.0,2.6,23.3,1003.0,908.74,670.4
2018,6,25,12,15,898.5,132.5,2.65,23.25,1003.0,934.78,687.9
2018,6,25,12,30,903.0,129.0,2.7,23.2,1003.0,958.48,703.93
2018,6,25,12,45,907.5,124.5,2.75,23.1,996.5,978.72,717.89
2018,6,25,13,0,912.0,120.0,2.8,23.0,990.0,996.24,730.19
2018,6,25,13,15,909.5,118.5,2.8,22.9,974.0,1007.07,737.8
2018,6,25,13,30,907.0,117.0,2.8,22.8,958.0,1014.87,743.61
2018,6,25,13,45,903.0,116.0,2.85,22.65,936.0,1018.63,747.55
2018,6,25,14,0,899.0,115.0,2.9,22.5,914.0,1019.32,749.65
2018,6,25,14,15,893.5,113.0,2.9,22.35,885.0,1014.41,747.79
2018,6,25,14,30,888.0,111.0,2.9,22.2,856.0,1006.45,744.1
2018,6,25,14,45,880.5,108.0,2.9,22.0,821.0,992.46,736.7
2018,6,25,15,0,873.0,105.0,2.9,21.8,786.0,975.58,727.51
2018,6,25,15,15,861.5,103.5,2.9,21.8,746.0,953.78,714.52
2018,6,25,15,30,850.0,102.0,2.9,21.8,706.0,929.49,699.91
2018,6,25,15,45,838.0,98.5,2.85,21.25,662.5,900.13,682.9
2018,6,25,16,0,826.0,95.0,2.8,20.7,619.0,876.36,669.66
2018,6,25,16,15,811.0,91.5,2.75,20.3,572.5,840.04,647.13
2018,6,25,16,30,796.0,88.0,2.7,19.9,526.0,802.08,623.24
2018,6,25,16,45,774.0,84.0,2.65,19.55,476.5,756.3,593.22
2018,6,25,17,0,752.0,80.0,2.6,19.2,427.0,709.75,562.07
2018,6,25,17,15,721.5,75.5,2.6,18.7,376.5,655.67,525.09
2018,6,25,17,30,691.0,71.0,2.6,18.2,326.0,601.97,487.22
2018,6,25,17,45,647.5,65.5,2.55,17.75,276.0,542.77,442.79
2018,6,25,18,0,604.0,60.0,2.5,17.3,226.0,482.26,394.67
2018,6,25,18,15,539.5,54.0,2.45,16.8,179.5,411.13,336.05
2018,6,25,18,30,475.0,48.0,2.4,16.3,133.0,344.65,278.9
2018,6,25,18,45,374.5,39.0,2.35,15.75,93.5,261.56,206.28
2018,6,25,19,0,274.0,30.0,2.3,15.2,54.0,186.91,127.65
2018,6,25,19,15,154.5,17.5,2.25,14.9,29.5,80.02,0.0
2018,6,25,19,30,35.0,5.0,2.2,14.6,5.0,17.56,0.0
2018,6,25,19,45,17.5,2.5,2.15,14.3,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,26,4,45,44.0,6.5,1.85,12.2,7.5,0.0,0.0
2018,6,26,5,0,88.0,13.0,1.9,12.5,15.0,12.39,0.0
2018,6,26,5,15,220.0,25.5,1.95,13.0,46.5,21.18,5.76
2018,6,26,5,30,352.0,38.0,2.0,13.5,78.0,30.81,20.54
2018,6,26,5,45,447.0,45.0,2.0,14.0,121.5,34.68,24.85
2018,6,26,6,0,542.0,52.0,2.0,14.5,165.0,38.5,28.6
2018,6,26,6,15,603.0,58.0,2.0,15.05,215.0,41.29,31.23
2018,6,26,6,30,664.0,64.0,2.0,15.6,265.0,43.96,33.6
2018,6,26,6,45,706.5,68.0,1.95,16.15,317.0,49.49,38.38
2018,6,26,7,0,749.0,72.0,1.9,16.7,369.0,50.6,39.17
2018,6,26,7,15,778.5,75.0,1.9,17.3,421.0,75.84,41.81
2018,6,26,7,30,808.0,78.0,1.9,17.9,473.0,120.37,63.28
2018,6,26,7,45,830.5,81.0,1.9,18.5,524.0,167.43,95.8
2018,6,26,8,0,853.0,84.0,1.9,19.1,575.0,224.12,141.03
2018,6,26,8,15,869.5,86.0,1.9,19.6,623.0,273.86,183.38
2018,6,26,8,30,886.0,88.0,1.9,20.1,671.0,325.14,227.73
2018,6,26,8,45,899.0,90.0,1.95,20.65,715.5,376.61,272.09
2018,6,26,9,0,912.0,92.0,2.0,21.2,760.0,428.91,316.21
2018,6,26,9,15,919.5,95.0,2.0,21.65,799.0,480.27,358.52
2018,6,26,9,30,927.0,98.0,2.0,22.1,838.0,531.54,399.43
2018,6,26,9,45,931.0,101.0,2.05,22.55,871.0,580.65,437.68
2018,6,26,10,0,935.0,104.0,2.1,23.0,904.0,628.93,474.17
2018,6,26,10,15,939.5,105.5,2.2,23.25,931.0,675.24,508.92
2018,6,26,10,30,944.0,107.0,2.3,23.5,958.0,720.38,542.03
2018,6,26,10,45,948.0,107.5,2.35,23.75,978.5,762.95,571.92
2018,6,26,11,0,952.0,108.0,2.4,24.0,999.0,803.94,598.86
2018,6,26,11,15,955.0,108.0,2.45,24.0,1013.0,841.96,624.17
2018,6,26,11,30,958.0,108.0,2.5,24.0,1027.0,878.01,648.05
2018,6,26,11,45,959.0,108.5,2.55,24.0,1033.5,910.73,669.63
2018,6,26,12,0,960.0,109.0,2.6,24.0,1040.0,941.11,689.66
2018,6,26,12,15,961.5,107.5,2.65,23.95,1039.0,967.62,707.28
2018,6,26,12,30,963.0,106.0,2.7,23.9,1038.0,991.51,723.27
2018,6,26,12,45,963.0,105.0,2.75,23.85,1030.0,1011.71,736.94
2018,6,26,13,0,963.0,104.0,2.8,23.8,1022.0,1028.97,748.83
2018,6,26,13,15,960.5,103.0,2.85,23.7,1006.0,1040.76,757.48
2018,6,26,13,30,958.0,102.0,2.9,23.6,990.0,1049.38,764.25
2018,6,26,13,45,954.0,100.5,2.9,23.45,967.0,1052.78,767.49
2018,6,26,14,0,950.0,99.0,2.9,23.3,944.0,1052.93,768.82
2018,6,26,14,15,944.5,98.0,2.9,23.1,914.5,1048.89,767.75
2018,6,26,14,30,939.0,97.0,2.9,22.9,885.0,1041.69,764.8
2018,6,26,14,45,931.5,95.0,2.9,22.7,849.5,1028.3,757.95
2018,6,26,15,0,924.0,93.0,2.9,22.5,814.0,1011.9,749.25
2018,6,26,15,15,914.0,91.0,2.9,22.5,773.0,990.19,736.54
2018,6,26,15,30,904.0,89.0,2.9,22.5,732.0,965.78,722.1
2018,6,26,15,45,891.0,86.5,2.9,21.95,686.5,935.47,705.17
2018,6,26,16,0,878.0,84.0,2.9,21.4,641.0,902.91,686.56
2018,6,26,16,15,862.0,81.0,2.85,20.95,592.5,865.07,663.44
2018,6,26,16,30,846.0,78.0,2.8,20.5,544.0,825.56,638.85
2018,6,26,16,45,824.0,75.0,2.8,20.1,493.0,786.64,614.46
2018,6,26,17,0,802.0,72.0,2.8,19.7,442.0,739.72,583.71
2018,6,26,17,15,771.5,68.0,2.75,19.2,390.0,684.53,546.04
2018,6,26,17,30,741.0,64.0,2.7,18.7,338.0,629.68,507.48
2018,6,26,17,45,698.5,60.0,2.65,18.15,287.0,567.28,461.78
2018,6,26,18,0,656.0,56.0,2.6,17.6,236.0,506.72,413.98
2018,6,26,18,15,592.0,50.0,2.5,17.05,187.5,437.45,356.83
2018,6,26,18,30,528.0,44.0,2.4,16.5,139.0,369.16,298.23
2018,6,26,18,45,426.0,36.5,2.3,15.95,98.0,284.91,224.47
2018,6,26,19,0,324.0,29.0,2.2,15.4,57.0,209.24,143.33
2018,6,26,19,15,185.0,17.5,2.15,15.05,31.5,92.59,0.0
2018,6,26,19,30,46.0,6.0,2.1,14.7,6.0,22.55,0.0
2018,6,26,19,45,23.0,3.0,2.05,14.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,27,4,45,21.5,5.5,2.1,12.75,6.0,0.0,0.0
2018,6,27,5,0,43.0,11.0,2.1,12.8,12.0,10.48,0.0
2018,6,27,5,15,180.0,24.5,2.15,13.1,43.0,19.36,4.31
2018,6,27,5,30,317.0,38.0,2.2,13.4,74.0,30.84,20.54
2018,6,27,5,45,420.5,46.5,2.2,13.7,118.5,36.09,26.11
2018,6,27,6,0,524.0,55.0,2.2,14.0,163.0,41.16,31.01
2018,6,27,6,15,531.5,66.0,2.2,14.45,201.5,47.91,37.2
2018,6,27,6,30,539.0,77.0,2.2,14.9,240.0,54.2,42.8
2018,6,27,6,45,639.5,75.0,2.15,15.35,303.0,50.05,39.0
2018,6,27,7,0,740.0,73.0,2.1,15.8,366.0,51.42,40.05
2018,6,27,7,15,770.0,76.5,2.1,16.35,418.0,75.87,42.64
2018,6,27,7,30,800.0,80.0,2.1,16.9,470.0,120.38,64.06
2018,6,27,7,45,823.5,82.5,2.1,17.4,521.0,166.76,96.04
2018,6,27,8,0,847.0,85.0,2.1,17.9,572.0,222.87,140.97
2018,6,27,8,15,864.0,87.0,2.1,18.4,620.0,272.43,183.35
2018,6,27,8,30,881.0,89.0,2.1,18.9,668.0,323.58,227.84
2018,6,27,8,45,894.0,90.5,2.15,19.35,712.0,374.42,272.1
2018,6,27,9,0,907.0,92.0,2.2,19.8,756.0,426.08,316.21
2018,6,27,9,15,907.0,99.5,2.25,20.15,793.5,477.66,359.33
2018,6,27,9,30,907.0,107.0,2.3,20.5,831.0,528.46,400.56
2018,6,27,9,45,902.0,115.5,2.35,20.85,861.0,576.51,438.5
2018,6,27,10,0,897.0,124.0,2.4,21.2,891.0,622.99,474.14
2018,6,27,10,15,903.0,125.0,2.45,21.4,918.0,668.33,508.4
2018,6,27,10,30,909.0,126.0,2.5,21.6,945.0,712.67,541.15
2018,6,27,10,45,915.0,126.0,2.55,21.8,966.5,755.0,571.8
2018,6,27,11,0,921.0,126.0,2.6,22.0,988.0,795.97,599.45
2018,6,27,11,15,924.5,126.5,2.65,22.0,1002.5,833.92,625.05
2018,6,27,11,30,928.0,127.0,2.7,22.0,1017.0,870.02,649.29
2018,6,27,11,45,930.5,126.5,2.8,22.0,1024.0,902.42,671.32
2018,6,27,12,0,933.0,126.0,2.9,22.0,1031.0,932.65,691.91
2018,6,27,12,15,932.5,126.0,2.95,21.9,1029.5,958.36,709.4
2018,6,27,12,30,932.0,126.0,3.0,21.8,1028.0,981.5,725.27
2018,6,27,12,45,930.5,125.5,3.05,21.65,1019.5,1000.53,738.66
2018,6,27,13,0,929.0,125.0,3.1,21.5,1011.0,1016.7,750.29
2018,6,27,13,15,927.5,123.0,3.1,21.35,995.5,1028.42,758.71
2018,6,27,13,30,926.0,121.0,3.1,21.2,980.0,1037.05,765.27
2018,6,27,13,45,922.5,119.0,3.15,21.0,957.0,1040.58,769.22
2018,6,27,14,0,919.0,117.0,3.2,20.8,934.0,1040.94,771.26
2018,6,27,14,15,913.0,114.5,3.2,20.6,904.0,1035.14,768.97
2018,6,27,14,30,907.0,112.0,3.2,20.4,874.0,1026.21,764.78
2018,6,27,14,45,900.0,109.0,3.2,20.15,838.5,1012.7,757.82
2018,6,27,15,0,893.0,106.0,3.2,19.9,803.0,996.22,748.99
2018,6,27,15,15,882.0,104.0,3.2,19.9,762.5,974.17,735.75
2018,6,27,15,30,871.0,102.0,3.2,19.9,722.0,949.55,720.81
2018,6,27,15,45,858.5,98.5,3.25,19.25,677.0,919.39,704.16
2018,6,27,16,0,846.0,95.0,3.3,18.6,632.0,894.78,691.19
2018,6,27,16,15,831.0,91.0,3.3,18.15,584.5,857.42,668.14
2018,6,27,16,30,816.0,87.0,3.3,17.7,537.0,818.34,643.59
2018,6,27,16,45,793.5,83.5,3.3,17.25,486.5,772.19,613.42
2018,6,27,17,0,771.0,80.0,3.3,16.8,436.0,725.25,582.01
2018,6,27,17,15,739.0,75.5,3.25,16.4,384.0,669.38,542.69
2018,6,27,17,30,707.0,71.0,3.2,16.0,332.0,613.96,502.6
2018,6,27,17,45,662.0,66.0,3.2,15.55,281.0,553.75,457.04
2018,6,27,18,0,617.0,61.0,3.2,15.1,230.0,492.29,407.6
2018,6,27,18,15,549.0,55.0,3.1,14.7,182.5,418.46,345.76
2018,6,27,18,30,481.0,49.0,3.0,14.3,135.0,349.51,285.7
2018,6,27,18,45,377.0,40.0,2.95,13.9,95.0,264.2,210.33
2018,6,27,19,0,273.0,31.0,2.9,13.5,55.0,187.64,129.69
2018,6,27,19,15,153.0,18.5,2.85,13.35,30.5,80.47,0.0
2018,6,27,19,30,33.0,6.0,2.8,13.2,6.0,17.8,0.0
2018,6,27,19,45,16.5,3.0,2.75,13.0,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,28,4,45,22.0,6.0,2.65,13.8,6.5,0.0,0.0
2018,6,28,5,0,44.0,12.0,2.7,13.9,13.0,11.44,0.0
2018,6,28,5,15,146.0,26.0,2.75,14.2,40.5,20.6,4.32
2018,6,28,5,30,248.0,40.0,2.8,14.5,68.0,31.18,20.66
2018,6,28,5,45,343.5,50.0,2.85,14.75,109.0,38.15,27.76
2018,6,28,6,0,439.0,60.0,2.9,15.0,150.0,45.58,34.76
2018,6,28,6,15,504.0,67.0,2.9,15.4,197.5,48.78,37.81
2018,6,28,6,30,569.0,74.0,2.9,15.8,245.0,51.86,40.56
2018,6,28,6,45,616.5,78.5,2.9,16.2,295.0,52.75,41.24
2018,6,28,7,0,664.0,83.0,2.9,16.6,345.0,53.6,41.83
2018,6,28,7,15,698.5,86.5,2.9,17.0,396.0,75.1,43.78
2018,6,28,7,30,733.0,90.0,2.9,17.4,447.0,122.0,68.06
2018,6,28,7,45,761.0,92.5,2.9,17.75,497.5,165.55,97.8
2018,6,28,8,0,789.0,95.0,2.9,18.1,548.0,212.29,135.0
2018,6,28,8,15,809.0,97.0,2.9,18.4,595.5,259.79,175.74
2018,6,28,8,30,829.0,99.0,2.9,18.7,643.0,309.32,219.07
2018,6,28,8,45,845.5,100.5,2.9,19.0,687.5,365.32,267.39
2018,6,28,9,0,862.0,102.0,2.9,19.3,732.0,416.01,310.94
2018,6,28,9,15,873.0,104.0,2.85,19.55,771.5,465.73,352.83
2018,6,28,9,30,884.0,106.0,2.8,19.8,811.0,515.72,393.76
2018,6,28,9,45,893.5,106.5,2.8,20.05,844.5,563.74,432.22
2018,6,28,10,0,903.0,107.0,2.8,20.3,878.0,611.46,469.39
2018,6,28,10,15,909.0,108.0,2.8,20.5,905.5,656.94,504.03
2018,6,28,10,30,915.0,109.0,2.8,20.7,933.0,701.42,537.07
2018,6,28,10,45,919.5,110.0,2.85,20.9,954.0,743.68,567.8
2018,6,28,11,0,924.0,111.0,2.9,21.1,975.0,784.47,595.42
2018,6,28,11,15,926.5,111.0,2.9,21.15,988.5,821.2,620.06
2018,6,28,11,30,929.0,111.0,2.9,21.2,1002.0,855.99,643.23
2018,6,28,11,45,929.0,111.5,2.9,21.25,1007.5,887.08,663.74
2018,6,28,12,0,929.0,112.0,2.9,21.3,1013.0,915.85,682.64
2018,6,28,12,15,930.0,111.5,2.95,21.3,1012.5,942.17,700.39
2018,6,28,12,30,931.0,111.0,3.0,21.3,1012.0,965.97,716.51
2018,6,28,12,45,931.0,109.5,3.0,21.25,1004.0,985.22,729.4
2018,6,28,13,0,931.0,108.0,3.0,21.2,996.0,1001.61,740.51
2018,6,28,13,15,928.5,106.5,3.0,21.15,980.0,1012.62,748.18
2018,6,28,13,30,926.0,105.0,3.0,21.1,964.0,1020.54,753.98
2018,6,28,13,45,921.5,104.5,3.05,21.0,941.5,1024.39,757.85
2018,6,28,14,0,917.0,104.0,3.1,20.9,919.0,1025.13,759.82
2018,6,28,14,15,910.5,103.0,3.1,20.75,890.0,1020.25,757.96
2018,6,28,14,30,904.0,102.0,3.1,20.6,861.0,1012.3,754.25
2018,6,28,14,45,895.5,100.5,3.1,20.45,826.0,998.85,747.0
2018,6,28,15,0,887.0,99.0,3.1,20.3,791.0,982.53,737.95
2018,6,28,15,15,876.5,97.0,3.1,20.3,751.0,960.96,725.01
2018,6,28,15,30,866.0,95.0,3.1,20.3,711.0,936.83,710.39
2018,6,28,15,45,852.0,92.5,3.05,19.8,666.5,906.45,692.43
2018,6,28,16,0,838.0,90.0,3.0,19.3,622.0,873.98,672.91
2018,6,28,16,15,819.5,87.5,3.0,18.95,574.5,843.13,654.3
2018,6,28,16,30,801.0,85.0,3.0,18.6,527.0,803.21,628.93
2018,6,28,16,45,776.0,82.0,2.95,18.25,476.5,756.07,597.65
2018,6,28,17,0,751.0,79.0,2.9,17.9,426.0,708.36,565.33
2018,6,28,17,15,717.0,75.5,2.9,17.4,375.0,652.9,526.91
2018,6,28,17,30,683.0,72.0,2.9,16.9,324.0,601.67,490.53
2018,6,28,17,45,636.0,67.0,2.9,16.35,274.0,537.53,442.05
2018,6,28,18,0,589.0,62.0,2.9,15.8,224.0,475.86,392.78
2018,6,28,18,15,518.5,56.5,2.85,15.35,177.5,402.3,331.52
2018,6,28,18,30,448.0,51.0,2.8,14.9,131.0,333.73,272.14
2018,6,28,18,45,341.0,41.5,2.7,14.4,91.5,247.64,196.63
2018,6,28,19,0,234.0,32.0,2.6,13.9,52.0,172.69,118.95
2018,6,28,19,15,129.5,18.5,2.6,13.75,28.5,70.86,0.0
2018,6,28,19,30,25.0,5.0,2.6,13.6,5.0,13.93,0.0
2018,6,28,19,45,12.5,2.5,2.55,13.45,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,29,4,45,40.5,5.5,1.45,12.8,6.5,0.0,0.0
2018,6,29,5,0,81.0,11.0,1.5,13.0,13.0,10.48,0.0
2018,6,29,5,15,206.0,23.5,1.5,13.4,42.5,19.35,3.14
2018,6,29,5,30,331.0,36.0,1.5,13.8,72.0,29.03,18.89
2018,6,29,5,45,423.0,43.5,1.5,14.2,114.0,33.45,23.73
2018,6,29,6,0,515.0,51.0,1.5,14.6,156.0,37.75,27.92
2018,6,29,6,15,574.5,56.5,1.45,15.2,204.0,40.14,30.2
2018,6,29,6,30,634.0,62.0,1.4,15.8,252.0,42.46,32.25
2018,6,29,6,45,676.5,66.5,1.35,16.35,303.0,48.29,37.31
2018,6,29,7,0,719.0,71.0,1.3,16.9,354.0,49.83,38.49
2018,6,29,7,15,749.0,74.5,1.3,17.55,405.0,71.8,40.45
2018,6,29,7,30,779.0,78.0,1.3,18.2,456.0,115.23,60.65
2018,6,29,7,45,802.0,80.0,1.3,18.9,505.5,160.07,90.89
2018,6,29,8,0,825.0,82.0,1.3,19.6,555.0,214.62,133.89
2018,6,29,8,15,842.0,84.5,1.35,20.3,602.5,263.42,174.93
2018,6,29,8,30,859.0,87.0,1.4,21.0,650.0,313.83,218.03
2018,6,29,8,45,872.5,89.0,1.5,21.65,694.0,364.13,261.04
2018,6,29,9,0,886.0,91.0,1.6,22.3,738.0,415.32,303.95
2018,6,29,9,15,893.5,94.0,1.65,22.9,776.5,465.46,344.94
2018,6,29,9,30,901.0,97.0,1.7,23.5,815.0,515.52,384.61
2018,6,29,9,45,905.5,100.0,1.8,24.05,847.5,563.75,422.02
2018,6,29,10,0,910.0,103.0,1.9,24.6,880.0,611.23,457.79
2018,6,29,10,15,915.5,104.5,2.0,25.0,907.5,657.14,491.77
2018,6,29,10,30,921.0,106.0,2.1,25.4,935.0,702.01,524.2
2018,6,29,10,45,924.5,107.0,2.15,25.8,955.5,743.82,553.22
2018,6,29,11,0,928.0,108.0,2.2,26.2,976.0,784.08,579.16
2018,6,29,11,15,930.5,108.0,2.25,26.5,989.0,820.96,602.82
2018,6,29,11,30,933.0,108.0,2.3,26.8,1002.0,855.9,625.03
2018,6,29,11,45,934.0,108.5,2.35,27.05,1008.5,887.96,645.36
2018,6,29,12,0,935.0,109.0,2.4,27.3,1015.0,917.74,664.14
2018,6,29,12,15,934.0,109.5,2.5,27.4,1014.0,943.37,681.03
2018,6,29,12,30,933.0,110.0,2.6,27.5,1013.0,966.39,696.33
2018,6,29,12,45,929.5,111.0,2.65,27.65,1004.0,984.84,708.17
2018,6,29,13,0,926.0,112.0,2.7,27.8,995.0,1000.39,718.27
2018,6,29,13,15,923.5,111.0,2.7,27.75,979.5,1011.95,726.05
2018,6,29,13,30,921.0,110.0,2.7,27.7,964.0,1020.45,732.03
2018,6,29,13,45,916.5,109.0,2.75,27.65,941.5,1023.88,735.4
2018,6,29,14,0,912.0,108.0,2.8,27.6,919.0,1024.19,736.95
2018,6,29,14,15,906.5,106.0,2.8,27.45,890.0,1019.33,735.19
2018,6,29,14,30,901.0,104.0,2.8,27.3,861.0,1011.39,731.62
2018,6,29,14,45,893.5,101.5,2.85,27.15,826.0,997.91,725.04
2018,6,29,15,0,886.0,99.0,2.9,27.0,791.0,981.51,716.67
2018,6,29,15,15,875.0,97.5,2.9,27.0,751.0,960.08,704.22
2018,6,29,15,30,864.0,96.0,2.9,27.0,711.0,936.1,690.15
2018,6,29,15,45,851.5,92.5,2.85,26.45,666.5,906.03,673.09
2018,6,29,16,0,839.0,89.0,2.8,25.9,622.0,873.78,654.45
2018,6,29,16,15,823.0,86.0,2.75,25.45,575.0,844.48,637.4
2018,6,29,16,30,807.0,83.0,2.7,25.0,528.0,806.01,613.75
2018,6,29,16,45,785.0,79.5,2.6,24.55,478.5,760.56,584.56
2018,6,29,17,0,763.0,76.0,2.5,24.1,429.0,714.33,554.27
2018,6,29,17,15,732.0,72.5,2.4,23.45,378.5,660.77,518.33
2018,6,29,17,30,701.0,69.0,2.3,22.8,328.0,607.59,481.61
2018,6,29,17,45,657.0,63.5,2.2,22.1,277.5,547.41,437.91
2018,6,29,18,0,613.0,58.0,2.1,21.4,227.0,486.18,390.57
2018,6,29,18,15,548.0,52.0,1.95,20.5,180.0,414.37,332.93
2018,6,29,18,30,483.0,46.0,1.8,19.6,133.0,347.33,276.72
2018,6,29,18,45,381.5,38.0,1.65,18.75,93.5,264.55,205.74
2018,6,29,19,0,280.0,30.0,1.5,17.9,54.0,190.33,128.92
2018,6,29,19,15,158.0,17.5,1.5,17.45,29.5,81.64,0.0
2018,6,29,19,30,36.0,5.0,1.5,17.0,5.0,17.96,0.0
2018,6,29,19,45,18.0,2.5,1.55,16.55,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,4,45,52.0,6.0,1.15,13.6,7.0,0.0,0.0
2018,6,30,5,0,104.0,12.0,1.2,13.9,14.0,11.44,0.0
2018,6,30,5,15,239.5,22.0,1.25,14.5,43.5,17.94,1.8
2018,6,30,5,30,375.0,32.0,1.3,15.1,73.0,25.3,15.59
2018,6,30,5,45,464.5,39.5,1.3,15.7,116.0,29.97,20.53
2018,6,30,6,0,554.0,47.0,1.3,16.3,159.0,34.45,24.81
2018,6,30,6,15,611.5,51.5,1.25,17.1,207.5,39.67,29.53
2018,6,30,6,30,669.0,56.0,1.2,17.9,256.0,41.63,31.23
2018,6,30,6,45,708.5,60.0,1.15,18.65,307.0,43.08,32.38
2018,6,30,7,0,748.0,64.0,1.1,19.4,358.0,44.47,33.41
2018,6,30,7,15,776.0,67.5,1.1,20.3,409.5,66.2,35.42
2018,6,30,7,30,804.0,71.0,1.1,21.2,461.0,110.78,55.59
2018,6,30,7,45,825.0,73.5,1.05,22.1,510.5,164.2,92.03
2018,6,30,8,0,846.0,76.0,1.0,23.0,560.0,212.71,129.47
2018,6,30,8,15,861.5,78.5,1.05,23.75,607.5,262.15,170.47
2018,6,30,8,30,877.0,81.0,1.1,24.5,655.0,313.07,213.36
2018,6,30,8,45,889.5,82.5,1.15,25.3,698.5,363.49,255.61
2018,6,30,9,0,902.0,84.0,1.2,26.1,742.0,414.69,297.53
2018,6,30,9,15,911.0,86.0,1.3,26.65,781.0,465.39,338.44
2018,6,30,9,30,920.0,88.0,1.4,27.2,820.0,516.15,378.19
2018,6,30,9,45,927.0,89.5,1.45,27.8,854.0,565.28,415.27
2018,6,30,10,0,934.0,91.0,1.5,28.4,888.0,613.86,450.78
2018,6,30,10,15,938.5,92.5,1.6,28.8,915.0,660.16,484.36
2018,6,30,10,30,943.0,94.0,1.7,29.2,942.0,705.28,516.3
2018,6,30,10,45,945.0,95.5,1.75,29.55,962.0,747.32,544.55
2018,6,30,11,0,947.0,97.0,1.8,29.9,982.0,787.64,570.0
2018,6,30,11,15,949.0,97.5,1.9,30.1,995.5,825.21,594.21
2018,6,30,11,30,951.0,98.0,2.0,30.3,1009.0,860.75,616.99
2018,6,30,11,45,952.0,98.5,2.05,30.45,1015.5,893.31,637.44
2018,6,30,12,0,953.0,99.0,2.1,30.6,1022.0,923.53,656.36
2018,6,30,12,15,950.0,101.0,2.15,30.6,1020.5,949.16,672.75
2018,6,30,12,30,947.0,103.0,2.2,30.6,1019.0,972.07,687.51
2018,6,30,12,45,941.5,105.0,2.25,30.6,1009.0,989.84,699.12
2018,6,30,13,0,936.0,107.0,2.3,30.6,999.0,1004.62,709.0
2018,6,30,13,15,932.0,106.5,2.35,30.55,982.5,1015.33,716.61
2018,6,30,13,30,928.0,106.0,2.4,30.5,966.0,1022.92,722.43
2018,6,30,13,45,922.5,105.5,2.4,30.4,943.0,1025.91,725.16
2018,6,30,14,0,917.0,105.0,2.4,30.3,920.0,1025.76,726.09
2018,6,30,14,15,911.0,104.0,2.4,30.15,891.5,1021.48,724.74
2018,6,30,14,30,905.0,103.0,2.4,30.0,863.0,1014.13,721.63
2018,6,30,14,45,896.5,102.0,2.4,29.85,828.5,1001.32,715.2
2018,6,30,15,0,888.0,101.0,2.4,29.7,794.0,985.64,707.09
2018,6,30,15,15,877.0,98.5,2.4,29.7,753.5,963.11,694.25
2018,6,30,15,30,866.0,96.0,2.4,29.7,713.0,938.0,679.8
2018,6,30,15,45,849.5,94.5,2.4,29.1,667.5,906.54,662.78
2018,6,30,16,0,833.0,93.0,2.4,28.5,622.0,873.11,644.28
2018,6,30,16,15,813.0,91.0,2.4,27.95,574.0,841.82,626.83
2018,6,30,16,30,793.0,89.0,2.4,27.4,526.0,801.45,602.87
2018,6,30,16,45,769.0,85.0,2.4,26.9,476.0,754.19,573.55
2018,6,30,17,0,745.0,81.0,2.4,26.4,426.0,706.29,543.09
2018,6,30,17,15,712.0,77.0,2.35,25.55,375.0,651.19,506.98
2018,6,30,17,30,679.0,73.0,2.3,24.7,324.0,600.37,472.82
2018,6,30,17,45,633.0,68.0,2.25,23.9,274.0,537.06,427.03
2018,6,30,18,0,587.0,63.0,2.2,23.1,224.0,476.11,380.41
2018,6,30,18,15,519.5,56.0,2.05,22.15,177.0,402.53,321.76
2018,6,30,18,30,452.0,49.0,1.9,21.2,130.0,333.9,264.7
2018,6,30,18,45,351.5,39.5,1.8,20.25,91.0,251.1,194.34
2018,6,30,19,0,251.0,30.0,1.7,19.3,52.0,177.05,119.13
2018,6,30,19,15,140.5,17.5,1.7,18.85,28.5,74.47,0.0
2018,6,30,19,30,30.0,5.0,1.7,18.4,5.0,15.77,0.0
2018,6,30,19,45,15.0,2.5,1.7,17.95,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,1,4,45,31.0,5.0,1.85,14.5,5.5,0.0,0.0
2018,7,1,5,0,62.0,10.0,1.9,14.7,11.0,9.53,0.0
2018,7,1,5,15,164.0,22.5,1.9,15.2,37.5,17.78,0.95
2018,7,1,5,30,266.0,35.0,1.9,15.7,64.0,27.22,17.08
2018,7,1,5,45,349.5,46.5,1.95,16.15,104.5,36.29,25.94
2018,7,1,6,0,433.0,58.0,2.0,16.6,145.0,43.99,33.11
2018,7,1,6,15,492.0,66.0,2.0,17.1,191.5,48.12,36.95
2018,7,1,6,30,551.0,74.0,2.0,17.6,238.0,52.03,40.41
2018,7,1,6,45,593.0,80.5,1.95,18.05,287.0,54.46,42.44
2018,7,1,7,0,635.0,87.0,1.9,18.5,336.0,56.7,44.22
2018,7,1,7,15,667.0,92.0,1.9,19.05,385.5,75.48,45.77
2018,7,1,7,30,699.0,97.0,1.9,19.6,435.0,116.38,64.7
2018,7,1,7,45,723.5,102.0,1.85,20.15,484.5,160.0,93.95
2018,7,1,8,0,748.0,107.0,1.8,20.7,534.0,211.74,134.32
2018,7,1,8,15,767.0,110.0,1.8,21.25,580.5,257.71,172.66
2018,7,1,8,30,786.0,113.0,1.8,21.8,627.0,305.66,213.43
2018,7,1,8,45,800.5,116.5,1.85,22.4,670.5,354.34,254.76
2018,7,1,9,0,815.0,120.0,1.9,23.0,714.0,404.17,296.25
2018,7,1,9,15,828.0,121.5,1.9,23.45,753.0,452.67,335.85
2018,7,1,9,30,841.0,123.0,1.9,23.9,792.0,506.23,377.9
2018,7,1,9,45,852.0,123.5,1.95,24.35,826.0,553.24,414.3
2018,7,1,10,0,863.0,124.0,2.0,24.8,860.0,600.15,449.63
2018,7,1,10,15,870.0,125.5,2.05,25.15,887.5,645.13,482.8
2018,7,1,10,30,877.0,127.0,2.1,25.5,915.0,689.28,514.57
2018,7,1,10,45,881.5,128.0,2.15,25.8,936.0,730.26,543.53
2018,7,1,11,0,886.0,129.0,2.2,26.1,957.0,769.86,569.92
2018,7,1,11,15,889.0,130.0,2.25,26.25,971.0,806.76,594.07
2018,7,1,11,30,892.0,131.0,2.3,26.4,985.0,841.89,616.89
2018,7,1,11,45,893.5,131.0,2.35,26.6,991.5,872.98,636.82
