Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,0,895.0,131.0,2.4,26.8,998.0,901.95,655.31
2018,7,1,12,15,890.0,134.0,2.45,26.8,995.5,925.64,670.88
2018,7,1,12,30,885.0,137.0,2.5,26.8,993.0,946.74,684.86
2018,7,1,12,45,877.0,140.5,2.55,26.8,982.5,962.86,695.69
2018,7,1,13,0,869.0,144.0,2.6,26.8,972.0,976.14,704.85
2018,7,1,13,15,865.0,143.0,2.6,26.65,956.0,986.09,711.94
2018,7,1,13,30,861.0,142.0,2.6,26.5,940.0,993.12,717.31
2018,7,1,13,45,855.5,140.5,2.6,26.35,917.5,995.24,719.66
2018,7,1,14,0,850.0,139.0,2.6,26.2,895.0,994.38,720.28
2018,7,1,14,15,843.0,137.5,2.6,25.9,866.5,989.1,718.61
2018,7,1,14,30,836.0,136.0,2.6,25.6,838.0,989.89,721.04
2018,7,1,14,45,826.5,133.0,2.6,25.35,803.0,974.89,713.14
2018,7,1,15,0,817.0,130.0,2.6,25.1,768.0,957.13,703.63
2018,7,1,15,15,804.5,127.5,2.6,25.1,728.5,934.41,690.22
2018,7,1,15,30,792.0,125.0,2.6,25.1,689.0,909.3,675.25
2018,7,1,15,45,776.5,121.5,2.55,24.5,645.0,878.02,657.25
2018,7,1,16,0,761.0,118.0,2.5,23.9,601.0,844.8,637.79
2018,7,1,16,15,742.5,113.5,2.45,23.45,554.5,806.05,613.89
2018,7,1,16,30,724.0,109.0,2.4,23.0,508.0,770.28,591.78
2018,7,1,16,45,699.0,104.0,2.35,22.6,459.5,723.26,561.15
2018,7,1,17,0,674.0,99.0,2.3,22.2,411.0,675.83,529.64
2018,7,1,17,15,640.0,93.0,2.25,21.6,361.0,620.21,491.65
2018,7,1,17,30,606.0,87.0,2.2,21.0,311.0,565.39,452.7
2018,7,1,17,45,559.5,80.0,2.15,20.4,262.5,501.96,404.91
2018,7,1,18,0,513.0,73.0,2.1,19.8,214.0,440.94,357.14
2018,7,1,18,15,446.5,64.0,2.05,19.15,168.5,368.42,298.31
2018,7,1,18,30,380.0,55.0,2.0,18.5,123.0,300.74,241.25
2018,7,1,18,45,288.5,43.0,1.95,17.8,85.5,222.08,173.52
2018,7,1,19,0,197.0,31.0,1.9,17.1,48.0,154.23,104.21
2018,7,1,19,15,109.0,17.5,1.9,16.7,26.0,61.53,0.0
2018,7,1,19,30,21.0,4.0,1.9,16.3,4.0,11.52,0.0
2018,7,1,19,45,10.5,2.0,1.85,15.9,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,2,4,45,14.5,3.5,1.15,14.3,4.0,0.0,0.0
2018,7,2,5,0,29.0,7.0,1.2,14.5,8.0,6.67,0.0
2018,7,2,5,15,91.5,22.0,1.25,14.9,30.5,18.3,0.26
2018,7,2,5,30,154.0,37.0,1.3,15.3,53.0,28.76,18.34
2018,7,2,5,45,204.5,53.0,1.3,15.7,86.5,40.48,29.62
2018,7,2,6,0,255.0,69.0,1.3,16.1,120.0,51.68,39.93
2018,7,2,6,15,209.5,90.0,1.35,16.6,139.5,69.52,55.83
2018,7,2,6,30,164.0,111.0,1.4,17.1,159.0,88.38,72.32
2018,7,2,6,45,208.0,129.0,1.4,17.55,202.0,95.72,78.5
2018,7,2,7,0,252.0,147.0,1.4,18.0,245.0,107.14,88.03
2018,7,2,7,15,273.5,166.0,1.4,18.5,286.0,127.01,95.23
2018,7,2,7,30,295.0,185.0,1.4,19.0,327.0,158.78,114.08
2018,7,2,7,45,407.5,181.5,1.4,19.45,401.0,180.82,124.22
2018,7,2,8,0,520.0,178.0,1.4,19.9,475.0,221.37,151.34
2018,7,2,8,15,587.5,174.0,1.4,20.4,536.0,261.47,181.95
2018,7,2,8,30,655.0,170.0,1.4,20.9,597.0,308.57,219.27
2018,7,2,8,45,673.5,175.0,1.4,21.35,640.5,353.77,256.8
2018,7,2,9,0,692.0,180.0,1.4,21.8,684.0,400.71,295.08
2018,7,2,9,15,680.5,197.0,1.45,22.2,714.5,446.18,331.84
2018,7,2,9,30,669.0,214.0,1.5,22.6,745.0,490.28,366.41
2018,7,2,9,45,646.5,237.0,1.5,23.05,768.0,532.15,397.87
2018,7,2,10,0,624.0,260.0,1.5,23.5,791.0,571.54,426.43
2018,7,2,10,15,633.5,264.5,1.6,23.75,819.0,612.44,456.53
2018,7,2,10,30,643.0,269.0,1.7,24.0,847.0,653.4,486.09
2018,7,2,10,45,649.0,272.5,1.75,24.3,867.5,690.96,512.36
2018,7,2,11,0,655.0,276.0,1.8,24.6,888.0,727.97,537.79
2018,7,2,11,15,660.5,278.0,1.85,24.7,902.5,762.61,561.68
2018,7,2,11,30,666.0,280.0,1.9,24.8,917.0,796.36,584.68
2018,7,2,11,45,667.5,281.5,1.95,24.9,924.0,825.29,604.2
2018,7,2,12,0,669.0,283.0,2.0,25.0,931.0,852.8,622.65
2018,7,2,12,15,669.5,282.0,2.05,24.95,930.0,875.55,638.28
2018,7,2,12,30,670.0,281.0,2.1,24.9,929.0,896.42,652.68
2018,7,2,12,45,668.0,280.0,2.15,24.9,921.5,912.91,664.07
2018,7,2,13,0,666.0,279.0,2.2,24.9,914.0,927.09,674.02
2018,7,2,13,15,660.0,276.5,2.25,24.75,897.0,933.55,679.4
2018,7,2,13,30,654.0,274.0,2.3,24.6,880.0,937.41,683.25
2018,7,2,13,45,646.5,271.0,2.35,24.45,858.0,936.7,684.2
2018,7,2,14,0,639.0,268.0,2.4,24.3,836.0,933.4,683.57
2018,7,2,14,15,629.5,263.0,2.45,23.95,807.5,923.54,679.29
2018,7,2,14,30,620.0,258.0,2.5,23.6,779.0,911.18,673.43
2018,7,2,14,45,607.0,252.0,2.5,23.3,744.5,891.95,662.44
2018,7,2,15,0,594.0,246.0,2.5,23.0,710.0,870.47,649.96
2018,7,2,15,15,578.0,239.0,2.5,23.0,671.0,839.18,630.13
2018,7,2,15,30,562.0,232.0,2.5,23.0,632.0,810.06,611.61
2018,7,2,15,45,544.0,222.5,2.5,22.15,589.5,774.81,590.63
2018,7,2,16,0,526.0,213.0,2.5,21.3,547.0,738.34,568.42
2018,7,2,16,15,505.5,202.0,2.5,20.85,502.5,696.97,541.39
2018,7,2,16,30,485.0,191.0,2.5,20.4,458.0,654.97,513.39
2018,7,2,16,45,458.5,177.5,2.45,19.95,411.0,604.73,478.45
2018,7,2,17,0,432.0,164.0,2.4,19.5,364.0,554.73,442.89
2018,7,2,17,15,399.5,149.0,2.35,18.9,317.0,498.94,402.15
2018,7,2,17,30,367.0,134.0,2.3,18.3,270.0,444.38,361.17
2018,7,2,17,45,328.0,117.5,2.25,17.75,225.0,373.13,305.76
2018,7,2,18,0,289.0,101.0,2.2,17.2,180.0,316.98,260.47
2018,7,2,18,15,241.5,81.5,2.15,16.65,138.5,254.27,208.28
2018,7,2,18,30,194.0,62.0,2.1,16.1,97.0,194.86,157.47
2018,7,2,18,45,141.5,43.5,2.0,15.6,65.0,137.72,107.42
2018,7,2,19,0,89.0,25.0,1.9,15.1,33.0,83.37,54.64
2018,7,2,19,15,48.5,13.5,1.9,14.85,17.5,32.83,0.0
2018,7,2,19,30,8.0,2.0,1.9,14.6,2.0,4.84,0.0
2018,7,2,19,45,4.0,1.0,1.85,14.4,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,1.95,13.55,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.0,13.7,9.0,7.63,0.0
2018,7,3,5,15,136.5,23.5,2.05,14.0,36.5,18.64,0.0
2018,7,3,5,30,236.0,39.0,2.1,14.3,64.0,30.51,19.79
2018,7,3,5,45,331.5,50.0,2.1,14.6,105.0,38.3,27.82
2018,7,3,6,0,427.0,61.0,2.1,14.9,146.0,46.94,35.94
2018,7,3,6,15,491.5,69.0,2.1,15.25,193.5,50.93,39.72
2018,7,3,6,30,556.0,77.0,2.1,15.6,241.0,54.74,43.14
2018,7,3,6,45,602.0,83.5,2.1,15.95,291.5,57.05,45.1
2018,7,3,7,0,648.0,90.0,2.1,16.3,342.0,59.21,46.84
2018,7,3,7,15,684.0,94.5,2.1,16.8,393.5,75.78,47.33
2018,7,3,7,30,720.0,99.0,2.1,17.3,445.0,117.38,65.87
2018,7,3,7,45,748.5,101.5,2.1,17.8,495.5,166.24,98.97
2018,7,3,8,0,777.0,104.0,2.1,18.3,546.0,212.3,134.81
2018,7,3,8,15,798.0,106.0,2.15,18.75,594.0,259.38,174.55
2018,7,3,8,30,819.0,108.0,2.2,19.2,642.0,308.63,217.09
2018,7,3,8,45,836.5,109.0,2.2,19.7,686.5,357.92,259.65
2018,7,3,9,0,854.0,110.0,2.2,20.2,731.0,414.32,306.86
2018,7,3,9,15,863.0,113.5,2.25,20.55,770.0,464.17,348.46
2018,7,3,9,30,872.0,117.0,2.3,20.9,809.0,514.14,389.04
2018,7,3,9,45,878.0,120.0,2.3,21.25,842.0,562.05,426.81
2018,7,3,10,0,884.0,123.0,2.3,21.6,875.0,609.4,463.03
2018,7,3,10,15,891.5,124.0,2.35,21.85,903.5,655.27,497.62
2018,7,3,10,30,899.0,125.0,2.4,22.1,932.0,700.31,530.79
2018,7,3,10,45,905.5,125.0,2.45,22.4,954.0,742.78,561.34
2018,7,3,11,0,912.0,125.0,2.5,22.7,976.0,783.97,589.14
2018,7,3,11,15,915.5,125.0,2.55,22.8,990.0,821.39,614.1
2018,7,3,11,30,919.0,125.0,2.6,22.9,1004.0,856.99,637.7
2018,7,3,11,45,921.5,124.5,2.6,23.05,1011.0,889.34,658.52
2018,7,3,12,0,924.0,124.0,2.6,23.2,1018.0,919.54,677.81
2018,7,3,12,15,922.0,125.5,2.65,23.25,1017.0,945.29,694.8
2018,7,3,12,30,920.0,127.0,2.7,23.3,1016.0,968.47,710.16
2018,7,3,12,45,916.5,127.5,2.7,23.3,1007.0,986.62,722.0
2018,7,3,13,0,913.0,128.0,2.7,23.3,998.0,1001.91,732.08
2018,7,3,13,15,911.0,126.5,2.7,23.3,982.5,1013.73,740.02
2018,7,3,13,30,909.0,125.0,2.7,23.3,967.0,1022.53,746.14
2018,7,3,13,45,905.5,123.0,2.7,23.3,945.0,1026.26,749.14
2018,7,3,14,0,902.0,121.0,2.7,23.3,923.0,1026.88,750.29
2018,7,3,14,15,896.0,119.0,2.65,23.25,894.0,1021.9,747.63
2018,7,3,14,30,890.0,117.0,2.6,23.2,865.0,1013.86,743.16
2018,7,3,14,45,882.0,115.0,2.6,23.1,830.0,1000.87,736.24
2018,7,3,15,0,874.0,113.0,2.6,23.0,795.0,984.99,727.57
2018,7,3,15,15,862.5,110.5,2.6,23.0,754.5,962.44,714.28
2018,7,3,15,30,851.0,108.0,2.6,23.0,714.0,937.35,699.37
2018,7,3,15,45,836.5,105.0,2.55,22.65,669.0,914.63,686.55
2018,7,3,16,0,822.0,102.0,2.5,22.3,624.0,881.59,666.65
2018,7,3,16,15,803.5,98.5,2.45,21.95,576.0,842.5,642.47
2018,7,3,16,30,785.0,95.0,2.4,21.6,528.0,801.92,616.96
2018,7,3,16,45,759.5,92.0,2.35,21.3,478.0,754.89,586.33
2018,7,3,17,0,734.0,89.0,2.3,21.0,428.0,707.26,554.68
2018,7,3,17,15,699.5,84.0,2.3,20.55,376.5,654.25,518.86
2018,7,3,17,30,665.0,79.0,2.3,20.1,325.0,598.17,479.59
2018,7,3,17,45,617.5,73.0,2.25,19.65,274.5,533.06,430.72
2018,7,3,18,0,570.0,67.0,2.2,19.2,224.0,470.41,381.51
2018,7,3,18,15,500.5,60.0,2.1,18.55,177.0,396.19,321.16
2018,7,3,18,30,431.0,53.0,2.0,17.9,130.0,326.9,262.54
2018,7,3,18,45,329.0,43.0,1.95,17.2,91.0,243.26,190.48
2018,7,3,19,0,227.0,33.0,1.9,16.5,52.0,171.07,115.61
2018,7,3,19,15,125.5,19.0,1.9,16.1,28.5,69.76,0.0
2018,7,3,19,30,24.0,5.0,1.9,15.7,5.0,13.57,0.0
2018,7,3,19,45,12.0,2.5,1.9,15.3,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,1.7,13.2,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,1.8,13.4,10.0,8.58,0.0
2018,7,4,5,15,154.5,23.5,1.85,13.75,37.5,18.68,0.0
2018,7,4,5,30,264.0,38.0,1.9,14.1,65.0,29.76,19.09
2018,7,4,5,45,358.5,47.5,1.95,14.45,106.0,37.54,27.16
2018,7,4,6,0,453.0,57.0,2.0,14.8,147.0,43.38,32.8
2018,7,4,6,15,517.0,64.5,2.0,15.2,194.5,47.13,36.35
2018,7,4,6,30,581.0,72.0,2.0,15.6,242.0,50.7,39.57
2018,7,4,6,45,626.5,77.0,2.0,16.05,292.5,52.03,40.66
2018,7,4,7,0,672.0,82.0,2.0,16.5,343.0,53.3,41.61
2018,7,4,7,15,705.5,86.0,1.95,16.95,394.0,68.95,41.92
2018,7,4,7,30,739.0,90.0,1.9,17.4,445.0,116.39,64.63
2018,7,4,7,45,764.0,93.0,1.9,17.8,494.5,160.14,93.38
2018,7,4,8,0,789.0,96.0,1.9,18.2,544.0,206.79,129.84
2018,7,4,8,15,809.0,98.5,1.9,18.65,592.0,254.67,170.25
2018,7,4,8,30,829.0,101.0,1.9,19.1,640.0,304.6,213.33
2018,7,4,8,45,846.0,101.5,1.9,19.55,684.0,360.02,260.62
2018,7,4,9,0,863.0,102.0,1.9,20.0,728.0,410.21,303.17
2018,7,4,9,15,872.5,104.5,1.95,20.4,767.0,459.87,344.6
2018,7,4,9,30,882.0,107.0,2.0,20.8,806.0,509.67,384.99
2018,7,4,9,45,889.0,109.0,2.0,21.2,839.5,557.71,422.73
2018,7,4,10,0,896.0,111.0,2.0,21.6,873.0,605.26,458.94
2018,7,4,10,15,904.0,111.5,2.05,21.9,901.5,651.47,493.62
2018,7,4,10,30,912.0,112.0,2.1,22.2,930.0,696.88,526.85
2018,7,4,10,45,918.5,111.0,2.15,22.5,951.5,738.94,557.04
2018,7,4,11,0,925.0,110.0,2.2,22.8,973.0,779.67,583.99
2018,7,4,11,15,929.0,110.0,2.25,22.95,987.5,817.84,609.23
2018,7,4,11,30,933.0,110.0,2.3,23.1,1002.0,854.18,633.08
2018,7,4,11,45,935.5,109.0,2.35,23.2,1009.0,886.38,654.18
2018,7,4,12,0,938.0,108.0,2.4,23.3,1016.0,916.36,673.79
2018,7,4,12,15,938.5,108.0,2.45,23.4,1015.5,943.15,691.27
2018,7,4,12,30,939.0,108.0,2.5,23.5,1015.0,967.38,707.12
2018,7,4,12,45,937.5,107.5,2.5,23.55,1007.0,986.56,719.41
2018,7,4,13,0,936.0,107.0,2.5,23.6,999.0,1002.86,729.92
2018,7,4,13,15,934.0,105.5,2.5,23.6,983.5,1014.67,737.8
2018,7,4,13,30,932.0,104.0,2.5,23.6,968.0,1023.38,743.82
2018,7,4,13,45,929.5,102.5,2.5,23.65,946.5,1028.46,747.51
2018,7,4,14,0,927.0,101.0,2.5,23.7,925.0,1030.37,749.33
2018,7,4,14,15,922.0,99.5,2.5,23.65,896.5,1026.65,747.98
2018,7,4,14,30,917.0,98.0,2.5,23.6,868.0,1019.79,744.79
2018,7,4,14,45,909.5,96.0,2.45,23.55,833.0,1006.86,737.29
2018,7,4,15,0,902.0,94.0,2.4,23.5,798.0,990.96,728.03
2018,7,4,15,15,891.5,92.5,2.4,23.5,758.0,969.89,715.85
2018,7,4,15,30,881.0,91.0,2.4,23.5,718.0,946.21,702.01
2018,7,4,15,45,868.5,89.0,2.4,23.2,674.0,917.63,685.71
2018,7,4,16,0,856.0,87.0,2.4,22.9,630.0,886.85,667.82
2018,7,4,16,15,840.5,83.5,2.35,22.6,582.5,849.61,644.92
2018,7,4,16,30,825.0,80.0,2.3,22.3,535.0,817.89,625.64
2018,7,4,16,45,803.0,76.5,2.3,22.0,484.5,771.96,596.38
2018,7,4,17,0,781.0,73.0,2.3,21.7,434.0,725.2,565.99
2018,7,4,17,15,751.5,69.0,2.25,21.15,383.0,671.58,529.98
2018,7,4,17,30,722.0,65.0,2.2,20.6,332.0,618.21,493.07
2018,7,4,17,45,679.0,61.0,2.2,20.05,281.5,556.2,448.32
2018,7,4,18,0,636.0,57.0,2.2,19.5,231.0,499.97,404.45
2018,7,4,18,15,572.5,51.0,2.1,18.75,183.5,428.05,346.23
2018,7,4,18,30,509.0,45.0,2.0,18.0,136.0,360.77,289.26
2018,7,4,18,45,409.0,37.0,1.9,17.25,95.5,277.59,217.19
2018,7,4,19,0,309.0,29.0,1.8,16.5,55.0,202.46,136.73
2018,7,4,19,15,176.0,17.0,1.75,16.15,30.0,88.62,0.0
2018,7,4,19,30,43.0,5.0,1.7,15.8,5.0,4.77,0.0
2018,7,4,19,45,21.5,2.5,1.65,15.45,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,0.95,12.4,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.0,12.6,2.0,1.91,0.0
2018,7,5,5,15,0.0,9.0,1.05,13.2,9.0,8.34,0.0
2018,7,5,5,30,0.0,16.0,1.1,13.8,16.0,14.83,6.67
2018,7,5,5,45,0.0,26.0,1.15,14.35,26.0,24.12,15.48
2018,7,5,6,0,0.0,36.0,1.2,14.9,36.0,33.43,24.02
2018,7,5,6,15,0.0,50.5,1.2,15.4,50.5,46.94,36.18
2018,7,5,6,30,0.0,65.0,1.2,15.9,65.0,60.03,47.77
2018,7,5,6,45,11.0,98.5,1.2,16.45,103.0,88.17,72.31
2018,7,5,7,0,22.0,132.0,1.2,17.0,141.0,115.22,95.37
2018,7,5,7,15,257.0,133.0,1.15,17.55,255.5,103.04,76.85
2018,7,5,7,30,492.0,134.0,1.1,18.1,370.0,127.22,82.23
2018,7,5,7,45,671.0,104.5,1.05,18.7,463.5,151.21,89.63
2018,7,5,8,0,850.0,75.0,1.0,19.3,557.0,206.73,126.18
2018,7,5,8,15,866.5,77.5,0.95,19.95,605.0,256.62,167.8
2018,7,5,8,30,883.0,80.0,0.9,20.6,653.0,308.11,211.53
2018,7,5,8,45,896.0,81.0,0.85,21.25,697.0,358.66,254.32
2018,7,5,9,0,909.0,82.0,0.8,21.9,741.0,410.05,296.71
2018,7,5,9,15,918.5,83.5,0.75,22.55,780.5,461.01,337.43
2018,7,5,9,30,928.0,85.0,0.7,23.2,820.0,512.07,376.63
2018,7,5,9,45,935.0,86.5,0.7,23.85,854.0,561.72,413.71
2018,7,5,10,0,942.0,88.0,0.7,24.5,888.0,610.82,449.04
2018,7,5,10,15,947.5,89.0,0.75,25.1,916.0,657.82,482.35
2018,7,5,10,30,953.0,90.0,0.8,25.7,944.0,703.73,513.95
2018,7,5,10,45,956.5,89.5,0.8,26.3,964.0,745.65,540.84
2018,7,5,11,0,960.0,89.0,0.8,26.9,984.0,785.92,564.74
2018,7,5,11,15,962.5,90.0,0.9,27.3,998.5,824.95,589.43
2018,7,5,11,30,965.0,91.0,1.0,27.7,1013.0,861.97,612.67
2018,7,5,11,45,966.0,90.5,1.1,28.1,1019.0,894.2,632.78
2018,7,5,12,0,967.0,90.0,1.2,28.5,1025.0,924.03,651.36
2018,7,5,12,15,962.0,93.5,1.3,28.7,1023.0,949.79,667.93
2018,7,5,12,30,957.0,97.0,1.4,28.9,1021.0,972.73,682.81
2018,7,5,12,45,949.5,99.5,1.5,29.05,1010.0,989.47,694.08
2018,7,5,13,0,942.0,102.0,1.6,29.2,999.0,1003.14,703.59
2018,7,5,13,15,939.0,101.5,1.7,29.15,983.5,1015.04,712.69
2018,7,5,13,30,936.0,101.0,1.8,29.1,968.0,1023.82,719.98
2018,7,5,13,45,931.5,99.0,1.9,29.1,944.5,1026.42,723.44
2018,7,5,14,0,927.0,97.0,2.0,29.1,921.0,1025.81,725.06
2018,7,5,14,15,921.0,96.0,2.0,28.95,892.0,1021.6,723.78
2018,7,5,14,30,915.0,95.0,2.0,28.8,863.0,1014.29,720.71
2018,7,5,14,45,906.5,93.0,2.05,28.6,827.5,1000.36,714.36
2018,7,5,15,0,898.0,91.0,2.1,28.4,792.0,983.49,706.26
2018,7,5,15,15,880.5,92.0,2.1,28.4,749.5,958.58,691.93
2018,7,5,15,30,863.0,93.0,2.1,28.4,707.0,931.34,676.16
2018,7,5,15,45,855.5,88.0,2.1,27.9,664.0,904.27,661.77
2018,7,5,16,0,848.0,83.0,2.1,27.4,621.0,874.73,645.6
2018,7,5,16,15,828.5,80.5,2.05,27.05,572.5,835.31,621.8
2018,7,5,16,30,809.0,78.0,2.0,26.7,524.0,801.65,601.67
2018,7,5,16,45,784.0,75.0,2.0,26.3,473.5,754.35,572.26
2018,7,5,17,0,759.0,72.0,2.0,25.9,423.0,706.46,541.82
2018,7,5,17,15,708.5,71.5,1.95,25.2,368.5,642.04,498.9
2018,7,5,17,30,658.0,71.0,1.9,24.5,314.0,582.86,458.45
2018,7,5,17,45,616.5,65.5,1.8,23.85,266.0,522.81,414.76
2018,7,5,18,0,575.0,60.0,1.7,23.2,218.0,464.84,370.16
2018,7,5,18,15,511.5,52.5,1.65,22.45,171.5,393.58,313.57
2018,7,5,18,30,448.0,45.0,1.6,21.7,125.0,327.09,258.4
2018,7,5,18,45,288.5,36.5,1.5,21.0,82.0,216.05,166.18
2018,7,5,19,0,129.0,28.0,1.4,20.3,39.0,117.79,76.41
2018,7,5,19,15,74.0,16.0,1.4,19.9,21.5,45.69,0.0
2018,7,5,19,30,19.0,4.0,1.4,19.5,4.0,3.81,0.0
2018,7,5,19,45,9.5,2.0,1.4,19.05,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.2,16.4,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.3,16.5,1.0,0.95,0.0
2018,7,6,5,15,0.0,4.0,1.3,16.75,4.0,3.7,0.0
2018,7,6,5,30,0.0,7.0,1.3,17.0,7.0,6.48,0.0
2018,7,6,5,45,0.0,9.0,1.35,17.2,9.0,8.33,1.57
2018,7,6,6,0,0.0,11.0,1.4,17.4,11.0,10.18,3.32
2018,7,6,6,15,0.0,24.0,1.4,17.7,24.0,22.25,14.07
2018,7,6,6,30,0.0,37.0,1.4,18.0,37.0,34.35,24.8
2018,7,6,6,45,1.0,72.5,1.4,18.3,73.0,66.99,53.39
2018,7,6,7,0,2.0,108.0,1.4,18.6,109.0,96.76,78.97
2018,7,6,7,15,3.5,91.5,1.4,19.05,93.0,84.26,64.56
2018,7,6,7,30,5.0,75.0,1.4,19.5,77.0,70.16,52.52
2018,7,6,7,45,3.0,75.0,1.4,19.95,76.5,70.19,52.32
2018,7,6,8,0,1.0,75.0,1.4,20.4,76.0,70.01,51.99
2018,7,6,8,15,4.0,111.5,1.4,21.15,114.5,104.0,78.99
2018,7,6,8,30,7.0,148.0,1.4,21.9,153.0,137.3,104.84
2018,7,6,8,45,8.0,157.0,1.4,22.6,163.0,146.31,111.29
2018,7,6,9,0,9.0,166.0,1.4,23.3,173.0,155.44,117.84
2018,7,6,9,15,323.0,170.5,1.45,24.15,426.0,273.04,205.38
2018,7,6,9,30,637.0,175.0,1.5,25.0,679.0,439.77,328.15
2018,7,6,9,45,747.5,141.5,1.55,25.85,757.5,505.38,376.28
2018,7,6,10,0,858.0,108.0,1.6,26.7,836.0,579.26,430.1
2018,7,6,10,15,866.0,108.0,1.65,27.5,863.5,623.4,461.47
2018,7,6,10,30,874.0,108.0,1.7,28.3,891.0,666.79,491.6
2018,7,6,10,45,850.5,125.5,1.8,29.05,902.0,702.46,515.53
2018,7,6,11,0,827.0,143.0,1.9,29.8,913.0,734.63,536.34
2018,7,6,11,15,861.0,126.0,2.0,30.15,938.5,777.99,564.48
2018,7,6,11,30,895.0,109.0,2.1,30.5,964.0,821.23,592.19
2018,7,6,11,45,897.5,109.0,2.15,30.8,971.5,853.21,612.08
2018,7,6,12,0,900.0,109.0,2.2,31.1,979.0,883.1,630.61
2018,7,6,12,15,881.0,122.5,2.3,31.2,973.5,904.18,644.42
2018,7,6,12,30,862.0,136.0,2.4,31.3,968.0,922.15,656.38
2018,7,6,12,45,886.0,118.5,2.5,31.35,967.5,947.96,673.54
2018,7,6,13,0,910.0,101.0,2.6,31.4,967.0,971.18,689.04
2018,7,6,13,15,908.5,99.5,2.7,31.3,952.5,983.08,697.9
2018,7,6,13,30,907.0,98.0,2.8,31.2,938.0,991.98,705.08
2018,7,6,13,45,904.5,96.5,2.85,31.1,917.0,996.83,709.41
2018,7,6,14,0,902.0,95.0,2.9,31.0,896.0,998.6,711.95
2018,7,6,14,15,857.5,115.0,2.95,30.8,856.5,978.71,701.09
2018,7,6,14,30,813.0,135.0,3.0,30.6,817.0,965.0,694.39
2018,7,6,14,45,687.0,190.5,3.05,30.35,750.5,905.09,657.65
2018,7,6,15,0,561.0,246.0,3.1,30.1,684.0,833.97,611.36
2018,7,6,15,15,547.5,235.5,3.1,30.1,644.5,805.57,593.95
2018,7,6,15,30,534.0,225.0,3.1,30.1,605.0,775.43,574.92
2018,7,6,15,45,628.0,174.0,3.15,29.45,593.0,804.37,599.85
2018,7,6,16,0,722.0,123.0,3.2,28.8,581.0,819.28,613.32
2018,7,6,16,15,736.5,106.0,3.15,28.25,542.0,791.96,597.21
2018,7,6,16,30,751.0,89.0,3.1,27.7,503.0,765.48,581.82
2018,7,6,16,45,708.0,90.0,3.1,27.2,450.5,709.87,545.61
2018,7,6,17,0,665.0,91.0,3.1,26.7,398.0,658.79,511.95
2018,7,6,17,15,529.0,101.5,3.0,26.05,327.5,546.32,430.97
2018,7,6,17,30,393.0,112.0,2.9,25.4,257.0,436.49,347.53
2018,7,6,17,45,404.5,94.0,2.8,24.75,223.5,408.23,327.13
2018,7,6,18,0,416.0,76.0,2.7,24.1,190.0,377.79,303.48
2018,7,6,18,15,348.5,65.5,2.55,23.35,147.5,308.21,246.85
2018,7,6,18,30,281.0,55.0,2.4,22.6,105.0,244.26,193.22
2018,7,6,18,45,205.5,42.0,2.2,21.9,72.5,178.92,137.06
2018,7,6,19,0,130.0,29.0,2.0,21.2,40.0,119.79,77.19
2018,7,6,19,15,78.5,16.5,1.95,20.8,22.0,48.0,0.0
2018,7,6,19,30,27.0,4.0,1.9,20.4,4.0,3.81,0.0
2018,7,6,19,45,13.5,2.0,1.85,20.0,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.5,1.4,15.85,5.0,0.0,0.0
2018,7,7,5,0,81.0,9.0,1.5,16.1,10.0,8.58,0.0
2018,7,7,5,15,219.5,19.5,1.55,16.55,37.5,15.98,0.0
2018,7,7,5,30,358.0,30.0,1.6,17.0,65.0,23.92,13.76
2018,7,7,5,45,413.5,38.5,1.65,17.45,101.5,29.49,19.81
2018,7,7,6,0,469.0,47.0,1.7,17.9,138.0,34.76,24.82
2018,7,7,6,15,562.5,50.5,1.75,18.6,190.5,35.72,25.83
2018,7,7,6,30,656.0,54.0,1.8,19.3,243.0,40.3,29.85
2018,7,7,6,45,651.5,65.0,1.85,20.0,283.5,43.13,32.23
2018,7,7,7,0,647.0,76.0,1.9,20.7,324.0,48.99,37.15
2018,7,7,7,15,520.5,119.0,1.95,21.3,337.0,88.44,61.6
2018,7,7,7,30,394.0,162.0,2.0,21.9,350.0,138.94,94.38
2018,7,7,7,45,530.5,143.5,2.05,22.45,425.5,164.13,104.87
2018,7,7,8,0,667.0,125.0,2.1,23.0,501.0,199.77,126.81
2018,7,7,8,15,677.0,133.5,2.15,23.5,544.0,244.37,163.64
2018,7,7,8,30,687.0,142.0,2.2,24.0,587.0,290.13,202.23
2018,7,7,8,45,790.5,111.0,2.25,24.55,656.5,340.08,241.98
2018,7,7,9,0,894.0,80.0,2.3,25.1,726.0,400.34,290.09
2018,7,7,9,15,903.5,81.5,2.35,25.45,765.0,450.61,331.78
2018,7,7,9,30,913.0,83.0,2.4,25.8,804.0,500.99,372.44
2018,7,7,9,45,920.5,84.0,2.45,26.15,838.0,549.82,410.84
2018,7,7,10,0,928.0,85.0,2.5,26.5,872.0,598.17,447.76
2018,7,7,10,15,905.0,103.5,2.55,26.8,891.5,642.3,480.34
2018,7,7,10,30,882.0,122.0,2.6,27.1,911.0,682.96,509.51
2018,7,7,10,45,886.0,123.5,2.65,27.4,932.0,724.43,538.99
2018,7,7,11,0,890.0,125.0,2.7,27.7,953.0,764.49,565.91
2018,7,7,11,15,888.5,128.5,2.7,27.9,966.0,800.49,589.12
2018,7,7,11,30,887.0,132.0,2.7,28.1,979.0,834.45,610.79
2018,7,7,11,45,917.0,113.5,2.75,28.35,994.5,872.83,635.45
2018,7,7,12,0,947.0,95.0,2.8,28.6,1010.0,910.01,659.1
2018,7,7,12,15,941.5,99.0,2.8,28.7,1008.0,935.43,675.02
2018,7,7,12,30,936.0,103.0,2.8,28.8,1006.0,958.08,689.24
2018,7,7,12,45,933.0,103.5,2.8,28.9,997.5,976.84,700.98
2018,7,7,13,0,930.0,104.0,2.8,29.0,989.0,992.67,710.95
2018,7,7,13,15,916.0,110.5,2.85,28.95,970.5,1000.92,717.04
2018,7,7,13,30,902.0,117.0,2.9,28.9,952.0,1006.04,721.32
2018,7,7,13,45,851.0,143.0,2.95,28.85,915.5,991.37,713.08
2018,7,7,14,0,800.0,169.0,3.0,28.8,879.0,983.36,709.35
2018,7,7,14,15,845.0,136.5,3.05,28.55,865.0,988.55,714.75
2018,7,7,14,30,890.0,104.0,3.1,28.3,851.0,998.85,723.5
2018,7,7,14,45,866.0,110.5,3.15,28.0,812.0,979.37,713.16
2018,7,7,15,0,842.0,117.0,3.2,27.7,773.0,957.48,701.47
2018,7,7,15,15,839.5,109.5,3.2,27.7,735.0,938.56,690.56
2018,7,7,15,30,837.0,102.0,3.2,27.7,697.0,916.74,677.73
2018,7,7,15,45,840.0,92.5,3.25,26.95,657.5,894.87,667.19
2018,7,7,16,0,843.0,83.0,3.3,26.2,618.0,869.95,654.45
2018,7,7,16,15,827.0,80.0,3.25,25.65,570.5,833.17,632.26
2018,7,7,16,30,811.0,77.0,3.2,25.1,523.0,794.79,608.7
2018,7,7,16,45,789.5,74.0,3.2,24.55,474.0,757.46,585.73
2018,7,7,17,0,768.0,71.0,3.2,24.0,425.0,712.19,556.46
2018,7,7,17,15,739.0,67.0,3.1,23.3,374.5,659.41,520.81
2018,7,7,17,30,710.0,63.0,3.0,22.6,324.0,606.9,484.29
2018,7,7,17,45,670.0,58.0,2.95,21.85,274.5,546.22,440.38
2018,7,7,18,0,630.0,53.0,2.9,21.1,225.0,487.29,394.45
2018,7,7,18,15,569.5,47.5,2.75,20.4,178.5,421.49,340.48
2018,7,7,18,30,509.0,42.0,2.6,19.7,132.0,356.82,285.26
2018,7,7,18,45,412.5,34.5,2.5,19.0,92.5,276.28,215.07
2018,7,7,19,0,316.0,27.0,2.4,18.3,53.0,202.98,134.04
2018,7,7,19,15,181.0,16.0,2.35,17.9,29.0,89.62,0.0
2018,7,7,19,30,46.0,5.0,2.3,17.5,5.0,4.77,0.0
2018,7,7,19,45,23.0,2.5,2.2,17.1,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,1.8,13.85,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,1.9,14.1,9.0,7.63,0.0
2018,7,8,5,15,212.0,19.0,1.9,14.55,36.5,15.56,0.0
2018,7,8,5,30,347.0,30.0,1.9,15.0,64.0,24.0,13.84
2018,7,8,5,45,437.0,37.5,1.95,15.45,105.0,28.7,19.28
2018,7,8,6,0,527.0,45.0,2.0,15.9,146.0,33.22,23.67
2018,7,8,6,15,585.5,50.5,2.0,16.5,193.5,35.84,26.17
2018,7,8,6,30,644.0,56.0,2.0,17.1,241.0,42.05,31.69
2018,7,8,6,45,683.5,60.5,2.05,17.7,291.0,43.87,33.2
2018,7,8,7,0,723.0,65.0,2.1,18.3,341.0,45.6,34.57
2018,7,8,7,15,751.5,68.5,2.1,18.9,391.5,56.86,34.32
2018,7,8,7,30,780.0,72.0,2.1,19.5,442.0,100.08,50.68
2018,7,8,7,45,800.5,75.0,2.1,20.1,491.0,145.35,79.43
2018,7,8,8,0,821.0,78.0,2.1,20.7,540.0,200.17,121.86
2018,7,8,8,15,836.5,80.5,2.15,21.25,586.5,248.45,162.35
2018,7,8,8,30,852.0,83.0,2.2,21.8,633.0,298.22,205.26
2018,7,8,8,45,864.5,85.0,2.2,22.35,676.5,347.95,248.2
2018,7,8,9,0,877.0,87.0,2.2,22.9,720.0,398.5,291.06
2018,7,8,9,15,885.0,89.5,2.3,23.35,758.5,448.22,332.61
2018,7,8,9,30,893.0,92.0,2.4,23.8,797.0,497.94,373.03
2018,7,8,9,45,898.0,95.0,2.45,24.25,830.0,546.33,411.17
2018,7,8,10,0,903.0,98.0,2.5,24.7,863.0,594.06,447.69
2018,7,8,10,15,910.0,98.5,2.5,25.0,891.0,640.02,482.03
2018,7,8,10,30,917.0,99.0,2.5,25.3,919.0,685.08,514.8
2018,7,8,10,45,923.0,99.5,2.55,25.55,941.5,728.35,545.8
2018,7,8,11,0,929.0,100.0,2.6,25.8,964.0,770.27,573.54
2018,7,8,11,15,932.0,100.5,2.65,25.95,978.5,808.35,598.66
2018,7,8,11,30,935.0,101.0,2.7,26.1,993.0,844.53,622.35
2018,7,8,11,45,937.0,100.5,2.75,26.25,1000.0,876.91,643.4
2018,7,8,12,0,939.0,100.0,2.8,26.4,1007.0,907.04,662.9
2018,7,8,12,15,938.0,100.5,2.85,26.55,1006.0,933.06,679.68
2018,7,8,12,30,937.0,101.0,2.9,26.7,1005.0,956.46,694.79
2018,7,8,12,45,933.5,102.0,2.95,26.8,996.5,975.26,707.1
2018,7,8,13,0,930.0,103.0,3.0,26.9,988.0,991.15,717.64
2018,7,8,13,15,927.5,102.5,3.0,26.95,973.0,1003.5,725.73
2018,7,8,13,30,925.0,102.0,3.0,27.0,958.0,1012.79,731.99
2018,7,8,13,45,921.0,101.0,3.0,27.1,936.0,1016.98,734.96
2018,7,8,14,0,917.0,100.0,3.0,27.2,914.0,1018.03,736.08
2018,7,8,14,15,910.0,98.5,3.05,27.05,884.0,1012.44,734.22
2018,7,8,14,30,903.0,97.0,3.1,26.9,854.0,1003.76,730.53
2018,7,8,14,45,894.5,96.0,3.1,26.8,819.5,991.14,723.84
2018,7,8,15,0,886.0,95.0,3.1,26.7,785.0,975.64,715.39
2018,7,8,15,15,875.5,92.5,3.1,26.7,745.0,953.75,702.52
2018,7,8,15,30,865.0,90.0,3.1,26.7,705.0,929.24,687.98
2018,7,8,15,45,851.5,88.0,3.1,26.1,661.0,900.1,671.9
2018,7,8,16,0,838.0,86.0,3.1,25.5,617.0,868.83,654.23
2018,7,8,16,15,821.0,83.0,3.1,25.0,569.5,831.35,631.77
2018,7,8,16,30,804.0,80.0,3.1,24.5,522.0,799.54,612.97
2018,7,8,16,45,782.0,77.0,3.05,24.05,473.0,754.9,584.28
2018,7,8,17,0,760.0,74.0,3.0,23.6,424.0,709.48,554.5
2018,7,8,17,15,729.5,70.0,2.95,22.85,373.5,655.84,518.51
2018,7,8,17,30,699.0,66.0,2.9,22.1,323.0,602.58,481.65
2018,7,8,17,45,656.5,61.5,2.85,21.4,273.5,541.19,436.8
2018,7,8,18,0,614.0,57.0,2.8,20.7,224.0,485.66,393.21
2018,7,8,18,15,551.5,50.5,2.7,19.95,177.0,414.66,335.41
2018,7,8,18,30,489.0,44.0,2.6,19.2,130.0,348.27,278.94
2018,7,8,18,45,392.5,36.0,2.5,18.45,91.0,267.9,208.85
2018,7,8,19,0,296.0,28.0,2.4,17.7,52.0,194.32,127.45
2018,7,8,19,15,168.5,16.5,2.35,17.3,28.5,84.91,0.0
2018,7,8,19,30,41.0,5.0,2.3,16.9,5.0,4.77,0.0
2018,7,8,19,45,20.5,2.5,2.25,16.5,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,9,4,45,36.0,4.0,1.85,13.75,4.5,0.0,0.0
2018,7,9,5,0,72.0,8.0,1.9,14.0,9.0,7.63,0.0
2018,7,9,5,15,206.0,19.0,1.95,14.45,35.5,15.65,0.0
2018,7,9,5,30,340.0,30.0,2.0,14.9,62.0,24.09,13.78
2018,7,9,5,45,432.5,37.0,2.0,15.4,103.0,28.32,18.93
2018,7,9,6,0,525.0,44.0,2.0,15.9,144.0,32.43,22.97
2018,7,9,6,15,584.0,50.0,2.05,16.55,192.0,35.5,25.86
2018,7,9,6,30,643.0,56.0,2.1,17.2,240.0,42.12,31.74
2018,7,9,6,45,683.5,60.0,2.1,17.85,290.0,43.52,32.88
2018,7,9,7,0,724.0,64.0,2.1,18.5,340.0,44.88,33.91
2018,7,9,7,15,752.5,67.5,2.1,19.2,390.5,54.76,33.47
2018,7,9,7,30,781.0,71.0,2.1,19.9,441.0,98.01,49.27
2018,7,9,7,45,801.5,74.5,2.05,20.55,490.5,143.71,78.02
2018,7,9,8,0,822.0,78.0,2.0,21.2,540.0,198.97,120.54
2018,7,9,8,15,837.0,80.5,2.0,21.85,586.0,247.2,160.75
2018,7,9,8,30,852.0,83.0,2.0,22.5,632.0,296.88,203.32
2018,7,9,8,45,864.0,85.5,2.0,23.2,675.5,346.88,246.15
2018,7,9,9,0,876.0,88.0,2.0,23.9,719.0,397.67,288.79
2018,7,9,9,15,886.0,89.5,2.05,24.55,758.0,447.39,329.73
2018,7,9,9,30,896.0,91.0,2.1,25.2,797.0,497.3,369.57
2018,7,9,9,45,904.5,92.0,2.1,25.85,831.0,545.99,407.13
2018,7,9,10,0,913.0,93.0,2.1,26.5,865.0,594.31,443.16
2018,7,9,10,15,918.0,94.5,2.15,27.0,892.5,640.37,476.95
2018,7,9,10,30,923.0,96.0,2.2,27.5,920.0,685.35,509.06
2018,7,9,10,45,926.5,97.0,2.25,28.0,941.0,727.6,538.37
2018,7,9,11,0,930.0,98.0,2.3,28.5,962.0,768.3,564.32
2018,7,9,11,15,931.5,99.0,2.35,29.0,975.5,805.74,587.81
2018,7,9,11,30,933.0,100.0,2.4,29.5,989.0,841.19,609.77
2018,7,9,11,45,933.0,101.0,2.45,29.95,995.5,873.26,629.48
2018,7,9,12,0,933.0,102.0,2.5,30.4,1002.0,902.99,647.57
2018,7,9,12,15,932.5,102.0,2.6,30.55,1001.5,928.9,664.36
2018,7,9,12,30,932.0,102.0,2.7,30.7,1001.0,952.21,679.53
2018,7,9,12,45,930.0,102.0,2.75,30.85,992.5,971.4,691.73
2018,7,9,13,0,928.0,102.0,2.8,31.0,984.0,987.71,702.19
2018,7,9,13,15,925.5,101.0,2.85,30.9,969.0,999.55,710.65
2018,7,9,13,30,923.0,100.0,2.9,30.8,954.0,1008.32,717.32
2018,7,9,13,45,919.0,99.0,3.0,30.75,932.0,1012.5,721.51
2018,7,9,14,0,915.0,98.0,3.1,30.7,910.0,1013.54,723.86
2018,7,9,14,15,909.5,96.5,3.15,30.45,881.5,1009.43,723.26
2018,7,9,14,30,904.0,95.0,3.2,30.2,853.0,1002.22,720.81
2018,7,9,14,45,897.0,93.5,3.25,30.0,819.0,990.51,715.44
2018,7,9,15,0,890.0,92.0,3.3,29.8,785.0,975.88,708.27
2018,7,9,15,15,880.0,90.0,3.3,29.8,745.5,954.96,696.14
2018,7,9,15,30,870.0,88.0,3.3,29.8,706.0,931.42,682.36
2018,7,9,15,45,857.5,85.5,3.35,29.05,662.0,902.51,667.31
2018,7,9,16,0,845.0,83.0,3.4,28.3,618.0,871.4,650.58
2018,7,9,16,15,830.5,80.0,3.35,27.75,571.5,835.92,629.52
2018,7,9,16,30,816.0,77.0,3.3,27.2,525.0,798.74,606.99
2018,7,9,16,45,795.5,73.5,3.3,26.65,476.0,761.48,584.26
2018,7,9,17,0,775.0,70.0,3.3,26.1,427.0,716.18,555.22
2018,7,9,17,15,745.5,66.0,3.2,25.35,376.0,662.78,519.54
2018,7,9,17,30,716.0,62.0,3.1,24.6,325.0,609.68,482.96
2018,7,9,17,45,675.5,57.5,3.0,23.8,275.5,549.06,439.39
2018,7,9,18,0,635.0,53.0,2.9,23.0,226.0,490.21,393.77
2018,7,9,18,15,573.5,47.5,2.7,22.2,179.0,423.65,339.62
2018,7,9,18,30,512.0,42.0,2.5,21.4,132.0,358.27,284.22
2018,7,9,18,45,415.0,34.5,2.35,20.6,92.5,277.37,214.14
2018,7,9,19,0,318.0,27.0,2.2,19.8,53.0,203.02,130.76
2018,7,9,19,15,182.0,16.0,2.1,19.4,29.0,89.9,0.0
2018,7,9,19,30,46.0,5.0,2.0,19.0,5.0,4.77,0.0
2018,7,9,19,45,23.0,2.5,1.95,18.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.0,1.25,14.75,4.5,0.0,0.0
2018,7,10,5,0,86.0,8.0,1.4,15.0,9.0,7.63,0.0
2018,7,10,5,15,230.5,18.0,1.5,15.45,36.0,14.75,0.0
2018,7,10,5,30,375.0,28.0,1.6,15.9,63.0,22.3,12.14
2018,7,10,5,45,466.0,35.0,1.7,16.3,105.0,26.65,17.4
2018,7,10,6,0,557.0,42.0,1.8,16.7,147.0,33.72,24.0
2018,7,10,6,15,615.0,47.0,1.8,17.4,195.0,36.3,26.46
2018,7,10,6,30,673.0,52.0,1.8,18.1,243.0,38.83,28.72
2018,7,10,6,45,713.0,55.5,1.85,18.75,293.5,40.0,29.66
2018,7,10,7,0,753.0,59.0,1.9,19.4,344.0,41.14,30.52
2018,7,10,7,15,781.5,62.5,1.9,20.1,396.0,49.99,30.15
2018,7,10,7,30,810.0,66.0,1.9,20.8,448.0,101.95,51.81
2018,7,10,7,45,830.5,68.5,1.95,21.45,498.0,148.28,80.31
2018,7,10,8,0,851.0,71.0,2.0,22.1,548.0,196.93,117.21
2018,7,10,8,15,866.5,73.0,2.0,22.65,595.5,246.28,158.31
2018,7,10,8,30,882.0,75.0,2.0,23.2,643.0,297.13,201.9
2018,7,10,8,45,894.0,77.0,2.0,23.8,687.0,348.19,245.72
2018,7,10,9,0,906.0,79.0,2.0,24.4,731.0,400.02,289.38
2018,7,10,9,15,912.0,82.5,2.05,24.95,769.5,451.18,331.61
2018,7,10,9,30,918.0,86.0,2.1,25.5,808.0,502.14,372.41
2018,7,10,9,45,921.0,89.5,2.15,26.05,841.0,551.16,410.54
2018,7,10,10,0,924.0,93.0,2.2,26.6,874.0,599.31,446.81
2018,7,10,10,15,930.0,94.5,2.25,27.1,902.5,646.51,481.44
2018,7,10,10,30,936.0,96.0,2.3,27.6,931.0,692.71,514.4
2018,7,10,10,45,940.0,97.0,2.35,28.1,952.5,735.89,544.35
2018,7,10,11,0,944.0,98.0,2.4,28.6,974.0,777.53,570.89
2018,7,10,11,15,947.0,97.5,2.45,28.8,988.0,815.35,595.3
2018,7,10,11,30,950.0,97.0,2.5,29.0,1002.0,851.21,618.25
2018,7,10,11,45,951.5,97.5,2.55,29.25,1009.5,884.63,639.36
2018,7,10,12,0,953.0,98.0,2.6,29.5,1017.0,915.74,658.88
2018,7,10,12,15,951.5,99.0,2.65,29.45,1016.0,942.24,676.2
2018,7,10,12,30,950.0,100.0,2.7,29.4,1015.0,966.04,691.86
2018,7,10,12,45,947.5,100.0,2.8,29.35,1006.5,985.15,705.02
2018,7,10,13,0,945.0,100.0,2.9,29.3,998.0,1001.3,716.42
2018,7,10,13,15,942.5,99.5,2.95,29.1,983.0,1013.9,725.71
2018,7,10,13,30,940.0,99.0,3.0,28.9,968.0,1023.38,733.17
2018,7,10,13,45,936.0,98.0,3.05,28.7,945.5,1027.72,737.51
2018,7,10,14,0,932.0,97.0,3.1,28.5,923.0,1028.85,739.99
2018,7,10,14,15,927.0,95.5,3.15,28.15,894.5,1025.28,740.04
2018,7,10,14,30,922.0,94.0,3.2,27.8,866.0,1018.55,738.22
2018,7,10,14,45,914.5,92.0,3.2,27.45,831.0,1005.7,732.16
2018,7,10,15,0,907.0,90.0,3.2,27.1,796.0,989.86,724.26
2018,7,10,15,15,897.0,88.0,3.2,27.1,756.0,968.73,711.97
2018,7,10,15,30,887.0,86.0,3.2,27.1,716.0,944.92,697.96
2018,7,10,15,45,874.5,83.5,3.2,26.15,671.5,915.68,682.87
2018,7,10,16,0,862.0,81.0,3.2,25.2,627.0,884.19,666.06
2018,7,10,16,15,846.5,78.0,3.2,24.6,579.0,847.38,644.41
2018,7,10,16,30,831.0,75.0,3.2,24.0,531.0,808.89,621.22
2018,7,10,16,45,809.5,72.0,3.2,23.4,481.0,770.93,597.95
2018,7,10,17,0,788.0,69.0,3.2,22.8,431.0,725.01,568.35
2018,7,10,17,15,759.0,65.5,3.15,22.0,380.0,672.18,533.06
2018,7,10,17,30,730.0,62.0,3.1,21.2,329.0,619.57,496.76
2018,7,10,17,45,689.0,57.0,3.0,20.45,278.5,557.42,451.46
2018,7,10,18,0,648.0,52.0,2.9,19.7,228.0,497.1,404.16
2018,7,10,18,15,586.0,46.5,2.85,19.05,180.5,425.79,345.78
2018,7,10,18,30,524.0,41.0,2.8,18.4,133.0,363.42,291.91
2018,7,10,18,45,426.0,33.5,2.7,17.7,93.0,281.57,219.91
2018,7,10,19,0,328.0,26.0,2.6,17.0,53.0,206.15,132.88
2018,7,10,19,15,188.0,16.0,2.55,16.65,29.0,92.29,0.0
2018,7,10,19,30,48.0,6.0,2.5,16.3,5.0,0.0,0.0
2018,7,10,19,45,24.0,3.0,2.45,15.95,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.4,13.45,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.5,13.8,8.0,7.63,0.0
2018,7,11,5,15,221.5,18.5,1.5,14.35,35.0,15.34,0.0
2018,7,11,5,30,364.0,29.0,1.5,14.9,62.0,23.34,12.87
2018,7,11,5,45,457.0,35.5,1.55,15.4,103.0,27.17,17.89
2018,7,11,6,0,550.0,42.0,1.6,15.9,144.0,30.93,21.62
2018,7,11,6,15,608.5,47.0,1.55,16.45,192.0,36.36,26.62
2018,7,11,6,30,667.0,52.0,1.5,17.0,240.0,38.88,28.91
2018,7,11,6,45,707.5,56.0,1.5,17.5,291.0,40.45,30.23
2018,7,11,7,0,748.0,60.0,1.5,18.0,342.0,41.96,31.43
2018,7,11,7,15,776.5,62.5,1.45,18.65,393.0,48.45,36.92
2018,7,11,7,30,805.0,65.0,1.4,19.3,444.0,99.41,50.66
2018,7,11,7,45,826.0,67.5,1.4,19.95,494.0,145.54,78.81
2018,7,11,8,0,847.0,70.0,1.4,20.6,544.0,194.03,115.49
2018,7,11,8,15,863.5,72.0,1.4,21.25,591.5,243.4,156.48
2018,7,11,8,30,880.0,74.0,1.4,21.9,639.0,294.37,200.01
2018,7,11,8,45,892.5,75.5,1.4,22.55,683.0,345.1,243.45
2018,7,11,9,0,905.0,77.0,1.4,23.2,727.0,396.64,286.72
2018,7,11,9,15,909.5,81.5,1.4,23.85,765.5,447.98,328.69
2018,7,11,9,30,914.0,86.0,1.4,24.5,804.0,499.0,368.97
2018,7,11,9,45,915.0,91.0,1.45,25.2,836.5,548.12,406.63
2018,7,11,10,0,916.0,96.0,1.5,25.9,869.0,596.21,442.27
