Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,10,15,922.0,97.5,1.55,26.4,897.5,643.12,476.37
2018,7,11,10,30,928.0,99.0,1.6,26.9,926.0,689.04,508.82
2018,7,11,10,45,932.0,100.0,1.65,27.4,947.5,731.97,538.41
2018,7,11,11,0,936.0,101.0,1.7,27.9,969.0,773.38,564.59
2018,7,11,11,15,938.5,101.0,1.8,28.2,983.0,811.05,588.88
2018,7,11,11,30,941.0,101.0,1.9,28.5,997.0,846.76,611.75
2018,7,11,11,45,942.0,101.5,1.95,28.8,1004.0,879.58,632.17
2018,7,11,12,0,943.0,102.0,2.0,29.1,1011.0,910.08,651.03
2018,7,11,12,15,943.0,102.0,2.05,29.2,1010.5,936.8,667.96
2018,7,11,12,30,943.0,102.0,2.1,29.3,1010.0,960.9,683.28
2018,7,11,12,45,941.5,101.5,2.15,29.4,1002.0,980.39,695.75
2018,7,11,13,0,940.0,101.0,2.2,29.5,994.0,996.95,706.49
2018,7,11,13,15,937.0,101.0,2.25,29.45,979.0,1009.56,715.3
2018,7,11,13,30,934.0,101.0,2.3,29.4,964.0,1019.07,722.33
2018,7,11,13,45,929.0,100.5,2.35,29.3,941.5,1022.97,726.14
2018,7,11,14,0,924.0,100.0,2.4,29.2,919.0,1023.69,728.14
2018,7,11,14,15,917.5,99.0,2.4,28.95,890.0,1019.25,726.96
2018,7,11,14,30,911.0,98.0,2.4,28.7,861.0,1011.69,723.98
2018,7,11,14,45,902.0,96.5,2.45,28.45,825.5,998.08,717.79
2018,7,11,15,0,893.0,95.0,2.5,28.2,790.0,981.55,709.83
2018,7,11,15,15,882.5,93.5,2.5,28.2,750.0,960.78,698.0
2018,7,11,15,30,872.0,92.0,2.5,28.2,710.0,937.4,684.53
2018,7,11,15,45,857.0,90.0,2.55,27.35,665.0,906.82,668.99
2018,7,11,16,0,842.0,88.0,2.6,26.5,620.0,874.15,651.8
2018,7,11,16,15,821.5,86.0,2.55,25.95,571.5,842.19,633.3
2018,7,11,16,30,801.0,84.0,2.5,25.4,523.0,801.3,608.35
2018,7,11,16,45,776.0,80.5,2.45,24.8,472.5,753.69,578.4
2018,7,11,17,0,751.0,77.0,2.4,24.2,422.0,705.47,547.33
2018,7,11,17,15,718.0,73.5,2.35,23.5,371.0,650.86,510.93
2018,7,11,17,30,685.0,70.0,2.3,22.8,320.0,596.77,473.72
2018,7,11,17,45,638.0,65.0,2.2,22.05,270.0,536.09,429.31
2018,7,11,18,0,591.0,60.0,2.1,21.3,220.0,474.38,381.41
2018,7,11,18,15,522.5,53.5,2.0,20.55,173.0,400.77,322.03
2018,7,11,18,30,454.0,47.0,1.9,19.8,126.0,332.2,264.3
2018,7,11,18,45,352.0,37.5,1.8,19.05,87.0,248.77,192.37
2018,7,11,19,0,250.0,28.0,1.7,18.3,48.0,171.68,107.8
2018,7,11,19,15,139.5,16.0,1.65,17.95,26.0,72.34,0.0
2018,7,11,19,30,29.0,4.0,1.6,17.6,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,1.5,17.25,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.05,14.75,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.1,14.9,5.0,4.77,0.0
2018,7,12,5,15,118.5,19.0,1.15,15.4,28.5,15.14,0.0
2018,7,12,5,30,212.0,33.0,1.2,15.9,52.0,25.92,14.62
2018,7,12,5,45,302.0,44.0,1.2,16.4,89.5,33.85,23.53
2018,7,12,6,0,392.0,55.0,1.2,16.9,127.0,42.32,31.47
2018,7,12,6,15,423.0,67.0,1.25,17.5,166.5,50.0,38.47
2018,7,12,6,30,454.0,79.0,1.3,18.1,206.0,56.97,44.64
2018,7,12,6,45,531.0,82.0,1.3,18.7,260.0,56.52,44.14
2018,7,12,7,0,608.0,85.0,1.3,19.3,314.0,56.06,43.55
2018,7,12,7,15,616.5,96.5,1.35,19.9,357.5,65.72,51.68
2018,7,12,7,30,625.0,108.0,1.4,20.5,401.0,107.31,63.01
2018,7,12,7,45,562.5,139.0,1.4,21.05,425.0,157.92,99.46
2018,7,12,8,0,500.0,170.0,1.4,21.6,449.0,203.3,136.77
2018,7,12,8,15,482.0,195.0,1.45,22.15,483.0,246.46,172.25
2018,7,12,8,30,464.0,220.0,1.5,22.7,517.0,288.23,206.96
2018,7,12,8,45,457.5,239.5,1.55,23.2,549.5,327.88,239.42
2018,7,12,9,0,451.0,259.0,1.6,23.7,582.0,367.04,270.89
2018,7,12,9,15,455.5,273.5,1.6,24.1,615.5,406.25,301.54
2018,7,12,9,30,460.0,288.0,1.6,24.5,649.0,445.85,331.72
2018,7,12,9,45,398.0,322.0,1.65,24.85,644.0,467.49,348.28
2018,7,12,10,0,336.0,356.0,1.7,25.2,639.0,488.5,363.4
2018,7,12,10,15,253.0,394.0,1.7,25.5,611.0,489.28,363.02
2018,7,12,10,30,170.0,432.0,1.7,25.8,583.0,488.17,360.63
2018,7,12,10,45,291.0,404.5,1.7,26.1,671.0,555.74,410.05
2018,7,12,11,0,412.0,377.0,1.7,26.4,759.0,634.1,465.77
2018,7,12,11,15,423.0,387.0,1.75,26.7,784.5,672.39,491.32
2018,7,12,11,30,434.0,397.0,1.8,27.0,810.0,710.92,517.01
2018,7,12,11,45,402.0,411.0,1.8,27.25,795.5,717.42,519.99
2018,7,12,12,0,370.0,425.0,1.8,27.5,781.0,720.64,520.95
2018,7,12,12,15,344.5,434.5,1.85,27.6,766.0,723.06,522.22
2018,7,12,12,30,319.0,444.0,1.9,27.7,751.0,723.49,522.13
2018,7,12,12,45,388.0,406.0,1.95,27.75,776.5,763.89,551.68
2018,7,12,13,0,457.0,368.0,2.0,27.8,802.0,811.14,585.13
2018,7,12,13,15,507.5,331.5,2.0,27.6,806.0,836.44,603.94
2018,7,12,13,30,558.0,295.0,2.0,27.4,810.0,859.78,621.72
2018,7,12,13,45,667.5,227.0,1.95,27.15,828.5,909.74,657.45
2018,7,12,14,0,777.0,159.0,1.9,26.9,847.0,948.38,682.59
2018,7,12,14,15,702.0,189.5,1.9,26.65,796.0,915.97,662.84
2018,7,12,14,30,627.0,220.0,1.9,26.4,745.0,876.57,639.13
2018,7,12,14,45,638.5,204.0,1.85,26.2,719.0,870.66,636.68
2018,7,12,15,0,650.0,188.0,1.8,26.0,693.0,861.82,632.07
2018,7,12,15,15,655.5,176.0,1.8,26.0,662.5,848.68,624.77
2018,7,12,15,30,661.0,164.0,1.8,26.0,632.0,832.83,615.76
2018,7,12,15,45,683.5,144.0,1.75,25.6,601.0,820.8,609.87
2018,7,12,16,0,706.0,124.0,1.7,25.2,570.0,804.92,601.4
2018,7,12,16,15,697.0,115.0,1.75,24.85,526.5,770.75,581.28
2018,7,12,16,30,688.0,106.0,1.8,24.5,483.0,734.77,559.68
2018,7,12,16,45,663.0,101.5,1.8,24.15,436.0,689.56,530.71
2018,7,12,17,0,638.0,97.0,1.8,23.8,389.0,644.0,500.88
2018,7,12,17,15,604.0,91.0,1.8,23.25,341.0,589.71,464.16
2018,7,12,17,30,570.0,85.0,1.8,22.7,293.0,536.3,426.29
2018,7,12,17,45,523.5,78.0,1.8,22.2,246.0,474.35,379.83
2018,7,12,18,0,477.0,71.0,1.8,21.7,199.0,414.89,333.43
2018,7,12,18,15,355.5,64.0,1.75,21.15,148.0,310.09,249.06
2018,7,12,18,30,234.0,57.0,1.7,20.6,97.0,221.18,175.16
2018,7,12,18,45,169.5,42.0,1.6,20.05,66.0,161.14,123.12
2018,7,12,19,0,105.0,27.0,1.5,19.5,35.0,94.03,55.85
2018,7,12,19,15,58.0,15.0,1.45,19.25,19.0,38.0,0.0
2018,7,12,19,30,11.0,3.0,1.4,19.0,3.0,0.0,0.0
2018,7,12,19,45,5.5,1.5,1.35,18.75,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,13,4,45,4.5,2.0,1.3,16.0,2.0,0.0,0.0
2018,7,13,5,0,9.0,4.0,1.3,16.1,4.0,3.81,0.0
2018,7,13,5,15,68.5,18.5,1.25,16.45,24.0,17.63,0.0
2018,7,13,5,30,128.0,33.0,1.2,16.8,44.0,27.01,15.14
2018,7,13,5,45,229.5,46.0,1.2,17.2,81.5,35.41,24.74
2018,7,13,6,0,331.0,59.0,1.2,17.6,119.0,44.55,33.29
2018,7,13,6,15,307.5,75.0,1.2,18.0,144.5,55.35,43.06
2018,7,13,6,30,284.0,91.0,1.2,18.4,170.0,65.57,52.09
2018,7,13,6,45,307.0,108.5,1.2,18.85,210.0,76.45,61.46
2018,7,13,7,0,330.0,126.0,1.2,19.3,250.0,86.72,70.11
2018,7,13,7,15,324.0,149.0,1.25,19.8,285.5,109.69,89.41
2018,7,13,7,30,318.0,172.0,1.3,20.3,321.0,144.56,103.09
2018,7,13,7,45,319.5,194.0,1.3,20.8,358.0,179.53,126.82
2018,7,13,8,0,321.0,216.0,1.3,21.3,395.0,215.11,153.54
2018,7,13,8,15,272.5,243.0,1.35,21.75,404.0,244.34,178.48
2018,7,13,8,30,224.0,270.0,1.4,22.2,413.0,277.03,205.88
2018,7,13,8,45,369.0,248.0,1.45,22.7,503.5,313.02,230.51
2018,7,13,9,0,514.0,226.0,1.5,23.2,594.0,363.36,267.65
2018,7,13,9,15,597.0,203.5,1.5,23.6,654.0,406.4,301.1
2018,7,13,9,30,680.0,181.0,1.5,24.0,714.0,458.08,340.96
2018,7,13,9,45,713.0,173.5,1.55,24.4,754.0,503.93,376.33
2018,7,13,10,0,746.0,166.0,1.6,24.8,794.0,555.0,414.64
2018,7,13,10,15,755.0,167.5,1.6,25.2,821.5,597.45,445.6
2018,7,13,10,30,764.0,169.0,1.6,25.6,849.0,639.57,475.54
2018,7,13,10,45,790.0,158.5,1.65,26.0,876.5,682.36,505.92
2018,7,13,11,0,816.0,148.0,1.7,26.4,904.0,724.95,535.6
2018,7,13,11,15,820.5,148.5,1.75,26.75,918.5,760.72,558.85
2018,7,13,11,30,825.0,149.0,1.8,27.1,933.0,794.98,580.67
2018,7,13,11,45,828.5,147.5,1.85,27.45,940.0,825.03,599.58
2018,7,13,12,0,832.0,146.0,1.9,27.8,947.0,853.22,617.22
2018,7,13,12,15,838.0,142.0,1.95,27.95,948.5,879.37,633.99
2018,7,13,12,30,844.0,138.0,2.0,28.1,950.0,903.42,649.41
2018,7,13,12,45,850.0,132.5,2.05,28.3,944.5,923.77,662.37
2018,7,13,13,0,856.0,127.0,2.1,28.5,939.0,941.59,673.79
2018,7,13,13,15,853.5,126.0,2.15,28.5,924.5,952.98,681.76
2018,7,13,13,30,851.0,125.0,2.2,28.5,910.0,961.52,688.09
2018,7,13,13,45,846.5,123.5,2.2,28.55,888.5,964.69,690.49
2018,7,13,14,0,842.0,122.0,2.2,28.6,867.0,964.92,691.2
2018,7,13,14,15,836.0,120.0,2.25,28.45,839.5,960.22,689.97
2018,7,13,14,30,830.0,118.0,2.3,28.3,812.0,952.63,687.03
2018,7,13,14,45,821.5,115.5,2.3,28.2,778.5,939.23,679.84
2018,7,13,15,0,813.0,113.0,2.3,28.1,745.0,923.11,671.01
2018,7,13,15,15,801.0,111.0,2.3,28.1,706.5,909.84,663.86
2018,7,13,15,30,789.0,109.0,2.3,28.1,668.0,885.97,649.79
2018,7,13,15,45,774.5,105.5,2.3,27.65,625.0,855.79,632.7
2018,7,13,16,0,760.0,102.0,2.3,27.2,582.0,823.64,614.15
2018,7,13,16,15,741.0,98.5,2.25,26.85,536.0,785.76,590.83
2018,7,13,16,30,722.0,95.0,2.2,26.5,490.0,746.55,566.31
2018,7,13,16,45,696.5,91.0,2.2,26.15,442.0,700.3,536.72
2018,7,13,17,0,671.0,87.0,2.2,25.8,394.0,657.33,508.83
2018,7,13,17,15,637.0,82.5,2.2,25.2,345.5,603.8,472.9
2018,7,13,17,30,603.0,78.0,2.2,24.6,297.0,551.1,436.31
2018,7,13,17,45,556.5,71.5,2.2,24.0,249.5,488.57,389.69
2018,7,13,18,0,510.0,65.0,2.2,23.4,202.0,428.54,343.08
2018,7,13,18,15,443.5,57.0,2.15,22.7,158.0,357.67,285.91
2018,7,13,18,30,377.0,49.0,2.1,22.0,114.0,291.75,230.59
2018,7,13,18,45,283.0,38.0,2.1,21.3,78.0,212.2,162.39
2018,7,13,19,0,189.0,27.0,2.1,20.6,42.0,141.65,84.4
2018,7,13,19,15,103.5,15.5,2.05,20.15,23.0,57.0,0.0
2018,7,13,19,30,18.0,4.0,2.0,19.7,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,1.95,19.25,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,14,4,45,14.0,2.5,1.6,15.4,2.5,0.0,0.0
2018,7,14,5,0,28.0,5.0,1.6,15.5,5.0,4.77,0.0
2018,7,14,5,15,129.5,17.0,1.6,15.9,27.0,16.2,0.0
2018,7,14,5,30,231.0,29.0,1.6,16.3,49.0,23.56,12.25
2018,7,14,5,45,316.0,38.5,1.65,16.65,85.0,30.02,20.14
2018,7,14,6,0,401.0,48.0,1.7,17.0,121.0,36.16,26.04
2018,7,14,6,15,237.5,63.0,1.65,17.5,109.5,46.09,35.02
2018,7,14,6,30,74.0,78.0,1.6,18.0,98.0,64.89,51.59
2018,7,14,6,45,46.0,101.5,1.6,18.45,115.0,86.77,70.55
2018,7,14,7,0,18.0,125.0,1.6,18.9,132.0,109.5,89.87
2018,7,14,7,15,160.0,136.0,1.6,19.45,210.0,107.52,87.69
2018,7,14,7,30,302.0,147.0,1.6,20.0,288.0,125.87,88.88
2018,7,14,7,45,283.5,173.0,1.6,20.6,317.0,160.36,113.38
2018,7,14,8,0,265.0,199.0,1.6,21.2,346.0,193.56,139.3
2018,7,14,8,15,446.0,170.5,1.65,21.75,444.0,218.75,152.42
2018,7,14,8,30,627.0,142.0,1.7,22.3,542.0,266.49,185.92
2018,7,14,8,45,724.0,120.0,1.75,22.85,613.5,317.98,226.7
2018,7,14,9,0,821.0,98.0,1.8,23.4,685.0,379.13,275.32
2018,7,14,9,15,832.5,100.0,1.85,23.85,723.5,427.42,315.32
2018,7,14,9,30,844.0,102.0,1.9,24.3,762.0,476.1,354.59
2018,7,14,9,45,846.0,107.5,1.95,24.75,794.0,523.05,391.45
2018,7,14,10,0,848.0,113.0,2.0,25.2,826.0,569.16,426.58
2018,7,14,10,15,830.0,130.0,2.05,25.5,847.5,611.85,458.24
2018,7,14,10,30,812.0,147.0,2.1,25.8,869.0,650.46,486.16
2018,7,14,10,45,808.0,152.0,2.15,26.1,885.0,688.06,512.94
2018,7,14,11,0,804.0,157.0,2.2,26.4,901.0,723.89,537.9
2018,7,14,11,15,779.0,173.0,2.3,26.45,903.0,751.67,557.34
2018,7,14,11,30,754.0,189.0,2.4,26.5,905.0,776.22,574.04
2018,7,14,11,45,778.5,180.0,2.45,26.5,924.0,816.0,600.75
2018,7,14,12,0,803.0,171.0,2.5,26.5,943.0,855.13,626.74
2018,7,14,12,15,848.0,141.5,2.55,26.4,956.5,887.08,648.13
2018,7,14,12,30,893.0,112.0,2.6,26.3,970.0,922.89,672.08
2018,7,14,12,45,890.5,112.0,2.65,26.2,962.0,941.18,684.54
2018,7,14,13,0,888.0,112.0,2.7,26.1,954.0,956.67,695.44
2018,7,14,13,15,885.5,111.5,2.7,25.95,939.5,968.81,703.99
2018,7,14,13,30,883.0,111.0,2.7,25.8,925.0,978.0,710.76
2018,7,14,13,45,878.5,110.0,2.7,25.65,903.5,981.73,714.15
2018,7,14,14,0,874.0,109.0,2.7,25.5,882.0,982.43,715.74
2018,7,14,14,15,868.0,107.5,2.7,25.25,854.0,978.12,714.51
2018,7,14,14,30,862.0,106.0,2.7,25.0,826.0,970.82,711.5
2018,7,14,14,45,853.5,104.0,2.75,24.75,792.0,957.62,705.16
2018,7,14,15,0,845.0,102.0,2.8,24.5,758.0,941.61,697.06
2018,7,14,15,15,833.5,100.5,2.8,24.5,719.0,920.62,684.61
2018,7,14,15,30,822.0,99.0,2.8,24.5,680.0,897.19,670.58
2018,7,14,15,45,808.0,96.5,2.75,23.6,637.0,875.81,659.89
2018,7,14,16,0,794.0,94.0,2.7,22.7,594.0,844.54,642.27
2018,7,14,16,15,776.5,90.5,2.65,22.1,547.5,807.11,619.45
2018,7,14,16,30,759.0,87.0,2.6,21.5,501.0,768.2,595.25
2018,7,14,16,45,735.0,83.0,2.6,20.9,452.5,722.08,565.69
2018,7,14,17,0,711.0,79.0,2.6,20.3,404.0,675.38,534.98
2018,7,14,17,15,679.0,74.5,2.55,19.8,354.5,621.71,497.74
2018,7,14,17,30,647.0,70.0,2.5,19.3,305.0,572.13,462.5
2018,7,14,17,45,603.0,65.0,2.45,18.85,257.0,511.54,416.45
2018,7,14,18,0,559.0,60.0,2.4,18.4,209.0,453.22,369.84
2018,7,14,18,15,494.0,53.0,2.35,18.05,164.0,382.51,311.23
2018,7,14,18,30,429.0,46.0,2.3,17.7,119.0,316.63,254.39
2018,7,14,18,45,331.5,36.5,2.25,17.4,82.0,236.82,183.95
2018,7,14,19,0,234.0,27.0,2.2,17.1,45.0,161.54,95.89
2018,7,14,19,15,126.0,15.0,2.2,16.9,24.0,65.63,0.0
2018,7,14,19,30,18.0,3.0,2.2,16.7,3.0,0.0,0.0
2018,7,14,19,45,9.0,1.5,2.2,16.5,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,15,4,45,21.5,2.5,1.55,13.65,2.5,0.0,0.0
2018,7,15,5,0,43.0,5.0,1.6,13.8,5.0,4.77,0.0
2018,7,15,5,15,168.0,16.0,1.6,14.25,28.5,15.25,0.0
2018,7,15,5,30,293.0,27.0,1.6,14.7,52.0,21.76,10.7
2018,7,15,5,45,331.0,34.0,1.65,15.15,79.5,26.0,16.79
2018,7,15,6,0,369.0,41.0,1.7,15.6,107.0,30.08,20.85
2018,7,15,6,15,226.0,56.0,1.7,16.05,100.5,40.82,30.59
2018,7,15,6,30,83.0,71.0,1.7,16.5,94.0,59.73,47.37
2018,7,15,6,45,47.5,98.0,1.7,17.0,111.5,84.21,68.74
2018,7,15,7,0,12.0,125.0,1.7,17.5,129.0,109.41,90.32
2018,7,15,7,15,127.0,146.5,1.7,18.1,204.5,113.9,93.67
2018,7,15,7,30,242.0,168.0,1.7,18.7,280.0,136.29,99.84
2018,7,15,7,45,538.0,120.5,1.7,19.3,407.5,137.42,84.98
2018,7,15,8,0,834.0,73.0,1.7,19.9,535.0,188.15,111.63
2018,7,15,8,15,851.0,75.5,1.7,20.45,583.0,237.48,152.44
2018,7,15,8,30,868.0,78.0,1.7,21.0,631.0,288.47,196.15
2018,7,15,8,45,882.5,79.0,1.75,21.6,675.5,338.98,239.8
2018,7,15,9,0,897.0,80.0,1.8,22.2,720.0,390.51,283.64
2018,7,15,9,15,903.0,84.5,1.8,22.65,759.5,442.27,326.74
2018,7,15,9,30,909.0,89.0,1.8,23.1,799.0,493.87,368.35
2018,7,15,9,45,911.0,93.5,1.85,23.6,832.0,543.08,407.02
2018,7,15,10,0,913.0,98.0,1.9,24.1,865.0,591.35,443.77
2018,7,15,10,15,919.5,99.0,1.95,24.45,893.5,638.21,478.75
2018,7,15,10,30,926.0,100.0,2.0,24.8,922.0,684.13,512.14
2018,7,15,10,45,932.0,100.0,2.05,25.2,944.5,727.69,542.99
2018,7,15,11,0,938.0,100.0,2.1,25.6,967.0,769.86,570.65
2018,7,15,11,15,941.5,100.5,2.2,25.7,982.5,809.02,596.77
2018,7,15,11,30,945.0,101.0,2.3,25.8,998.0,846.28,621.51
2018,7,15,11,45,947.0,100.5,2.35,25.9,1005.0,879.35,642.99
2018,7,15,12,0,949.0,100.0,2.4,26.0,1012.0,910.11,662.91
2018,7,15,12,15,947.5,101.5,2.45,25.9,1011.5,937.24,680.98
2018,7,15,12,30,946.0,103.0,2.5,25.8,1011.0,961.7,697.38
2018,7,15,12,45,942.0,104.0,2.6,25.75,1002.0,980.57,710.57
2018,7,15,13,0,938.0,105.0,2.7,25.7,993.0,996.46,721.99
2018,7,15,13,15,934.5,104.0,2.7,25.55,977.0,1007.78,729.96
2018,7,15,13,30,931.0,103.0,2.7,25.4,961.0,1015.95,736.07
2018,7,15,13,45,926.5,102.0,2.75,25.2,938.5,1019.96,740.28
2018,7,15,14,0,922.0,101.0,2.8,25.0,916.0,1020.79,742.6
2018,7,15,14,15,916.0,99.5,2.8,24.75,887.0,1016.43,741.42
2018,7,15,14,30,910.0,98.0,2.8,24.5,858.0,1008.93,738.36
2018,7,15,14,45,902.5,96.0,2.85,24.2,823.0,996.34,732.71
2018,7,15,15,0,895.0,94.0,2.9,23.9,788.0,980.77,725.19
2018,7,15,15,15,884.0,92.5,2.9,23.9,748.0,959.55,712.72
2018,7,15,15,30,873.0,91.0,2.9,23.9,708.0,935.72,698.58
2018,7,15,15,45,860.0,88.5,2.85,23.25,663.5,906.42,682.08
2018,7,15,16,0,847.0,86.0,2.8,22.6,619.0,874.91,663.95
2018,7,15,16,15,830.0,83.0,2.75,22.1,571.0,837.28,640.99
2018,7,15,16,30,813.0,80.0,2.7,21.6,523.0,805.27,621.7
2018,7,15,16,45,789.5,77.0,2.65,21.1,473.0,759.16,591.98
2018,7,15,17,0,766.0,74.0,2.6,20.6,423.0,712.32,561.17
2018,7,15,17,15,734.5,70.0,2.5,20.15,371.5,657.74,523.45
2018,7,15,17,30,703.0,66.0,2.4,19.7,320.0,603.57,484.96
2018,7,15,17,45,658.5,61.0,2.35,19.2,269.5,540.08,437.9
2018,7,15,18,0,614.0,56.0,2.3,18.7,219.0,482.69,392.3
2018,7,15,18,15,547.5,49.5,2.25,18.3,172.0,409.45,332.01
2018,7,15,18,30,481.0,43.0,2.2,17.9,125.0,341.2,273.36
2018,7,15,18,45,376.5,35.0,2.1,17.45,86.0,257.5,199.53
2018,7,15,19,0,272.0,27.0,2.0,17.0,47.0,177.98,102.96
2018,7,15,19,15,145.5,14.5,1.95,16.75,24.5,72.98,0.0
2018,7,15,19,30,19.0,2.0,1.9,16.5,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,1.9,16.25,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,16,4,45,21.5,3.0,1.6,13.65,2.5,0.0,0.0
2018,7,16,5,0,43.0,6.0,1.6,13.9,5.0,5.72,0.0
2018,7,16,5,15,178.0,16.5,1.65,14.4,29.0,15.73,0.0
2018,7,16,5,30,313.0,27.0,1.7,14.9,53.0,21.88,10.44
2018,7,16,5,45,337.5,33.0,1.75,15.35,78.0,25.2,16.04
2018,7,16,6,0,362.0,39.0,1.8,15.8,103.0,28.45,19.38
2018,7,16,6,15,267.0,49.0,1.75,16.35,104.5,35.71,26.03
2018,7,16,6,30,172.0,59.0,1.7,16.9,106.0,46.78,35.88
2018,7,16,6,45,94.5,89.0,1.65,17.4,115.5,73.4,59.21
2018,7,16,7,0,17.0,119.0,1.6,17.9,125.0,104.86,86.27
2018,7,16,7,15,202.0,134.5,1.55,18.55,227.0,98.19,80.01
2018,7,16,7,30,387.0,150.0,1.5,19.2,329.0,122.52,84.43
2018,7,16,7,45,614.0,112.0,1.5,19.85,433.5,137.55,81.89
2018,7,16,8,0,841.0,74.0,1.5,20.5,538.0,188.41,111.16
2018,7,16,8,15,858.5,76.0,1.55,21.2,586.5,237.84,151.73
2018,7,16,8,30,876.0,78.0,1.6,21.9,635.0,288.98,195.29
2018,7,16,8,45,889.5,80.0,1.6,22.6,680.0,340.43,239.34
2018,7,16,9,0,903.0,82.0,1.6,23.3,725.0,392.82,283.38
2018,7,16,9,15,911.0,84.5,1.65,23.85,764.5,444.11,325.86
2018,7,16,9,30,919.0,87.0,1.7,24.4,804.0,495.4,367.05
2018,7,16,9,45,924.0,90.0,1.75,24.95,838.0,545.38,406.0
2018,7,16,10,0,929.0,93.0,1.8,25.5,872.0,594.67,443.19
2018,7,16,10,15,934.5,94.0,1.85,25.95,900.5,641.67,477.85
2018,7,16,10,30,940.0,95.0,1.9,26.4,929.0,687.6,510.8
2018,7,16,10,45,944.0,96.5,1.95,26.8,951.0,731.7,541.72
2018,7,16,11,0,948.0,98.0,2.0,27.2,973.0,774.25,569.28
2018,7,16,11,15,951.0,98.0,2.05,27.45,987.5,812.99,594.14
2018,7,16,11,30,954.0,98.0,2.1,27.7,1002.0,849.76,617.52
2018,7,16,11,45,955.0,98.5,2.2,27.9,1009.5,883.21,639.18
2018,7,16,12,0,956.0,99.0,2.3,28.1,1017.0,914.31,659.27
2018,7,16,12,15,954.0,100.5,2.3,28.2,1016.0,941.22,675.99
2018,7,16,12,30,952.0,102.0,2.3,28.3,1015.0,965.41,690.99
2018,7,16,12,45,947.5,104.0,2.35,28.4,1006.5,984.95,703.56
2018,7,16,13,0,943.0,106.0,2.4,28.5,998.0,1001.49,714.35
2018,7,16,13,15,940.0,105.0,2.45,28.45,982.5,1013.42,722.77
2018,7,16,13,30,937.0,104.0,2.5,28.4,967.0,1022.19,729.36
2018,7,16,13,45,932.5,103.5,2.5,28.4,944.5,1026.82,732.85
2018,7,16,14,0,928.0,103.0,2.5,28.4,922.0,1028.26,734.48
2018,7,16,14,15,922.0,101.5,2.5,28.25,893.0,1023.97,733.1
2018,7,16,14,30,916.0,100.0,2.5,28.1,864.0,1016.51,729.89
2018,7,16,14,45,908.0,98.0,2.5,27.9,828.5,1003.45,723.39
2018,7,16,15,0,900.0,96.0,2.5,27.7,793.0,987.4,715.1
2018,7,16,15,15,889.0,94.0,2.5,27.7,752.5,965.6,702.61
2018,7,16,15,30,878.0,92.0,2.5,27.7,712.0,941.15,688.46
2018,7,16,15,45,864.0,90.0,2.5,27.1,667.0,911.44,672.43
2018,7,16,16,0,850.0,88.0,2.5,26.5,622.0,879.57,654.8
2018,7,16,16,15,832.0,85.0,2.45,26.1,573.5,841.02,631.51
2018,7,16,16,30,814.0,82.0,2.4,25.7,525.0,808.17,611.88
2018,7,16,16,45,790.5,79.0,2.35,25.25,474.5,762.04,582.72
2018,7,16,17,0,767.0,76.0,2.3,24.8,424.0,715.15,552.48
2018,7,16,17,15,734.5,72.0,2.25,24.15,372.5,659.77,515.67
2018,7,16,17,30,702.0,68.0,2.2,23.5,321.0,604.85,478.0
2018,7,16,17,45,656.5,62.5,2.15,22.8,270.0,543.79,433.74
2018,7,16,18,0,611.0,57.0,2.1,22.1,219.0,481.71,385.75
2018,7,16,18,15,542.5,50.5,2.0,21.3,171.5,407.43,325.94
2018,7,16,18,30,474.0,44.0,1.9,20.5,124.0,338.27,267.69
2018,7,16,18,45,367.5,35.5,1.8,19.65,85.0,253.27,193.96
2018,7,16,19,0,261.0,27.0,1.7,18.8,46.0,172.07,95.18
2018,7,16,19,15,139.5,14.5,1.7,18.35,24.0,70.42,0.0
2018,7,16,19,30,18.0,2.0,1.7,17.9,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,1.65,17.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.35,14.0,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.4,14.2,5.0,0.0,0.0
2018,7,17,5,15,171.0,17.0,1.4,14.75,28.5,16.2,0.0
2018,7,17,5,30,302.0,28.0,1.4,15.3,52.0,22.99,10.83
2018,7,17,5,45,403.5,36.0,1.45,15.85,92.0,28.12,18.47
2018,7,17,6,0,505.0,44.0,1.5,16.4,132.0,33.09,23.37
2018,7,17,6,15,336.5,53.0,1.5,16.95,120.0,38.89,28.75
2018,7,17,6,30,168.0,62.0,1.5,17.5,108.0,49.02,37.76
2018,7,17,6,45,88.0,89.5,1.5,18.1,114.0,73.73,59.32
2018,7,17,7,0,8.0,117.0,1.5,18.7,120.0,103.26,84.61
2018,7,17,7,15,84.5,149.5,1.55,19.25,188.0,122.67,100.75
2018,7,17,7,30,161.0,182.0,1.6,19.8,256.0,148.31,111.76
2018,7,17,7,45,465.5,138.0,1.6,20.4,387.0,143.22,92.47
2018,7,17,8,0,770.0,94.0,1.6,21.0,518.0,184.48,110.82
2018,7,17,8,15,817.5,88.5,1.6,21.65,574.5,230.68,147.33
2018,7,17,8,30,865.0,83.0,1.6,22.3,631.0,288.57,194.84
2018,7,17,8,45,879.0,84.0,1.65,22.95,675.5,338.9,237.98
2018,7,17,9,0,893.0,85.0,1.7,23.6,720.0,390.2,281.31
2018,7,17,9,15,901.0,88.5,1.75,24.1,760.0,441.89,324.13
2018,7,17,9,30,909.0,92.0,1.8,24.6,800.0,493.6,365.7
2018,7,17,9,45,913.0,96.0,1.8,25.1,834.0,543.52,404.49
2018,7,17,10,0,917.0,100.0,1.8,25.6,868.0,592.69,441.42
2018,7,17,10,15,923.5,101.0,1.85,26.0,897.0,639.86,476.28
2018,7,17,10,30,930.0,102.0,1.9,26.4,926.0,686.07,509.51
2018,7,17,10,45,934.5,103.0,1.9,26.8,948.0,729.77,539.83
2018,7,17,11,0,939.0,104.0,1.9,27.2,970.0,771.97,567.03
2018,7,17,11,15,942.0,104.0,1.95,27.45,984.5,810.49,591.71
2018,7,17,11,30,945.0,104.0,2.0,27.7,999.0,847.07,614.95
2018,7,17,11,45,946.5,104.5,2.05,28.0,1006.5,880.77,636.04
2018,7,17,12,0,948.0,105.0,2.1,28.3,1014.0,912.17,655.56
2018,7,17,12,15,944.5,107.0,2.1,28.4,1012.5,938.14,671.58
2018,7,17,12,30,941.0,109.0,2.1,28.5,1011.0,961.35,685.88
2018,7,17,12,45,934.0,112.5,2.15,28.65,1001.5,979.93,697.68
2018,7,17,13,0,927.0,116.0,2.2,28.8,992.0,995.51,707.71
2018,7,17,13,15,924.0,115.0,2.25,28.85,976.5,1007.41,715.82
2018,7,17,13,30,921.0,114.0,2.3,28.9,961.0,1016.2,722.14
2018,7,17,13,45,916.0,113.0,2.3,28.95,938.5,1019.89,724.87
2018,7,17,14,0,911.0,112.0,2.3,29.0,916.0,1020.42,725.78
2018,7,17,14,15,904.5,111.0,2.3,28.85,887.0,1016.32,724.53
2018,7,17,14,30,898.0,110.0,2.3,28.7,858.0,1009.13,721.49
2018,7,17,14,45,889.5,108.0,2.35,28.55,823.0,995.86,715.27
2018,7,17,15,0,881.0,106.0,2.4,28.4,788.0,979.66,707.28
2018,7,17,15,15,869.5,103.5,2.4,28.4,747.0,957.21,694.4
2018,7,17,15,30,858.0,101.0,2.4,28.4,706.0,932.16,679.9
2018,7,17,15,45,843.0,98.5,2.4,27.8,661.0,901.46,663.24
2018,7,17,16,0,828.0,96.0,2.4,27.2,616.0,876.43,650.22
2018,7,17,16,15,808.0,93.5,2.4,26.7,567.5,837.2,627.13
2018,7,17,16,30,788.0,91.0,2.4,26.2,519.0,796.52,602.73
2018,7,17,16,45,762.0,87.0,2.35,25.75,468.0,747.9,571.82
2018,7,17,17,0,736.0,83.0,2.3,25.3,417.0,698.72,539.85
2018,7,17,17,15,701.0,79.0,2.25,24.55,365.5,646.21,505.18
2018,7,17,17,30,666.0,75.0,2.2,23.8,314.0,591.09,467.38
2018,7,17,17,45,616.5,69.5,2.15,23.05,263.5,525.36,418.98
2018,7,17,18,0,567.0,64.0,2.1,22.3,213.0,462.26,370.15
2018,7,17,18,15,495.5,56.0,2.05,21.45,166.0,386.07,308.96
2018,7,17,18,30,424.0,48.0,2.0,20.6,119.0,315.21,249.52
2018,7,17,18,45,316.5,37.5,1.9,19.75,80.5,229.51,175.37
2018,7,17,19,0,209.0,27.0,1.8,18.9,42.0,148.89,78.37
2018,7,17,19,15,110.0,14.5,1.8,18.45,22.0,58.36,0.0
2018,7,17,19,30,11.0,2.0,1.8,18.0,2.0,0.0,0.0
2018,7,17,19,45,5.5,1.0,1.75,17.55,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.35,14.35,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.4,14.6,4.0,0.0,0.0
2018,7,18,5,15,126.0,16.5,1.45,15.1,25.5,15.73,0.0
2018,7,18,5,30,229.0,29.0,1.5,15.6,47.0,22.89,10.26
2018,7,18,5,45,332.0,39.5,1.55,16.05,86.0,31.48,21.26
2018,7,18,6,0,435.0,50.0,1.6,16.5,125.0,38.51,28.06
2018,7,18,6,15,388.5,66.0,1.55,17.05,149.5,48.92,37.53
2018,7,18,6,30,342.0,82.0,1.5,17.6,174.0,59.32,46.77
2018,7,18,6,45,443.0,88.5,1.45,18.1,234.0,62.58,49.57
2018,7,18,7,0,544.0,95.0,1.4,18.6,294.0,64.49,51.06
2018,7,18,7,15,639.5,89.5,1.4,19.15,358.0,57.26,44.52
2018,7,18,7,30,735.0,84.0,1.4,19.7,422.0,92.22,50.69
2018,7,18,7,45,760.5,87.5,1.4,20.2,472.0,136.1,75.04
2018,7,18,8,0,786.0,91.0,1.4,20.7,522.0,182.96,108.98
2018,7,18,8,15,805.5,93.5,1.4,21.3,570.0,230.67,147.71
2018,7,18,8,30,825.0,96.0,1.4,21.9,618.0,280.42,189.72
2018,7,18,8,45,840.0,98.5,1.45,22.45,662.5,337.05,237.43
2018,7,18,9,0,855.0,101.0,1.5,23.0,707.0,388.12,280.34
2018,7,18,9,15,863.5,104.5,1.5,23.6,746.5,438.29,321.52
2018,7,18,9,30,872.0,108.0,1.5,24.2,786.0,488.56,361.46
2018,7,18,9,45,876.0,111.5,1.55,24.8,818.5,536.46,398.63
2018,7,18,10,0,880.0,115.0,1.6,25.4,851.0,583.64,434.08
2018,7,18,10,15,868.5,126.5,1.65,25.9,873.5,627.39,466.03
2018,7,18,10,30,857.0,138.0,1.7,26.4,896.0,668.78,495.35
2018,7,18,10,45,858.5,142.0,1.75,26.85,917.0,710.3,524.26
2018,7,18,11,0,860.0,146.0,1.8,27.3,938.0,750.29,551.46
2018,7,18,11,15,787.5,196.5,1.9,27.55,930.5,775.48,567.25
2018,7,18,11,30,715.0,247.0,2.0,27.8,923.0,795.41,579.16
2018,7,18,11,45,653.5,289.0,2.05,28.05,910.5,810.6,587.59
2018,7,18,12,0,592.0,331.0,2.1,28.3,898.0,823.39,594.17
2018,7,18,12,15,611.5,318.5,2.15,28.35,904.0,848.94,612.02
2018,7,18,12,30,631.0,306.0,2.2,28.4,910.0,876.02,630.62
2018,7,18,12,45,632.5,301.5,2.3,28.45,903.0,892.49,642.27
2018,7,18,13,0,634.0,297.0,2.4,28.5,896.0,906.8,652.64
2018,7,18,13,15,744.5,223.0,2.35,28.45,915.5,954.96,685.59
2018,7,18,13,30,855.0,149.0,2.3,28.4,935.0,986.41,705.32
2018,7,18,13,45,830.5,158.5,2.3,28.3,906.5,990.61,708.58
2018,7,18,14,0,806.0,168.0,2.3,28.2,878.0,983.49,705.04
2018,7,18,14,15,844.5,140.5,2.3,28.1,863.0,996.41,714.49
2018,7,18,14,30,883.0,113.0,2.3,28.0,848.0,997.06,716.08
2018,7,18,14,45,853.5,120.5,2.3,27.85,806.5,973.73,702.75
2018,7,18,15,0,824.0,128.0,2.3,27.7,765.0,956.84,693.8
2018,7,18,15,15,832.5,116.5,2.3,27.7,731.0,944.26,687.23
2018,7,18,15,30,841.0,105.0,2.3,27.7,697.0,920.21,673.21
2018,7,18,15,45,825.5,102.5,2.35,27.15,652.0,897.4,661.98
2018,7,18,16,0,810.0,100.0,2.4,26.6,607.0,864.46,643.8
2018,7,18,16,15,789.5,97.0,2.4,26.05,559.0,824.65,620.32
2018,7,18,16,30,769.0,94.0,2.4,25.5,511.0,783.44,595.48
2018,7,18,16,45,742.0,90.5,2.45,24.95,460.5,735.16,565.4
2018,7,18,17,0,715.0,87.0,2.5,24.4,410.0,690.21,536.88
2018,7,18,17,15,679.0,82.5,2.5,23.55,359.0,633.65,499.25
2018,7,18,17,30,643.0,78.0,2.5,22.7,308.0,577.98,460.92
2018,7,18,17,45,592.0,71.5,2.45,21.85,257.5,510.88,410.73
2018,7,18,18,0,541.0,65.0,2.4,21.0,207.0,446.57,360.52
2018,7,18,18,15,465.0,57.0,2.3,20.15,160.0,368.85,297.3
2018,7,18,18,30,389.0,49.0,2.2,19.3,113.0,296.82,236.35
2018,7,18,18,45,287.0,38.0,2.1,18.5,76.5,214.16,164.1
2018,7,18,19,0,185.0,27.0,2.0,17.7,40.0,137.5,68.62
2018,7,18,19,15,97.0,14.5,1.9,17.35,21.0,53.0,0.0
2018,7,18,19,30,9.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,1.7,16.65,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.1,14.3,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.2,14.5,2.0,0.0,0.0
2018,7,19,5,15,68.0,15.0,2.2,14.95,20.0,14.3,0.0
2018,7,19,5,30,129.0,28.0,2.2,15.4,38.0,22.04,9.13
2018,7,19,5,45,207.5,44.5,2.15,15.9,74.0,34.5,23.77
2018,7,19,6,0,286.0,61.0,2.1,16.4,110.0,46.43,34.94
2018,7,19,6,15,344.5,75.0,1.95,16.95,153.5,55.86,43.59
2018,7,19,6,30,403.0,89.0,1.8,17.5,197.0,64.84,51.61
2018,7,19,6,45,444.0,102.0,1.7,18.0,244.0,72.58,58.32
2018,7,19,7,0,485.0,115.0,1.6,18.5,291.0,79.89,64.47
2018,7,19,7,15,496.0,126.5,1.5,19.15,330.5,85.6,69.05
2018,7,19,7,30,507.0,138.0,1.4,19.8,370.0,116.73,77.36
2018,7,19,7,45,511.5,153.0,1.35,20.45,410.0,156.42,101.49
2018,7,19,8,0,516.0,168.0,1.3,21.1,450.0,197.0,131.25
2018,7,19,8,15,509.0,185.5,1.25,21.85,485.0,237.97,164.15
2018,7,19,8,30,502.0,203.0,1.2,22.6,520.0,278.52,197.43
2018,7,19,8,45,524.5,212.0,1.2,23.35,564.0,320.93,231.25
2018,7,19,9,0,547.0,221.0,1.2,24.1,608.0,365.58,266.42
2018,7,19,9,15,553.0,232.5,1.2,24.9,643.0,407.66,299.17
2018,7,19,9,30,559.0,244.0,1.2,25.7,678.0,450.13,331.26
2018,7,19,9,45,674.5,200.0,1.25,26.45,747.0,500.09,368.52
2018,7,19,10,0,790.0,156.0,1.3,27.2,816.0,564.24,415.4
2018,7,19,10,15,816.0,148.5,1.4,27.75,850.5,611.23,449.58
2018,7,19,10,30,842.0,141.0,1.5,28.3,885.0,660.61,484.71
2018,7,19,10,45,848.5,141.0,1.55,28.85,906.5,701.62,512.84
2018,7,19,11,0,855.0,141.0,1.6,29.4,928.0,741.47,539.58
2018,7,19,11,15,857.5,142.5,1.7,29.6,942.5,778.25,563.72
2018,7,19,11,30,860.0,144.0,1.8,29.8,957.0,813.31,586.45
2018,7,19,11,45,860.0,146.0,1.95,30.0,964.0,844.9,607.29
2018,7,19,12,0,860.0,148.0,2.1,30.2,971.0,874.39,626.76
2018,7,19,12,15,857.5,149.5,2.15,30.15,970.0,899.04,642.87
2018,7,19,12,30,855.0,151.0,2.2,30.1,969.0,921.25,657.5
2018,7,19,12,45,849.5,152.0,2.3,30.1,959.5,937.7,668.87
2018,7,19,13,0,844.0,153.0,2.4,30.1,950.0,951.39,678.64
2018,7,19,13,15,839.0,153.5,2.45,29.85,935.0,970.25,692.03
2018,7,19,13,30,834.0,154.0,2.5,29.6,920.0,978.8,698.95
2018,7,19,13,45,826.5,153.5,2.6,29.35,897.0,980.92,702.46
2018,7,19,14,0,819.0,153.0,2.7,29.1,874.0,980.04,704.23
2018,7,19,14,15,809.5,151.5,2.7,28.75,844.5,973.19,701.69
2018,7,19,14,30,800.0,150.0,2.7,28.4,815.0,963.45,697.44
2018,7,19,14,45,787.5,149.0,2.7,28.0,780.5,948.51,690.07
2018,7,19,15,0,775.0,148.0,2.7,27.6,746.0,930.92,681.04
2018,7,19,15,15,761.5,144.0,2.7,27.6,706.0,906.59,666.54
2018,7,19,15,30,748.0,140.0,2.7,27.6,666.0,879.91,650.5
2018,7,19,15,45,731.5,136.0,2.6,26.8,622.5,853.36,635.8
2018,7,19,16,0,715.0,132.0,2.5,26.0,579.0,820.08,616.37
2018,7,19,16,15,696.5,125.5,2.45,25.55,532.5,780.47,591.87
2018,7,19,16,30,678.0,119.0,2.4,25.1,486.0,739.57,566.12
2018,7,19,16,45,652.5,112.5,2.35,24.65,437.5,691.87,535.04
2018,7,19,17,0,627.0,106.0,2.3,24.2,389.0,643.82,503.02
2018,7,19,17,15,592.5,99.0,2.2,23.6,340.0,588.32,464.57
2018,7,19,17,30,558.0,92.0,2.1,23.0,291.0,533.69,424.74
2018,7,19,17,45,511.0,83.0,2.0,22.45,243.0,469.47,376.02
2018,7,19,18,0,464.0,74.0,1.9,21.9,195.0,407.78,327.43
2018,7,19,18,15,397.0,63.5,1.85,21.2,151.0,332.82,266.73
2018,7,19,18,30,330.0,53.0,1.8,20.5,107.0,267.61,211.59
2018,7,19,18,45,240.5,39.5,1.7,19.8,71.5,193.31,146.54
2018,7,19,19,0,151.0,26.0,1.6,19.1,36.0,120.06,54.92
2018,7,19,19,15,79.5,14.0,1.6,18.75,19.0,45.37,0.0
2018,7,19,19,30,8.0,2.0,1.6,18.4,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,1.55,18.05,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.45,15.1,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.5,15.3,1.0,0.0,0.0
2018,7,20,5,15,46.5,13.5,1.55,15.85,17.0,12.87,0.0
2018,7,20,5,30,89.0,26.0,1.6,16.4,33.0,21.5,8.11
2018,7,20,5,45,158.0,44.5,1.6,16.9,67.0,35.99,24.86
2018,7,20,6,0,227.0,63.0,1.6,17.4,101.0,50.05,37.89
2018,7,20,6,15,293.0,77.5,1.65,18.05,144.0,57.78,45.06
2018,7,20,6,30,359.0,92.0,1.7,18.7,187.0,67.1,53.32
2018,7,20,6,45,415.0,101.5,1.7,19.3,234.0,72.21,57.69
2018,7,20,7,0,471.0,111.0,1.7,19.9,281.0,77.05,61.66
2018,7,20,7,15,513.0,118.0,1.7,20.6,329.5,79.82,63.7
2018,7,20,7,30,555.0,125.0,1.7,21.3,378.0,107.23,68.47
2018,7,20,7,45,590.5,129.5,1.7,22.0,426.5,143.81,87.92
2018,7,20,8,0,626.0,134.0,1.7,22.7,475.0,184.51,116.17
2018,7,20,8,15,651.0,137.0,1.7,23.4,520.5,225.92,148.68
2018,7,20,8,30,676.0,140.0,1.7,24.1,566.0,270.05,184.88
2018,7,20,8,45,696.5,142.5,1.7,24.75,609.0,314.99,222.28
2018,7,20,9,0,717.0,145.0,1.7,25.4,652.0,361.82,260.78
2018,7,20,9,15,737.0,145.0,1.75,26.0,692.0,412.66,301.6
2018,7,20,9,30,757.0,145.0,1.8,26.6,732.0,459.82,338.83
2018,7,20,9,45,776.0,142.0,1.85,27.2,767.0,505.17,373.87
2018,7,20,10,0,795.0,139.0,1.9,27.8,802.0,551.39,408.58
2018,7,20,10,15,802.5,140.5,1.95,28.15,829.5,595.25,441.03
2018,7,20,10,30,810.0,142.0,2.0,28.5,857.0,638.54,472.27
2018,7,20,10,45,815.0,143.0,2.05,28.8,877.5,679.57,501.3
2018,7,20,11,0,820.0,144.0,2.1,29.1,898.0,717.92,527.94
2018,7,20,11,15,823.5,145.0,2.2,29.25,912.5,753.8,552.23
2018,7,20,11,30,827.0,146.0,2.3,29.4,927.0,788.09,574.88
2018,7,20,11,45,828.5,146.0,2.4,29.5,933.5,818.15,594.77
2018,7,20,12,0,830.0,146.0,2.5,29.6,940.0,846.24,613.37
2018,7,20,12,15,833.0,144.0,2.55,29.5,940.5,871.75,630.43
2018,7,20,12,30,836.0,142.0,2.6,29.4,941.0,895.08,646.11
2018,7,20,12,45,832.0,143.0,2.65,29.35,933.0,912.41,657.85
2018,7,20,13,0,828.0,144.0,2.7,29.3,925.0,927.1,668.0
2018,7,20,13,15,831.5,138.5,2.7,29.1,912.0,939.95,677.1
2018,7,20,13,30,835.0,133.0,2.7,28.9,899.0,949.98,684.49
2018,7,20,13,45,830.0,131.5,2.75,28.7,877.5,952.85,687.83
2018,7,20,14,0,825.0,130.0,2.8,28.5,856.0,952.81,689.47
2018,7,20,14,15,797.5,139.0,2.8,28.2,821.5,947.41,687.64
2018,7,20,14,30,770.0,148.0,2.8,27.9,787.0,931.3,678.96
2018,7,20,14,45,781.5,134.5,2.8,27.65,759.5,926.27,677.58
2018,7,20,15,0,793.0,121.0,2.8,27.4,732.0,917.86,674.0
2018,7,20,15,15,780.5,118.5,2.8,27.4,693.5,895.75,660.77
2018,7,20,15,30,768.0,116.0,2.8,27.4,655.0,871.26,646.07
2018,7,20,15,45,752.0,113.0,2.75,26.65,612.0,840.78,628.81
2018,7,20,16,0,736.0,110.0,2.7,25.9,569.0,808.41,610.1
2018,7,20,16,15,715.0,106.5,2.65,25.5,523.0,769.4,585.68
2018,7,20,16,30,694.0,103.0,2.6,25.1,477.0,733.2,562.94
2018,7,20,16,45,666.5,98.0,2.55,24.65,428.5,685.17,531.39
2018,7,20,17,0,639.0,93.0,2.5,24.2,380.0,636.94,499.06
2018,7,20,17,15,602.5,87.5,2.45,23.65,331.5,581.44,460.62
2018,7,20,17,30,566.0,82.0,2.4,23.1,283.0,526.99,421.1
2018,7,20,17,45,516.5,75.0,2.35,22.55,236.0,463.33,372.52
2018,7,20,18,0,467.0,68.0,2.3,22.0,189.0,402.44,324.24
2018,7,20,18,15,398.5,59.0,2.2,21.45,146.0,331.15,265.69
2018,7,20,18,30,330.0,50.0,2.1,20.9,103.0,263.19,208.0
2018,7,20,18,45,239.5,37.0,2.05,20.4,68.5,189.0,142.69
2018,7,20,19,0,149.0,24.0,2.0,19.9,34.0,115.44,47.86
2018,7,20,19,15,78.0,12.5,1.95,19.6,17.5,43.25,0.0
2018,7,20,19,30,7.0,1.0,1.9,19.3,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,1.85,19.05,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
