Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,1.15,16.6,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,7,21,5,15,70.5,14.0,1.25,17.15,19.0,13.34,0.0
2018,7,21,5,30,134.0,26.0,1.3,17.6,36.0,20.48,6.7
2018,7,21,5,45,212.0,40.0,1.35,18.05,69.0,30.96,20.45
2018,7,21,6,0,290.0,54.0,1.4,18.5,102.0,41.0,29.9
2018,7,21,6,15,269.5,72.0,1.4,19.05,129.0,53.52,41.16
2018,7,21,6,30,249.0,90.0,1.4,19.6,156.0,69.58,55.27
2018,7,21,6,45,343.0,98.5,1.45,20.15,210.0,69.87,55.45
2018,7,21,7,0,437.0,107.0,1.5,20.7,264.0,74.15,58.96
2018,7,21,7,15,523.0,105.5,1.5,21.3,322.0,69.52,54.68
2018,7,21,7,30,609.0,104.0,1.5,21.9,380.0,91.73,54.93
2018,7,21,7,45,637.0,109.0,1.55,22.45,428.0,130.9,75.78
2018,7,21,8,0,665.0,114.0,1.6,23.0,476.0,173.32,105.55
2018,7,21,8,15,646.5,131.0,1.6,23.6,509.0,219.04,143.27
2018,7,21,8,30,628.0,148.0,1.6,24.2,542.0,263.19,180.9
2018,7,21,8,45,516.5,205.5,1.65,24.75,545.5,311.51,223.76
2018,7,21,9,0,405.0,263.0,1.7,25.3,549.0,346.6,254.39
2018,7,21,9,15,480.0,246.5,1.75,25.75,604.0,387.55,285.66
2018,7,21,9,30,555.0,230.0,1.8,26.2,659.0,433.64,320.87
2018,7,21,9,45,626.0,208.5,1.85,26.65,713.5,480.89,356.88
2018,7,21,10,0,697.0,187.0,1.9,27.1,768.0,534.12,396.79
2018,7,21,10,15,736.0,173.5,1.95,27.35,805.5,583.14,433.19
2018,7,21,10,30,775.0,160.0,2.0,27.6,843.0,630.84,468.13
2018,7,21,10,45,782.0,160.5,2.1,27.85,864.5,670.91,496.98
2018,7,21,11,0,789.0,161.0,2.2,28.1,886.0,710.07,524.72
2018,7,21,11,15,794.0,161.0,2.25,28.25,900.5,746.2,549.71
2018,7,21,11,30,799.0,161.0,2.3,28.4,915.0,780.94,572.48
2018,7,21,11,45,802.0,161.0,2.35,28.5,922.5,812.48,593.12
2018,7,21,12,0,805.0,161.0,2.4,28.6,930.0,842.21,612.52
2018,7,21,12,15,813.5,155.5,2.45,28.6,932.5,869.58,630.58
2018,7,21,12,30,822.0,150.0,2.5,28.6,935.0,889.07,643.53
2018,7,21,12,45,832.0,142.0,2.55,28.55,931.0,910.76,658.17
2018,7,21,13,0,842.0,134.0,2.6,28.5,927.0,930.02,671.27
2018,7,21,13,15,840.0,132.0,2.6,28.35,912.5,941.06,679.03
2018,7,21,13,30,838.0,130.0,2.6,28.2,898.0,949.25,685.12
2018,7,21,13,45,834.5,128.0,2.6,28.1,877.0,953.07,688.4
2018,7,21,14,0,831.0,126.0,2.6,28.0,856.0,953.97,689.95
2018,7,21,14,15,825.0,124.0,2.6,27.8,828.5,949.49,688.45
2018,7,21,14,30,819.0,122.0,2.6,27.6,801.0,942.13,685.24
2018,7,21,14,45,811.5,119.0,2.6,27.4,768.0,929.41,678.66
2018,7,21,15,0,804.0,116.0,2.6,27.2,735.0,922.25,675.86
2018,7,21,15,15,791.5,113.5,2.6,27.2,696.0,899.96,662.58
2018,7,21,15,30,779.0,111.0,2.6,27.2,657.0,875.28,647.83
2018,7,21,15,45,765.0,107.5,2.55,26.6,614.5,845.82,630.98
2018,7,21,16,0,751.0,104.0,2.5,26.0,572.0,814.37,612.63
2018,7,21,16,15,733.5,99.5,2.5,25.6,526.0,776.87,589.74
2018,7,21,16,30,716.0,95.0,2.5,25.2,480.0,737.96,565.51
2018,7,21,16,45,691.0,90.5,2.45,24.75,432.0,695.26,537.93
2018,7,21,17,0,666.0,86.0,2.4,24.3,384.0,648.82,507.04
2018,7,21,17,15,631.5,81.0,2.35,23.7,335.5,594.51,469.8
2018,7,21,17,30,597.0,76.0,2.3,23.1,287.0,541.11,431.8
2018,7,21,17,45,549.5,69.5,2.25,22.5,239.5,478.28,384.11
2018,7,21,18,0,502.0,63.0,2.2,21.9,192.0,418.08,336.53
2018,7,21,18,15,433.0,54.5,2.1,21.3,148.0,345.8,277.28
2018,7,21,18,30,364.0,46.0,2.0,20.7,104.0,278.8,220.22
2018,7,21,18,45,267.5,35.0,1.9,20.1,69.5,201.37,151.77
2018,7,21,19,0,171.0,24.0,1.8,19.5,35.0,124.73,46.16
2018,7,21,19,15,90.0,13.0,1.75,19.2,18.5,48.45,0.0
2018,7,21,19,30,9.0,2.0,1.7,18.9,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,1.65,18.55,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.6,18.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.1,16.3,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.1,16.4,2.0,0.0,0.0
2018,7,22,5,15,106.0,13.5,1.1,16.8,20.5,12.87,0.0
2018,7,22,5,30,200.0,25.0,1.1,17.2,39.0,19.74,5.48
2018,7,22,5,45,299.5,35.0,1.15,17.6,75.0,27.65,17.64
2018,7,22,6,0,399.0,45.0,1.2,18.0,111.0,34.36,24.2
2018,7,22,6,15,466.0,53.0,1.2,18.5,155.5,38.92,28.52
2018,7,22,6,30,533.0,61.0,1.2,19.0,200.0,43.26,32.45
2018,7,22,6,45,579.5,67.0,1.25,19.5,248.5,45.7,34.57
2018,7,22,7,0,626.0,73.0,1.3,20.0,297.0,48.0,36.46
2018,7,22,7,15,659.5,77.5,1.3,20.55,346.0,49.0,37.14
2018,7,22,7,30,693.0,82.0,1.3,21.1,395.0,82.6,46.31
2018,7,22,7,45,718.0,85.5,1.35,21.65,443.5,124.28,67.74
2018,7,22,8,0,743.0,89.0,1.4,22.2,492.0,168.89,99.02
2018,7,22,8,15,762.0,92.5,1.45,22.75,538.5,215.14,136.03
2018,7,22,8,30,781.0,96.0,1.5,23.3,585.0,263.4,176.53
2018,7,22,8,45,795.5,98.0,1.5,23.8,627.5,310.96,217.11
2018,7,22,9,0,810.0,100.0,1.5,24.3,670.0,365.74,262.62
2018,7,22,9,15,818.5,104.0,1.55,24.75,708.5,414.23,302.74
2018,7,22,9,30,827.0,108.0,1.6,25.2,747.0,462.86,341.9
2018,7,22,9,45,832.5,111.5,1.65,25.65,779.5,509.55,378.53
2018,7,22,10,0,838.0,115.0,1.7,26.1,812.0,555.72,413.69
2018,7,22,10,15,845.0,116.0,1.75,26.45,839.5,599.98,446.7
2018,7,22,10,30,852.0,117.0,1.8,26.8,867.0,643.46,478.31
2018,7,22,10,45,857.0,118.0,1.85,27.15,888.5,684.64,507.56
2018,7,22,11,0,862.0,119.0,1.9,27.5,910.0,724.52,534.96
2018,7,22,11,15,865.5,119.5,1.95,27.7,924.5,761.38,559.0
2018,7,22,11,30,869.0,120.0,2.0,27.9,939.0,796.53,581.74
2018,7,22,11,45,871.0,120.5,2.05,28.15,946.5,828.59,602.2
2018,7,22,12,0,873.0,121.0,2.1,28.4,954.0,858.58,621.24
2018,7,22,12,15,874.5,119.5,2.15,28.5,954.0,884.09,637.69
2018,7,22,12,30,876.0,118.0,2.2,28.6,954.0,907.19,652.64
2018,7,22,12,45,877.0,115.5,2.25,28.7,946.5,926.32,665.09
2018,7,22,13,0,878.0,113.0,2.3,28.8,939.0,942.74,675.91
2018,7,22,13,15,875.0,112.5,2.35,28.75,924.5,954.5,684.26
2018,7,22,13,30,872.0,112.0,2.4,28.7,910.0,963.32,690.9
2018,7,22,13,45,868.0,110.5,2.45,28.65,888.5,967.15,694.49
2018,7,22,14,0,864.0,109.0,2.5,28.6,867.0,967.95,696.32
2018,7,22,14,15,857.0,108.0,2.55,28.4,839.0,963.34,695.22
2018,7,22,14,30,850.0,107.0,2.6,28.2,811.0,955.77,692.37
2018,7,22,14,45,841.5,105.0,2.6,28.0,777.0,942.76,685.68
2018,7,22,15,0,833.0,103.0,2.6,27.8,743.0,926.97,677.28
2018,7,22,15,15,821.0,101.0,2.6,27.8,704.0,905.17,664.46
2018,7,22,15,30,809.0,99.0,2.6,27.8,665.0,880.95,650.09
2018,7,22,15,45,794.5,96.0,2.65,27.15,621.5,858.78,639.09
2018,7,22,16,0,780.0,93.0,2.7,26.5,578.0,826.75,621.21
2018,7,22,16,15,761.0,90.0,2.7,26.0,531.5,788.97,598.43
2018,7,22,16,30,742.0,87.0,2.7,25.5,485.0,749.81,574.31
2018,7,22,16,45,717.0,83.0,2.65,25.0,436.5,703.39,544.25
2018,7,22,17,0,692.0,79.0,2.6,24.5,388.0,656.48,513.17
2018,7,22,17,15,658.5,74.5,2.6,23.85,339.0,605.78,478.91
2018,7,22,17,30,625.0,70.0,2.6,23.2,290.0,552.76,441.69
2018,7,22,17,45,577.5,64.5,2.55,22.55,242.0,490.18,394.28
2018,7,22,18,0,530.0,59.0,2.5,21.9,194.0,430.21,346.76
2018,7,22,18,15,461.0,51.0,2.4,21.25,149.5,357.49,287.0
2018,7,22,18,30,392.0,43.0,2.3,20.6,105.0,290.12,229.35
2018,7,22,18,45,291.5,33.0,2.25,19.95,70.0,210.85,158.68
2018,7,22,19,0,191.0,23.0,2.2,19.3,35.0,131.45,41.3
2018,7,22,19,15,100.5,12.5,2.15,18.95,18.5,52.05,0.0
2018,7,22,19,30,10.0,2.0,2.1,18.6,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.05,18.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.4,15.15,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.4,15.2,2.0,0.0,0.0
2018,7,23,5,15,129.0,13.0,1.45,15.65,21.0,12.39,0.0
2018,7,23,5,30,242.0,24.0,1.5,16.1,40.0,19.72,4.56
2018,7,23,5,45,345.0,32.5,1.5,16.5,77.0,25.46,15.81
2018,7,23,6,0,448.0,41.0,1.5,16.9,114.0,30.95,21.34
2018,7,23,6,15,341.0,50.0,1.5,17.5,117.0,36.21,26.25
2018,7,23,6,30,234.0,59.0,1.5,18.1,120.0,42.25,31.69
2018,7,23,6,45,120.5,87.5,1.45,18.65,119.0,72.26,57.92
2018,7,23,7,0,7.0,116.0,1.4,19.2,118.0,102.13,83.5
2018,7,23,7,15,39.0,147.5,1.45,19.85,164.5,120.78,98.95
2018,7,23,7,30,71.0,179.0,1.5,20.5,211.0,147.27,113.6
2018,7,23,7,45,288.5,164.0,1.5,21.15,317.0,148.3,104.07
2018,7,23,8,0,506.0,149.0,1.5,21.8,423.0,177.15,115.81
2018,7,23,8,15,664.0,116.0,1.5,22.5,510.0,208.18,134.47
2018,7,23,8,30,822.0,83.0,1.5,23.2,597.0,268.38,178.91
2018,7,23,8,45,836.0,85.0,1.55,23.9,640.5,317.52,220.8
2018,7,23,9,0,850.0,87.0,1.6,24.6,684.0,367.68,263.06
2018,7,23,9,15,861.5,89.0,1.65,25.2,724.0,417.67,304.41
2018,7,23,9,30,873.0,91.0,1.7,25.8,764.0,468.05,344.86
2018,7,23,9,45,882.5,91.0,1.75,26.35,798.0,515.93,382.41
2018,7,23,10,0,892.0,91.0,1.8,26.9,832.0,563.55,418.62
2018,7,23,10,15,896.5,93.5,1.85,27.3,860.0,609.92,453.06
2018,7,23,10,30,901.0,96.0,1.9,27.7,888.0,655.22,485.8
2018,7,23,10,45,903.5,98.0,1.95,28.1,909.0,697.5,515.62
2018,7,23,11,0,906.0,100.0,2.0,28.5,930.0,738.19,542.68
2018,7,23,11,15,907.0,102.0,2.05,28.6,944.0,776.03,567.43
2018,7,23,11,30,908.0,104.0,2.1,28.7,958.0,811.88,590.73
2018,7,23,11,45,907.5,105.5,2.15,28.85,965.0,843.94,611.3
2018,7,23,12,0,907.0,107.0,2.2,29.0,972.0,873.68,630.32
2018,7,23,12,15,905.0,108.5,2.3,28.95,971.5,899.68,647.85
2018,7,23,12,30,903.0,110.0,2.4,28.9,971.0,923.08,663.77
2018,7,23,12,45,898.5,112.0,2.45,28.9,962.5,941.97,676.31
2018,7,23,13,0,894.0,114.0,2.5,28.9,954.0,957.99,687.13
2018,7,23,13,15,891.5,112.5,2.55,28.85,939.0,969.51,695.33
2018,7,23,13,30,889.0,111.0,2.6,28.8,924.0,978.0,701.75
2018,7,23,13,45,885.0,110.0,2.65,28.8,902.5,982.5,705.63
2018,7,23,14,0,881.0,109.0,2.7,28.8,881.0,983.92,707.7
2018,7,23,14,15,874.5,108.0,2.75,28.6,853.0,979.83,706.95
2018,7,23,14,30,868.0,107.0,2.8,28.4,825.0,972.73,704.41
2018,7,23,14,45,839.0,116.0,2.8,28.2,785.5,951.71,692.53
2018,7,23,15,0,810.0,125.0,2.8,28.0,746.0,937.02,684.93
2018,7,23,15,15,804.0,118.5,2.8,28.0,707.5,916.4,672.88
2018,7,23,15,30,798.0,112.0,2.8,28.0,669.0,893.05,659.09
2018,7,23,15,45,780.0,109.5,2.8,27.3,624.0,860.74,641.05
2018,7,23,16,0,762.0,107.0,2.8,26.6,579.0,826.55,621.52
2018,7,23,16,15,752.5,99.5,2.75,26.0,534.5,792.25,601.08
2018,7,23,16,30,743.0,92.0,2.7,25.4,490.0,756.02,578.95
2018,7,23,16,45,719.0,87.5,2.65,24.8,441.0,709.79,549.27
2018,7,23,17,0,695.0,83.0,2.6,24.2,392.0,666.51,521.08
2018,7,23,17,15,660.0,77.5,2.55,23.55,341.5,610.18,482.5
2018,7,23,17,30,625.0,72.0,2.5,22.9,291.0,554.74,443.35
2018,7,23,17,45,578.5,66.0,2.45,22.2,243.0,492.19,395.96
2018,7,23,18,0,532.0,60.0,2.4,21.5,195.0,432.17,348.45
2018,7,23,18,15,455.0,52.5,2.3,20.85,149.5,355.31,285.32
2018,7,23,18,30,378.0,45.0,2.2,20.2,104.0,284.35,224.75
2018,7,23,18,45,265.5,34.0,2.1,19.6,68.0,198.68,148.81
2018,7,23,19,0,153.0,23.0,2.0,19.0,32.0,113.9,27.01
2018,7,23,19,15,76.5,11.5,1.95,18.7,16.0,41.42,0.0
2018,7,23,19,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.5,15.65,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.5,15.8,2.0,0.0,0.0
2018,7,24,5,15,109.5,13.5,1.55,16.15,20.0,12.87,0.0
2018,7,24,5,30,207.0,25.0,1.6,16.5,38.0,20.85,3.93
2018,7,24,5,45,310.5,35.0,1.65,16.85,74.5,27.92,17.76
2018,7,24,6,0,414.0,45.0,1.7,17.2,111.0,34.63,24.46
2018,7,24,6,15,485.0,52.0,1.7,17.7,156.5,38.32,28.06
2018,7,24,6,30,556.0,59.0,1.7,18.2,202.0,41.87,31.33
2018,7,24,6,45,606.0,64.0,1.75,18.75,251.5,43.62,32.85
2018,7,24,7,0,656.0,69.0,1.8,19.3,301.0,45.3,34.21
2018,7,24,7,15,691.5,72.5,1.8,19.85,351.5,50.54,38.59
2018,7,24,7,30,727.0,76.0,1.8,20.4,402.0,75.93,41.76
2018,7,24,7,45,754.5,78.5,1.85,21.0,452.0,118.8,62.7
2018,7,24,8,0,782.0,81.0,1.9,21.6,502.0,164.86,94.55
2018,7,24,8,15,801.5,83.0,1.95,22.25,549.5,212.05,132.33
2018,7,24,8,30,821.0,85.0,2.0,22.9,597.0,268.11,179.18
2018,7,24,8,45,836.0,87.0,2.0,23.5,641.0,317.55,221.55
2018,7,24,9,0,851.0,89.0,2.0,24.1,685.0,368.11,264.4
2018,7,24,9,15,859.0,92.5,2.1,24.55,724.0,418.07,306.34
2018,7,24,9,30,867.0,96.0,2.2,25.0,763.0,468.08,347.24
2018,7,24,9,45,872.0,99.5,2.25,25.5,796.5,516.47,385.58
2018,7,24,10,0,877.0,103.0,2.3,26.0,830.0,564.25,422.29
2018,7,24,10,15,884.0,104.0,2.35,26.3,858.5,610.27,457.07
2018,7,24,10,30,891.0,105.0,2.4,26.6,887.0,655.45,490.35
2018,7,24,10,45,896.5,105.5,2.45,26.85,909.0,698.15,521.2
2018,7,24,11,0,902.0,106.0,2.5,27.1,931.0,739.51,549.72
2018,7,24,11,15,905.0,107.0,2.55,27.2,946.0,777.91,575.21
2018,7,24,11,30,908.0,108.0,2.6,27.3,961.0,814.45,599.31
2018,7,24,11,45,910.0,107.5,2.65,27.35,968.0,846.83,620.62
2018,7,24,12,0,912.0,107.0,2.7,27.4,975.0,876.98,640.43
2018,7,24,12,15,910.5,108.0,2.7,27.35,974.5,903.13,657.48
2018,7,24,12,30,909.0,109.0,2.7,27.3,974.0,926.66,672.84
2018,7,24,12,45,905.0,110.5,2.75,27.25,966.0,945.67,685.72
2018,7,24,13,0,901.0,112.0,2.8,27.2,958.0,961.79,696.84
2018,7,24,13,15,899.5,110.5,2.8,27.1,943.5,974.36,705.51
2018,7,24,13,30,898.0,109.0,2.8,27.0,929.0,983.89,712.36
2018,7,24,13,45,894.5,107.5,2.8,26.9,907.5,988.41,716.11
2018,7,24,14,0,891.0,106.0,2.8,26.8,886.0,989.81,718.03
2018,7,24,14,15,885.5,104.0,2.8,26.65,857.5,985.61,716.62
2018,7,24,14,30,880.0,102.0,2.8,26.5,829.0,978.32,713.38
2018,7,24,14,45,872.5,100.0,2.8,26.3,795.0,966.06,707.17
2018,7,24,15,0,865.0,98.0,2.8,26.1,761.0,950.89,699.18
2018,7,24,15,15,853.5,96.5,2.8,26.1,721.0,929.68,686.73
2018,7,24,15,30,842.0,95.0,2.8,26.1,681.0,905.95,672.65
2018,7,24,15,45,829.0,92.0,2.75,25.5,637.5,876.71,656.05
2018,7,24,16,0,816.0,89.0,2.7,24.9,594.0,852.87,643.04
2018,7,24,16,15,799.0,85.5,2.7,24.5,546.5,815.3,620.21
2018,7,24,16,30,782.0,82.0,2.7,24.1,499.0,776.15,596.0
2018,7,24,16,45,758.0,78.5,2.65,23.65,449.5,729.95,566.11
2018,7,24,17,0,734.0,75.0,2.6,23.2,400.0,683.1,535.11
2018,7,24,17,15,702.0,70.5,2.55,22.55,349.5,628.66,498.03
2018,7,24,17,30,670.0,66.0,2.5,21.9,299.0,574.74,460.09
2018,7,24,17,45,623.5,60.5,2.4,21.3,249.5,514.5,414.61
2018,7,24,18,0,577.0,55.0,2.3,20.7,200.0,453.37,365.91
2018,7,24,18,15,507.0,48.0,2.2,20.15,154.0,379.48,304.91
2018,7,24,18,30,437.0,41.0,2.1,19.6,108.0,311.0,245.85
2018,7,24,18,45,323.5,31.5,2.0,19.1,71.0,224.22,167.56
2018,7,24,19,0,210.0,22.0,1.9,18.6,34.0,136.82,21.54
2018,7,24,19,15,105.0,11.0,1.9,18.35,17.0,52.15,0.0
2018,7,24,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,15.3,2.0,0.0,0.0
2018,7,25,5,15,150.5,12.5,1.45,15.75,21.0,11.91,0.0
2018,7,25,5,30,281.0,22.0,1.5,16.2,40.0,18.0,1.39
2018,7,25,5,45,389.0,29.5,1.55,16.7,78.0,22.94,13.54
2018,7,25,6,0,497.0,37.0,1.6,17.2,116.0,27.71,18.45
2018,7,25,6,15,564.0,43.0,1.55,17.85,163.0,33.82,24.1
2018,7,25,6,30,631.0,49.0,1.5,18.5,210.0,37.29,27.27
2018,7,25,6,45,654.5,56.0,1.5,19.15,256.0,41.34,30.8
2018,7,25,7,0,678.0,63.0,1.5,19.8,302.0,45.14,34.0
2018,7,25,7,15,728.5,63.5,1.55,20.55,357.0,43.72,32.56
2018,7,25,7,30,779.0,64.0,1.6,21.3,412.0,66.83,33.91
2018,7,25,7,45,801.5,66.5,1.7,22.0,462.0,119.27,61.37
2018,7,25,8,0,824.0,69.0,1.8,22.7,512.0,166.91,94.0
2018,7,25,8,15,841.0,71.5,1.85,23.3,560.0,215.94,133.09
2018,7,25,8,30,858.0,74.0,1.9,23.9,608.0,266.67,175.86
2018,7,25,8,45,870.5,76.5,1.95,24.5,652.5,317.6,219.58
2018,7,25,9,0,883.0,79.0,2.0,25.1,697.0,369.41,263.57
2018,7,25,9,15,889.5,83.0,2.05,25.6,736.0,420.77,306.46
2018,7,25,9,30,896.0,87.0,2.1,26.1,775.0,472.02,348.05
2018,7,25,9,45,899.5,90.0,2.15,26.65,808.0,520.65,386.41
2018,7,25,10,0,903.0,93.0,2.2,27.2,841.0,568.48,422.96
2018,7,25,10,15,908.5,95.0,2.25,27.6,869.5,615.63,458.18
2018,7,25,10,30,914.0,97.0,2.3,28.0,898.0,661.77,491.7
2018,7,25,10,45,917.5,98.0,2.35,28.35,919.5,704.51,522.14
2018,7,25,11,0,921.0,99.0,2.4,28.7,941.0,745.7,549.86
2018,7,25,11,15,923.0,101.0,2.45,28.9,956.0,784.94,575.44
2018,7,25,11,30,925.0,103.0,2.5,29.1,971.0,822.22,599.52
2018,7,25,11,45,925.5,103.5,2.55,29.25,978.0,854.83,620.5
2018,7,25,12,0,926.0,104.0,2.6,29.4,985.0,885.09,639.9
2018,7,25,12,15,926.5,104.5,2.65,29.35,985.5,912.89,658.2
2018,7,25,12,30,927.0,105.0,2.7,29.3,986.0,938.12,674.86
2018,7,25,12,45,914.5,112.5,2.75,29.25,976.0,955.49,686.54
2018,7,25,13,0,902.0,120.0,2.8,29.2,966.0,969.75,696.38
2018,7,25,13,15,889.5,125.5,2.85,29.05,948.5,978.95,703.39
2018,7,25,13,30,877.0,131.0,2.9,28.9,931.0,985.07,708.58
2018,7,25,13,45,889.5,118.5,2.95,28.7,912.5,994.13,715.98
2018,7,25,14,0,902.0,106.0,3.0,28.5,894.0,999.8,721.3
2018,7,25,14,15,898.0,103.5,3.0,28.1,866.0,996.56,721.22
2018,7,25,14,30,894.0,101.0,3.0,27.7,838.0,990.16,719.3
2018,7,25,14,45,876.5,103.5,3.0,27.3,800.5,973.07,710.54
2018,7,25,15,0,859.0,106.0,3.0,26.9,763.0,953.32,700.16
2018,7,25,15,15,857.5,99.5,3.0,26.9,725.5,936.16,690.43
2018,7,25,15,30,856.0,93.0,3.0,26.9,688.0,915.99,678.73
2018,7,25,15,45,841.5,91.0,2.95,25.85,643.5,886.26,663.02
2018,7,25,16,0,827.0,89.0,2.9,24.8,599.0,854.43,645.72
2018,7,25,16,15,806.5,86.0,2.85,24.05,550.0,821.69,626.76
2018,7,25,16,30,786.0,83.0,2.8,23.3,501.0,779.98,601.18
2018,7,25,16,45,759.5,80.0,2.7,22.6,450.5,732.23,570.37
2018,7,25,17,0,733.0,77.0,2.6,21.9,400.0,683.98,538.49
2018,7,25,17,15,698.5,73.0,2.55,21.3,349.5,628.31,500.21
2018,7,25,17,30,664.0,69.0,2.5,20.7,299.0,577.1,464.03
2018,7,25,17,45,595.0,64.0,2.4,20.1,244.5,499.34,404.46
2018,7,25,18,0,526.0,59.0,2.3,19.5,190.0,425.91,345.74
2018,7,25,18,15,453.0,51.0,2.2,19.1,145.5,351.21,283.53
2018,7,25,18,30,380.0,43.0,2.1,18.7,101.0,282.18,223.72
2018,7,25,18,45,262.0,32.0,2.05,18.3,65.0,194.2,144.45
2018,7,25,19,0,144.0,21.0,2.0,17.9,29.0,105.49,3.98
2018,7,25,19,15,72.0,10.5,1.95,17.6,14.5,38.48,0.0
2018,7,25,19,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,89.0,11.5,1.7,15.8,17.0,10.96,0.0
2018,7,26,5,30,178.0,23.0,1.7,16.2,34.0,18.23,0.0
2018,7,26,5,45,288.5,34.0,1.7,16.65,70.5,27.2,16.98
2018,7,26,6,0,399.0,45.0,1.7,17.1,107.0,34.87,24.62
2018,7,26,6,15,377.5,59.5,1.65,17.7,135.5,44.39,33.34
2018,7,26,6,30,356.0,74.0,1.6,18.3,164.0,53.9,41.85
2018,7,26,6,45,409.0,86.5,1.6,18.95,212.5,61.62,48.56
2018,7,26,7,0,462.0,99.0,1.6,19.6,261.0,68.93,54.73
2018,7,26,7,15,586.5,91.0,1.6,20.15,330.0,59.15,46.01
2018,7,26,7,30,711.0,83.0,1.6,20.7,399.0,77.65,45.15
2018,7,26,7,45,737.0,87.0,1.6,21.25,449.0,120.71,65.49
2018,7,26,8,0,763.0,91.0,1.6,21.8,499.0,166.85,96.86
2018,7,26,8,15,783.5,93.5,1.6,22.4,547.0,213.69,133.83
2018,7,26,8,30,804.0,96.0,1.6,23.0,595.0,262.71,174.79
2018,7,26,8,45,820.0,99.0,1.55,23.6,640.0,312.82,217.3
2018,7,26,9,0,836.0,102.0,1.5,24.2,685.0,370.33,264.83
2018,7,26,9,15,846.0,105.0,1.55,24.8,725.0,420.12,305.91
2018,7,26,9,30,856.0,108.0,1.6,25.4,765.0,470.16,346.06
2018,7,26,9,45,862.5,111.5,1.6,26.0,799.0,518.96,383.87
2018,7,26,10,0,869.0,115.0,1.6,26.6,833.0,567.29,420.06
2018,7,26,10,15,876.5,116.5,1.7,27.05,862.5,613.87,454.69
2018,7,26,10,30,884.0,118.0,1.8,27.5,892.0,659.68,487.89
2018,7,26,10,45,889.0,119.0,1.85,27.95,914.0,702.4,517.86
2018,7,26,11,0,894.0,120.0,1.9,28.4,936.0,743.77,546.0
2018,7,26,11,15,898.0,120.5,2.0,28.55,951.5,782.41,571.48
2018,7,26,11,30,902.0,121.0,2.1,28.7,967.0,819.29,595.67
2018,7,26,11,45,903.5,121.5,2.15,28.85,974.5,852.22,616.76
2018,7,26,12,0,905.0,122.0,2.2,29.0,982.0,882.94,636.36
2018,7,26,12,15,903.0,123.0,2.3,28.9,981.0,908.73,653.85
2018,7,26,12,30,901.0,124.0,2.4,28.8,980.0,931.92,669.76
2018,7,26,12,45,897.0,126.0,2.45,28.65,972.0,951.52,683.15
2018,7,26,13,0,893.0,128.0,2.5,28.5,964.0,968.26,694.84
2018,7,26,13,15,889.5,126.5,2.55,28.2,948.0,979.13,703.32
2018,7,26,13,30,886.0,125.0,2.6,27.9,932.0,986.93,710.04
2018,7,26,13,45,880.5,124.5,2.65,27.6,910.0,990.74,714.36
2018,7,26,14,0,875.0,124.0,2.7,27.3,888.0,991.47,716.87
2018,7,26,14,15,868.5,122.0,2.75,26.85,859.0,986.59,716.34
2018,7,26,14,30,862.0,120.0,2.8,26.4,830.0,978.66,713.99
2018,7,26,14,45,853.0,118.0,2.8,25.95,795.0,965.34,707.79
2018,7,26,15,0,844.0,116.0,2.8,25.5,760.0,949.18,699.83
2018,7,26,15,15,832.0,113.0,2.8,25.5,719.5,934.59,691.76
2018,7,26,15,30,820.0,110.0,2.8,25.5,679.0,909.18,676.5
2018,7,26,15,45,804.5,107.0,2.75,24.4,634.0,878.16,659.97
2018,7,26,16,0,789.0,104.0,2.7,23.3,589.0,845.07,641.8
2018,7,26,16,15,771.0,99.0,2.65,22.6,541.0,805.59,617.88
2018,7,26,16,30,753.0,94.0,2.6,21.9,493.0,764.6,592.49
2018,7,26,16,45,728.5,89.5,2.55,21.25,443.5,717.64,562.15
2018,7,26,17,0,704.0,85.0,2.5,20.6,394.0,673.92,533.45
2018,7,26,17,15,669.5,79.0,2.45,19.95,343.0,617.05,494.04
2018,7,26,17,30,635.0,73.0,2.4,19.3,292.0,561.0,453.87
2018,7,26,17,45,587.0,66.5,2.35,18.65,242.5,496.49,404.2
2018,7,26,18,0,539.0,60.0,2.3,18.0,193.0,434.6,354.45
2018,7,26,18,15,469.0,51.0,2.2,17.6,147.5,359.89,291.83
2018,7,26,18,30,399.0,42.0,2.1,17.2,102.0,290.66,231.4
2018,7,26,18,45,290.5,31.0,2.05,16.8,66.0,206.69,153.67
2018,7,26,19,0,182.0,20.0,2.0,16.4,30.0,120.47,0.0
2018,7,26,19,15,91.0,10.0,1.95,16.2,15.0,45.39,0.0
2018,7,26,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,27,5,15,92.0,11.0,2.25,14.9,16.5,10.48,0.0
2018,7,27,5,30,184.0,22.0,2.3,15.3,33.0,18.2,0.0
2018,7,27,5,45,271.0,34.0,2.35,15.7,67.0,27.32,17.04
2018,7,27,6,0,358.0,46.0,2.4,16.1,101.0,35.88,25.57
2018,7,27,6,15,326.0,61.5,2.4,16.6,126.0,45.9,34.79
2018,7,27,6,30,294.0,77.0,2.4,17.1,151.0,56.1,43.97
2018,7,27,6,45,293.5,99.0,2.4,17.55,187.0,70.65,56.76
2018,7,27,7,0,293.0,121.0,2.4,18.0,223.0,90.53,73.93
2018,7,27,7,15,480.0,108.5,2.4,18.45,307.5,73.7,59.0
2018,7,27,7,30,667.0,96.0,2.4,18.9,392.0,78.87,48.19
2018,7,27,7,45,697.5,101.0,2.35,19.3,443.0,121.13,68.25
2018,7,27,8,0,728.0,106.0,2.3,19.7,494.0,166.93,99.44
2018,7,27,8,15,747.5,110.5,2.3,20.2,541.5,219.19,140.99
2018,7,27,8,30,767.0,115.0,2.3,20.7,589.0,267.76,181.87
2018,7,27,8,45,780.5,119.5,2.35,21.15,633.0,316.56,223.96
2018,7,27,9,0,794.0,124.0,2.4,21.6,677.0,366.5,266.7
2018,7,27,9,15,814.0,123.0,2.4,22.05,719.0,415.38,307.76
2018,7,27,9,30,834.0,122.0,2.4,22.5,761.0,465.6,348.86
2018,7,27,9,45,853.5,119.5,2.45,22.9,799.0,519.72,391.87
2018,7,27,10,0,873.0,117.0,2.5,23.3,837.0,569.75,430.85
2018,7,27,10,15,880.0,118.5,2.55,23.6,866.0,616.29,466.43
2018,7,27,10,30,887.0,120.0,2.6,23.9,895.0,662.0,500.5
2018,7,27,10,45,892.0,121.5,2.6,24.15,917.5,705.35,531.94
2018,7,27,11,0,897.0,123.0,2.6,24.4,940.0,747.34,561.6
2018,7,27,11,15,901.0,124.0,2.65,24.5,956.0,786.62,587.96
2018,7,27,11,30,905.0,125.0,2.7,24.6,972.0,824.13,612.94
2018,7,27,11,45,906.5,125.0,2.7,24.7,979.0,856.79,634.19
2018,7,27,12,0,908.0,125.0,2.7,24.8,986.0,887.23,653.88
2018,7,27,12,15,911.5,122.5,2.75,24.8,987.0,914.74,672.21
2018,7,27,12,30,915.0,120.0,2.8,24.8,988.0,939.78,688.95
2018,7,27,12,45,918.0,117.5,2.8,24.75,982.0,961.74,703.45
2018,7,27,13,0,921.0,115.0,2.8,24.7,976.0,980.91,716.21
2018,7,27,13,15,919.5,113.0,2.8,24.55,961.0,993.38,724.99
2018,7,27,13,30,918.0,111.0,2.8,24.4,946.0,1002.73,731.91
2018,7,27,13,45,916.5,108.5,2.85,24.3,924.5,1008.4,736.9
2018,7,27,14,0,915.0,106.0,2.9,24.2,903.0,1010.85,739.98
2018,7,27,14,15,910.5,104.0,2.85,24.0,875.0,1007.68,738.96
2018,7,27,14,30,906.0,102.0,2.8,23.8,847.0,1001.33,736.04
2018,7,27,14,45,899.5,99.5,2.8,23.55,812.0,989.35,730.17
2018,7,27,15,0,893.0,97.0,2.8,23.3,777.0,974.33,722.43
2018,7,27,15,15,881.5,95.0,2.8,23.3,736.0,952.2,709.35
2018,7,27,15,30,870.0,93.0,2.8,23.3,695.0,927.42,694.57
2018,7,27,15,45,856.5,90.0,2.7,22.7,649.5,897.17,676.86
2018,7,27,16,0,843.0,87.0,2.6,22.1,604.0,864.68,657.52
2018,7,27,16,15,825.0,84.5,2.6,21.6,556.0,834.24,639.9
2018,7,27,16,30,807.0,82.0,2.6,21.1,508.0,794.73,615.58
2018,7,27,16,45,781.0,79.0,2.55,20.55,457.0,746.75,584.53
2018,7,27,17,0,755.0,76.0,2.5,20.0,406.0,698.17,552.34
2018,7,27,17,15,717.5,72.0,2.5,19.3,353.5,639.51,512.2
2018,7,27,17,30,680.0,68.0,2.5,18.6,301.0,585.47,474.11
2018,7,27,17,45,627.0,62.5,2.45,17.95,249.5,517.19,421.82
2018,7,27,18,0,574.0,57.0,2.4,17.3,198.0,451.91,369.25
2018,7,27,18,15,496.0,50.0,2.4,16.85,151.0,373.63,303.72
2018,7,27,18,30,418.0,43.0,2.4,16.4,104.0,301.27,240.42
2018,7,27,18,45,297.0,32.0,2.4,15.9,67.0,210.34,155.74
2018,7,27,19,0,176.0,21.0,2.4,15.4,30.0,117.32,0.0
2018,7,27,19,15,88.0,10.5,2.4,15.2,15.0,44.55,0.0
2018,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,28,5,15,43.5,9.5,1.85,14.35,12.0,9.05,0.0
2018,7,28,5,30,87.0,19.0,1.9,14.8,24.0,14.95,0.0
2018,7,28,5,45,160.0,37.0,1.95,15.2,57.0,28.85,18.21
2018,7,28,6,0,233.0,55.0,2.0,15.6,90.0,42.18,31.06
2018,7,28,6,15,247.5,72.0,1.95,16.05,122.0,56.74,44.36
2018,7,28,6,30,262.0,89.0,1.9,16.5,154.0,68.94,55.34
2018,7,28,6,45,308.0,103.5,1.85,16.9,197.5,74.17,59.97
2018,7,28,7,0,354.0,118.0,1.8,17.3,241.0,82.56,67.16
2018,7,28,7,15,424.0,129.0,1.8,17.8,299.5,88.06,71.64
2018,7,28,7,30,494.0,140.0,1.8,18.3,358.0,106.74,75.07
2018,7,28,7,45,546.5,146.0,1.75,18.75,414.5,143.34,92.36
2018,7,28,8,0,599.0,152.0,1.7,19.2,471.0,184.69,119.29
2018,7,28,8,15,622.5,159.0,1.7,19.8,518.0,227.48,152.37
2018,7,28,8,30,646.0,166.0,1.7,20.4,565.0,272.94,189.54
2018,7,28,8,45,664.5,172.0,1.65,21.0,609.0,318.68,227.67
2018,7,28,9,0,683.0,178.0,1.6,21.6,653.0,366.24,266.92
2018,7,28,9,15,684.5,190.0,1.6,22.15,689.5,413.76,305.74
2018,7,28,9,30,686.0,202.0,1.6,22.7,726.0,461.12,343.27
2018,7,28,9,45,679.5,217.0,1.65,23.25,756.0,506.77,378.57
2018,7,28,10,0,673.0,232.0,1.7,23.8,786.0,551.29,411.92
2018,7,28,10,15,682.5,236.0,1.7,24.2,815.0,594.58,443.6
2018,7,28,10,30,692.0,240.0,1.7,24.6,844.0,637.82,474.42
2018,7,28,10,45,699.0,243.0,1.75,25.0,866.0,678.33,502.92
2018,7,28,11,0,706.0,246.0,1.8,25.4,888.0,718.23,530.41
2018,7,28,11,15,711.0,247.0,1.85,25.6,902.5,754.12,555.14
2018,7,28,11,30,716.0,248.0,1.9,25.8,917.0,788.89,578.76
2018,7,28,11,45,718.0,249.0,1.95,26.05,924.5,819.94,599.47
2018,7,28,12,0,720.0,250.0,2.0,26.3,932.0,849.37,618.89
2018,7,28,12,15,741.0,236.5,2.1,26.35,938.5,879.98,640.31
2018,7,28,12,30,762.0,223.0,2.2,26.4,945.0,909.05,659.82
2018,7,28,12,45,788.0,205.5,2.25,26.45,946.5,932.6,675.33
2018,7,28,13,0,814.0,188.0,2.3,26.5,948.0,958.4,692.38
2018,7,28,13,15,811.0,186.0,2.35,26.4,933.0,969.53,700.45
2018,7,28,13,30,808.0,184.0,2.4,26.3,918.0,977.75,706.92
2018,7,28,13,45,803.5,181.0,2.45,26.2,895.5,980.56,710.06
2018,7,28,14,0,799.0,178.0,2.5,26.1,873.0,980.37,711.44
2018,7,28,14,15,793.0,174.0,2.5,25.8,844.5,974.69,709.51
2018,7,28,14,30,787.0,170.0,2.5,25.5,816.0,966.05,705.82
2018,7,28,14,45,779.0,165.5,2.55,25.2,781.5,952.03,699.19
2018,7,28,15,0,771.0,161.0,2.6,24.9,747.0,940.84,694.52
2018,7,28,15,15,756.0,157.5,2.6,24.9,706.0,916.0,679.57
2018,7,28,15,30,741.0,154.0,2.6,24.9,665.0,888.83,663.16
2018,7,28,15,45,728.5,147.0,2.55,24.15,621.5,857.8,645.59
2018,7,28,16,0,716.0,140.0,2.5,23.4,578.0,824.7,626.4
2018,7,28,16,15,702.0,131.5,2.45,22.9,531.5,786.67,602.91
2018,7,28,16,30,688.0,123.0,2.4,22.4,485.0,747.03,577.94
2018,7,28,16,45,665.0,115.0,2.35,21.85,435.5,699.29,546.75
2018,7,28,17,0,642.0,107.0,2.3,21.3,386.0,650.98,514.42
2018,7,28,17,15,606.5,98.5,2.25,20.6,335.0,592.5,473.53
2018,7,28,17,30,571.0,90.0,2.2,19.9,284.0,534.93,431.2
2018,7,28,17,45,522.5,80.5,2.15,19.25,235.0,468.83,380.34
2018,7,28,18,0,474.0,71.0,2.1,18.6,186.0,405.36,329.4
2018,7,28,18,15,399.5,59.5,2.05,18.05,140.5,327.76,264.85
2018,7,28,18,30,325.0,48.0,2.0,17.5,95.0,255.98,202.8
2018,7,28,18,45,225.0,34.0,1.95,17.0,60.5,177.66,129.05
2018,7,28,19,0,125.0,20.0,1.9,16.5,26.0,93.63,0.0
2018,7,28,19,15,62.5,10.0,1.9,16.25,13.0,33.97,0.0
2018,7,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,29,5,15,81.0,10.5,1.8,14.95,15.0,10.01,0.0
2018,7,29,5,30,162.0,21.0,1.8,15.3,30.0,16.68,0.0
2018,7,29,5,45,202.0,32.5,1.85,15.6,55.0,25.28,15.09
2018,7,29,6,0,242.0,44.0,1.9,15.9,80.0,33.48,23.45
2018,7,29,6,15,194.5,62.0,1.9,16.35,98.0,49.36,37.83
2018,7,29,6,30,147.0,80.0,1.9,16.8,116.0,62.27,49.43
2018,7,29,6,45,130.5,107.0,1.9,17.25,144.5,85.64,69.92
2018,7,29,7,0,114.0,134.0,1.9,17.7,173.0,104.43,86.04
2018,7,29,7,15,242.0,142.0,1.9,18.2,243.0,103.78,85.1
2018,7,29,7,30,370.0,150.0,1.9,18.7,313.0,109.62,79.87
2018,7,29,7,45,406.5,163.0,1.9,19.15,362.0,143.71,97.94
2018,7,29,8,0,443.0,176.0,1.9,19.6,411.0,181.91,123.68
2018,7,29,8,15,414.0,204.0,1.85,20.05,440.0,223.61,157.71
2018,7,29,8,30,385.0,232.0,1.8,20.5,469.0,269.93,196.15
2018,7,29,8,45,456.5,226.0,1.8,20.95,527.5,301.81,220.48
2018,7,29,9,0,528.0,220.0,1.8,21.4,586.0,347.91,256.55
2018,7,29,9,15,646.5,185.0,1.8,21.75,659.5,393.77,292.38
2018,7,29,9,30,765.0,150.0,1.8,22.1,733.0,456.08,340.91
2018,7,29,9,45,691.5,192.5,1.85,22.45,738.0,491.15,369.42
2018,7,29,10,0,618.0,235.0,1.9,22.8,743.0,523.47,394.4
2018,7,29,10,15,612.0,251.5,1.9,23.1,769.5,565.86,425.78
2018,7,29,10,30,606.0,268.0,1.9,23.4,796.0,607.1,455.4
2018,7,29,10,45,711.0,216.5,1.95,23.7,851.0,662.5,496.66
2018,7,29,11,0,816.0,165.0,2.0,24.0,906.0,724.59,541.96
2018,7,29,11,15,817.0,168.5,2.05,24.1,921.0,762.27,568.26
2018,7,29,11,30,818.0,172.0,2.1,24.2,936.0,798.27,592.45
2018,7,29,11,45,717.0,232.5,2.1,24.3,906.0,803.29,594.04
2018,7,29,12,0,616.0,293.0,2.1,24.4,876.0,800.19,589.38
2018,7,29,12,15,549.0,328.0,2.15,24.25,847.5,798.4,587.46
2018,7,29,12,30,482.0,363.0,2.2,24.1,819.0,790.96,581.59
2018,7,29,12,45,410.5,393.5,2.25,23.95,779.5,771.17,567.32
2018,7,29,13,0,339.0,424.0,2.3,23.8,740.0,742.69,547.12
2018,7,29,13,15,320.0,423.5,2.3,23.5,718.0,735.19,542.83
2018,7,29,13,30,301.0,423.0,2.3,23.2,696.0,725.97,537.2
2018,7,29,13,45,354.5,390.5,2.35,22.9,704.0,752.36,558.75
2018,7,29,14,0,408.0,358.0,2.4,22.6,712.0,787.29,585.7
2018,7,29,14,15,458.5,324.0,2.4,22.4,709.5,807.05,601.91
2018,7,29,14,30,509.0,290.0,2.4,22.2,707.0,823.89,616.37
2018,7,29,14,45,565.5,252.0,2.4,22.0,696.5,838.78,629.88
2018,7,29,15,0,622.0,214.0,2.4,21.8,686.0,855.07,644.34
2018,7,29,15,15,637.0,193.0,2.4,21.8,653.5,841.89,636.6
2018,7,29,15,30,652.0,172.0,2.4,21.8,621.0,825.37,626.84
2018,7,29,15,45,671.0,152.0,2.45,21.35,587.0,810.19,619.51
2018,7,29,16,0,690.0,132.0,2.5,20.9,553.0,791.34,609.57
2018,7,29,16,15,691.0,120.0,2.5,20.45,512.0,762.69,592.29
2018,7,29,16,30,692.0,108.0,2.5,20.0,471.0,731.58,573.05
2018,7,29,16,45,647.5,103.5,2.45,19.55,415.5,670.52,531.24
2018,7,29,17,0,603.0,99.0,2.4,19.1,360.0,610.34,489.19
2018,7,29,17,15,538.0,95.5,2.4,18.65,306.0,537.44,435.56
2018,7,29,17,30,473.0,92.0,2.4,18.2,252.0,462.14,377.81
2018,7,29,17,45,484.5,76.5,2.35,17.7,216.0,438.33,359.41
2018,7,29,18,0,496.0,61.0,2.3,17.2,180.0,406.86,333.23
2018,7,29,18,15,419.5,51.0,2.25,16.85,135.0,329.3,267.65
2018,7,29,18,30,343.0,41.0,2.2,16.5,90.0,257.98,205.13
2018,7,29,18,45,228.5,29.5,2.15,16.15,56.5,172.05,123.85
2018,7,29,19,0,114.0,18.0,2.1,15.8,23.0,85.07,0.0
2018,7,29,19,15,57.0,9.0,2.05,15.7,11.5,30.78,0.0
2018,7,29,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,30,5,15,88.0,10.0,1.75,14.4,14.5,9.53,0.0
2018,7,30,5,30,176.0,20.0,1.8,14.9,29.0,16.58,0.0
2018,7,30,5,45,214.0,30.0,1.9,15.4,53.0,23.31,13.34
2018,7,30,6,0,252.0,40.0,2.0,15.9,77.0,30.39,20.75
2018,7,30,6,15,201.0,58.0,1.95,16.45,95.0,46.42,35.21
2018,7,30,6,30,150.0,76.0,1.9,17.0,113.0,59.41,46.87
2018,7,30,6,45,190.0,94.0,1.9,17.55,152.0,72.08,57.99
2018,7,30,7,0,230.0,112.0,1.9,18.1,191.0,84.25,68.43
2018,7,30,7,15,449.0,100.5,1.85,18.5,286.0,68.27,54.28
2018,7,30,7,30,668.0,89.0,1.8,18.9,381.0,68.91,42.72
2018,7,30,7,45,714.0,89.5,1.75,19.3,436.5,114.35,63.24
2018,7,30,8,0,760.0,90.0,1.7,19.7,492.0,158.99,91.78
2018,7,30,8,15,781.0,94.0,1.7,20.15,541.0,207.04,129.48
2018,7,30,8,30,802.0,98.0,1.7,20.6,590.0,257.33,171.67
2018,7,30,8,45,817.5,100.5,1.7,21.05,634.5,306.93,214.41
2018,7,30,9,0,833.0,103.0,1.7,21.5,679.0,363.9,262.47
2018,7,30,9,15,846.0,104.5,1.75,22.1,719.5,413.68,304.23
2018,7,30,9,30,859.0,106.0,1.8,22.7,760.0,463.99,345.3
2018,7,30,9,45,870.0,107.0,1.8,23.3,795.5,513.24,384.21
2018,7,30,10,0,881.0,108.0,1.8,23.9,831.0,562.4,421.78
2018,7,30,10,15,889.5,108.5,1.85,24.5,860.5,609.4,456.86
2018,7,30,10,30,898.0,109.0,1.9,25.1,890.0,655.65,490.4
2018,7,30,10,45,904.0,109.0,1.9,25.75,912.5,698.88,520.49
2018,7,30,11,0,910.0,109.0,1.9,26.4,935.0,740.76,548.47
2018,7,30,11,15,876.0,130.0,1.95,26.75,935.5,769.92,566.97
2018,7,30,11,30,842.0,151.0,2.0,27.1,936.0,794.65,582.54
2018,7,30,11,45,882.5,130.5,2.05,27.45,959.0,839.13,611.13
2018,7,30,12,0,923.0,110.0,2.1,27.8,982.0,883.01,638.85
2018,7,30,12,15,919.0,112.5,2.15,27.9,980.5,908.95,655.4
2018,7,30,12,30,915.0,115.0,2.2,28.0,979.0,932.14,670.35
2018,7,30,12,45,908.5,117.5,2.2,28.1,969.5,950.21,681.6
2018,7,30,13,0,902.0,120.0,2.2,28.2,960.0,965.29,691.05
2018,7,30,13,15,898.5,119.5,2.25,28.1,944.5,977.21,699.67
2018,7,30,13,30,895.0,119.0,2.3,28.0,929.0,986.05,706.49
2018,7,30,13,45,889.5,118.5,2.35,27.9,906.5,989.88,710.28
2018,7,30,14,0,884.0,118.0,2.4,27.8,884.0,990.58,712.26
2018,7,30,14,15,876.0,116.5,2.4,27.55,854.0,984.69,710.1
2018,7,30,14,30,868.0,115.0,2.4,27.3,824.0,975.74,706.16
2018,7,30,14,45,857.5,113.5,2.45,27.0,788.5,961.4,699.48
2018,7,30,15,0,847.0,112.0,2.5,26.7,753.0,944.23,691.03
2018,7,30,15,15,834.5,110.0,2.5,26.7,712.5,930.04,683.33
2018,7,30,15,30,822.0,108.0,2.5,26.7,672.0,905.23,668.64
2018,7,30,15,45,803.0,106.0,2.45,25.85,626.5,872.11,650.21
2018,7,30,16,0,784.0,104.0,2.4,25.0,581.0,837.06,630.28
2018,7,30,16,15,758.0,102.0,2.35,24.45,531.5,794.26,603.95
2018,7,30,16,30,732.0,100.0,2.3,23.9,482.0,754.36,579.23
2018,7,30,16,45,699.0,96.0,2.3,23.3,430.5,702.02,545.48
2018,7,30,17,0,666.0,92.0,2.3,22.7,379.0,649.74,510.89
2018,7,30,17,15,623.0,87.0,2.25,21.9,327.5,589.23,469.13
2018,7,30,17,30,580.0,82.0,2.2,21.1,276.0,530.16,425.95
2018,7,30,17,45,521.0,74.5,2.15,20.25,226.5,459.33,371.62
2018,7,30,18,0,462.0,67.0,2.1,19.4,177.0,391.98,317.71
2018,7,30,18,15,383.5,56.0,2.05,18.75,132.5,313.5,252.46
2018,7,30,18,30,305.0,45.0,2.0,18.1,88.0,240.55,189.48
2018,7,30,18,45,201.5,30.5,1.95,17.45,54.0,160.91,113.17
2018,7,30,19,0,98.0,16.0,1.9,16.8,20.0,74.31,0.0
2018,7,30,19,15,49.0,8.0,1.9,16.5,10.0,26.63,0.0
2018,7,30,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
