Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,17,15,575.0,78.0,2.05,22.5,267.5,518.41,413.96
2018,8,19,17,30,458.0,77.0,2.0,21.6,201.0,418.23,336.63
2018,8,19,17,45,403.5,65.0,1.95,20.75,156.5,348.56,280.86
2018,8,19,18,0,349.0,53.0,1.9,19.9,112.0,287.25,229.06
2018,8,19,18,15,281.0,39.5,1.85,19.15,76.5,221.59,170.63
2018,8,19,18,30,213.0,26.0,1.8,18.4,41.0,154.53,77.79
2018,8,19,18,45,113.5,14.0,1.75,17.65,21.5,61.97,0.0
2018,8,19,19,0,14.0,2.0,1.7,16.9,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,1.7,16.65,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,20,5,15,18.0,3.0,1.7,13.9,3.0,0.0,0.0
2018,8,20,5,30,36.0,6.0,1.8,14.3,6.0,5.72,0.0
2018,8,20,5,45,76.0,13.0,1.85,14.7,18.5,10.18,0.0
2018,8,20,6,0,116.0,20.0,1.9,15.1,31.0,15.31,6.66
2018,8,20,6,15,180.0,34.0,1.9,15.55,63.5,25.65,16.64
2018,8,20,6,30,244.0,48.0,1.9,16.0,96.0,35.56,25.74
2018,8,20,6,45,122.0,50.5,1.9,16.45,74.5,40.44,30.27
2018,8,20,7,0,0.0,53.0,1.9,16.9,53.0,49.26,38.09
2018,8,20,7,15,0.0,65.5,1.85,17.4,65.5,60.93,48.24
2018,8,20,7,30,0.0,78.0,1.8,17.9,78.0,72.3,57.95
2018,8,20,7,45,0.5,101.0,1.8,18.45,101.0,92.25,71.37
2018,8,20,8,0,1.0,124.0,1.8,19.0,124.0,112.3,87.31
2018,8,20,8,15,124.5,164.5,1.75,19.5,235.5,150.35,112.15
2018,8,20,8,30,248.0,205.0,1.7,20.0,347.0,204.44,149.62
2018,8,20,8,45,511.5,166.0,1.7,20.5,489.5,247.06,174.6
2018,8,20,9,0,775.0,127.0,1.7,21.0,632.0,325.73,231.19
2018,8,20,9,15,792.5,129.5,1.75,21.5,674.5,376.13,273.76
2018,8,20,9,30,810.0,132.0,1.8,22.0,717.0,427.7,316.5
2018,8,20,9,45,815.0,137.5,1.8,22.45,751.0,477.17,356.58
2018,8,20,10,0,820.0,143.0,1.8,22.9,785.0,526.15,395.01
2018,8,20,10,15,829.5,144.5,1.85,23.25,814.5,573.47,431.47
2018,8,20,10,30,839.0,146.0,1.9,23.6,844.0,620.28,466.57
2018,8,20,10,45,845.5,147.0,1.9,23.95,866.5,664.06,498.34
2018,8,20,11,0,852.0,148.0,1.9,24.3,889.0,706.66,528.47
2018,8,20,11,15,856.5,148.0,1.95,24.5,903.5,745.58,556.07
2018,8,20,11,30,861.0,148.0,2.0,24.7,918.0,780.99,580.19
2018,8,20,11,45,863.0,148.5,2.05,24.9,925.0,813.92,601.76
2018,8,20,12,0,865.0,149.0,2.1,25.1,932.0,844.65,621.8
2018,8,20,12,15,868.5,146.5,2.15,25.1,932.0,871.57,639.77
2018,8,20,12,30,872.0,144.0,2.2,25.1,932.0,896.01,656.17
2018,8,20,12,45,875.0,141.0,2.25,25.15,925.0,916.91,670.18
2018,8,20,13,0,878.0,138.0,2.3,25.2,918.0,935.02,682.47
2018,8,20,13,15,875.0,136.0,2.35,25.1,901.0,945.7,690.46
2018,8,20,13,30,872.0,134.0,2.4,25.0,884.0,953.27,696.63
2018,8,20,13,45,867.0,132.0,2.45,24.9,860.5,955.82,699.68
2018,8,20,14,0,862.0,130.0,2.5,24.8,837.0,955.2,700.85
2018,8,20,14,15,854.5,127.5,2.5,24.55,806.0,948.57,698.19
2018,8,20,14,30,847.0,125.0,2.5,24.3,775.0,946.78,698.91
2018,8,20,14,45,837.5,121.5,2.5,24.05,738.0,931.15,690.55
2018,8,20,15,0,828.0,118.0,2.5,23.8,701.0,912.57,680.41
2018,8,20,15,15,810.0,116.0,2.5,23.8,657.0,885.16,663.7
2018,8,20,15,30,792.0,114.0,2.5,23.8,613.0,855.36,645.39
2018,8,20,15,45,776.5,108.0,2.5,23.15,566.5,821.0,625.39
2018,8,20,16,0,761.0,102.0,2.5,22.5,520.0,784.56,603.64
2018,8,20,16,15,737.5,97.5,2.45,21.95,470.5,745.39,578.99
2018,8,20,16,30,714.0,93.0,2.4,21.4,421.0,701.43,550.37
2018,8,20,16,45,689.5,85.5,2.4,20.85,371.0,652.17,517.39
2018,8,20,17,0,665.0,78.0,2.4,20.3,321.0,602.49,483.01
2018,8,20,17,15,622.5,71.0,2.35,19.6,270.0,540.92,437.58
2018,8,20,17,30,580.0,64.0,2.3,18.9,219.0,480.98,390.79
2018,8,20,17,45,517.0,55.5,2.25,18.25,170.5,408.73,331.8
2018,8,20,18,0,454.0,47.0,2.2,17.6,122.0,340.67,273.48
2018,8,20,18,15,346.5,36.0,2.15,17.05,81.5,251.56,194.39
2018,8,20,18,30,239.0,25.0,2.1,16.5,41.0,163.39,68.68
2018,8,20,18,45,127.0,14.0,2.05,15.95,21.5,67.37,0.0
2018,8,20,19,0,15.0,3.0,2.0,15.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,1.95,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,1.6,14.2,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,1.6,14.4,1.0,0.95,0.0
2018,8,21,5,45,88.5,14.0,1.65,14.65,22.0,13.34,0.0
2018,8,21,6,0,177.0,27.0,1.7,14.9,43.0,20.97,11.0
2018,8,21,6,15,102.0,24.5,1.65,15.2,35.0,18.27,10.24
2018,8,21,6,30,27.0,22.0,1.6,15.5,27.0,20.0,12.06
2018,8,21,6,45,13.5,37.5,1.55,15.85,40.0,35.15,25.67
2018,8,21,7,0,0.0,53.0,1.5,16.2,53.0,49.26,38.22
2018,8,21,7,15,0.0,62.0,1.45,16.65,62.0,57.66,45.52
2018,8,21,7,30,0.0,71.0,1.4,17.1,71.0,66.06,52.69
2018,8,21,7,45,0.0,89.5,1.35,17.55,89.5,82.56,63.61
2018,8,21,8,0,0.0,108.0,1.3,18.0,108.0,98.85,76.65
2018,8,21,8,15,4.0,138.5,1.3,18.5,141.0,125.75,97.91
2018,8,21,8,30,8.0,169.0,1.3,19.0,174.0,153.09,119.12
2018,8,21,8,45,41.0,219.0,1.25,19.5,245.5,196.46,151.58
2018,8,21,9,0,74.0,269.0,1.2,20.0,317.0,249.07,190.9
2018,8,21,9,15,147.0,296.0,1.2,20.45,399.5,295.29,224.35
2018,8,21,9,30,220.0,323.0,1.2,20.9,482.0,356.36,269.27
2018,8,21,9,45,358.0,300.5,1.25,21.35,573.5,408.86,307.84
2018,8,21,10,0,496.0,278.0,1.3,21.8,665.0,475.42,357.33
2018,8,21,10,15,640.0,229.0,1.35,22.15,748.0,538.71,404.85
2018,8,21,10,30,784.0,180.0,1.4,22.5,831.0,616.22,462.14
2018,8,21,10,45,788.5,182.5,1.45,22.85,852.0,657.99,492.19
2018,8,21,11,0,793.0,185.0,1.5,23.2,873.0,698.6,521.03
2018,8,21,11,15,794.0,187.5,1.55,23.45,886.0,735.41,546.85
2018,8,21,11,30,795.0,190.0,1.6,23.7,899.0,770.47,571.05
2018,8,21,11,45,793.5,193.0,1.65,23.9,905.0,802.16,592.69
2018,8,21,12,0,792.0,196.0,1.7,24.1,911.0,831.69,612.1
2018,8,21,12,15,787.5,198.0,1.75,24.2,908.5,855.5,627.78
2018,8,21,12,30,783.0,200.0,1.8,24.3,906.0,876.74,641.87
2018,8,21,12,45,774.5,202.5,1.9,24.35,895.0,896.1,655.46
2018,8,21,13,0,766.0,205.0,2.0,24.4,884.0,909.45,665.23
2018,8,21,13,15,760.0,204.0,2.05,24.35,867.0,918.64,672.18
2018,8,21,13,30,754.0,203.0,2.1,24.3,850.0,924.89,677.4
2018,8,21,13,45,745.5,201.5,2.15,24.2,826.0,925.37,679.12
2018,8,21,14,0,737.0,200.0,2.2,24.1,802.0,922.91,679.09
2018,8,21,14,15,724.5,197.5,2.2,23.9,770.5,912.73,673.91
2018,8,21,14,30,712.0,195.0,2.2,23.7,739.0,899.75,667.03
2018,8,21,14,45,695.5,190.5,2.25,23.45,700.5,878.21,655.1
2018,8,21,15,0,679.0,186.0,2.3,23.2,662.0,854.17,641.49
2018,8,21,15,15,661.0,180.5,2.3,23.2,620.0,825.37,623.56
2018,8,21,15,30,643.0,175.0,2.3,23.2,578.0,794.49,604.12
2018,8,21,15,45,616.5,169.0,2.3,22.5,531.5,753.8,579.22
2018,8,21,16,0,590.0,163.0,2.3,21.8,485.0,706.76,549.02
2018,8,21,16,15,554.5,156.0,2.3,21.25,435.5,656.23,514.96
2018,8,21,16,30,519.0,149.0,2.3,20.7,386.0,605.88,480.12
2018,8,21,16,45,477.0,138.5,2.25,20.15,335.5,546.97,437.62
2018,8,21,17,0,435.0,128.0,2.2,19.6,285.0,489.45,394.88
2018,8,21,17,15,384.5,112.5,2.15,19.0,235.0,421.85,342.87
2018,8,21,17,30,334.0,97.0,2.1,18.4,185.0,357.11,291.24
2018,8,21,17,45,272.0,78.5,2.05,17.8,139.5,284.97,231.68
2018,8,21,18,0,210.0,60.0,2.0,17.2,94.0,207.18,165.93
2018,8,21,18,15,143.0,39.5,1.95,16.85,59.0,139.08,105.43
2018,8,21,18,30,76.0,19.0,1.9,16.5,24.0,67.64,17.0
2018,8,21,18,45,38.0,9.5,1.8,16.2,12.0,25.1,0.0
2018,8,21,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.0,14.05,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.0,14.5,2.0,1.91,0.0
2018,8,22,5,45,16.5,11.0,1.0,15.0,12.0,10.48,0.0
2018,8,22,6,0,26.0,20.0,1.0,15.5,22.0,17.92,8.35
2018,8,22,6,15,41.5,35.5,1.0,15.9,42.0,30.95,21.15
2018,8,22,6,30,57.0,51.0,1.0,16.3,62.0,43.62,32.76
2018,8,22,6,45,34.5,69.0,1.0,16.75,76.0,60.63,47.97
2018,8,22,7,0,12.0,87.0,1.0,17.2,90.0,77.82,63.07
2018,8,22,7,15,7.5,102.5,0.95,17.65,104.5,91.28,74.61
2018,8,22,7,30,3.0,118.0,0.9,18.1,119.0,104.63,85.78
2018,8,22,7,45,8.5,141.5,0.9,18.55,145.5,124.39,97.41
2018,8,22,8,0,14.0,165.0,0.9,19.0,172.0,145.65,113.6
2018,8,22,8,15,29.5,194.5,0.95,19.5,211.0,166.01,128.41
2018,8,22,8,30,45.0,224.0,1.0,20.0,250.0,195.16,150.07
2018,8,22,8,45,80.0,256.0,1.0,20.5,306.0,232.79,177.48
2018,8,22,9,0,115.0,288.0,1.0,21.0,362.0,267.52,202.7
2018,8,22,9,15,196.5,302.5,1.05,21.5,439.5,316.55,238.09
2018,8,22,9,30,278.0,317.0,1.1,22.0,517.0,367.29,275.18
2018,8,22,9,45,500.5,252.5,1.15,22.55,634.0,427.38,319.04
2018,8,22,10,0,723.0,188.0,1.2,23.1,751.0,509.92,380.22
2018,8,22,10,15,764.5,177.0,1.3,23.5,792.0,560.34,418.33
2018,8,22,10,30,806.0,166.0,1.4,23.9,833.0,615.49,459.21
2018,8,22,10,45,816.5,164.5,1.45,24.3,855.5,658.36,490.17
2018,8,22,11,0,827.0,163.0,1.5,24.7,878.0,700.42,519.94
2018,8,22,11,15,833.5,162.5,1.6,25.0,893.5,739.52,547.65
2018,8,22,11,30,840.0,162.0,1.7,25.3,909.0,777.09,573.88
2018,8,22,11,45,845.0,160.5,1.75,25.55,917.0,810.86,595.79
2018,8,22,12,0,850.0,159.0,1.8,25.8,925.0,842.6,616.21
2018,8,22,12,15,849.5,159.0,1.85,25.9,923.5,868.99,633.45
2018,8,22,12,30,849.0,159.0,1.9,26.0,922.0,892.78,649.05
2018,8,22,12,45,846.5,159.0,2.0,26.05,913.0,912.09,662.46
2018,8,22,13,0,844.0,159.0,2.1,26.1,904.0,928.5,674.12
2018,8,22,13,15,841.5,156.5,2.15,26.05,887.5,939.4,682.12
2018,8,22,13,30,839.0,154.0,2.2,26.0,871.0,947.21,688.3
2018,8,22,13,45,835.0,151.5,2.25,25.9,848.0,950.5,691.85
2018,8,22,14,0,831.0,149.0,2.3,25.8,825.0,950.64,693.54
2018,8,22,14,15,823.0,146.0,2.35,25.6,794.0,943.37,690.82
2018,8,22,14,30,815.0,143.0,2.4,25.4,763.0,933.01,686.25
2018,8,22,14,45,804.5,138.5,2.4,25.2,725.5,915.69,676.73
2018,8,22,15,0,794.0,134.0,2.4,25.0,688.0,895.49,665.4
2018,8,22,15,15,777.5,130.5,2.4,25.0,645.0,868.23,648.84
2018,8,22,15,30,761.0,127.0,2.4,25.0,602.0,843.28,633.85
2018,8,22,15,45,740.5,122.5,2.4,24.2,555.0,807.13,612.97
2018,8,22,16,0,720.0,118.0,2.4,23.4,508.0,769.27,590.58
2018,8,22,16,15,692.5,112.5,2.4,22.8,458.0,723.02,561.26
2018,8,22,16,30,665.0,107.0,2.4,22.2,408.0,675.98,530.67
2018,8,22,16,45,628.0,100.0,2.35,21.6,356.0,619.48,491.91
2018,8,22,17,0,591.0,93.0,2.3,21.0,304.0,563.45,451.54
2018,8,22,17,15,539.5,84.5,2.25,20.25,253.0,496.58,401.15
2018,8,22,17,30,488.0,76.0,2.2,19.5,202.0,431.98,350.39
2018,8,22,17,45,415.5,64.0,2.15,18.75,154.0,351.5,284.75
2018,8,22,18,0,343.0,52.0,2.1,18.0,106.0,280.35,223.98
2018,8,22,18,15,242.0,37.0,2.0,17.45,68.0,196.96,148.99
2018,8,22,18,30,141.0,22.0,1.9,16.9,30.0,110.6,11.86
2018,8,22,18,45,70.5,11.0,1.85,16.4,15.0,40.03,0.0
2018,8,22,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.3,13.25,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.4,13.9,4.0,0.0,0.0
2018,8,23,5,45,26.0,14.5,1.5,14.55,16.0,13.82,0.0
2018,8,23,6,0,33.0,25.0,1.6,15.2,28.0,21.91,11.15
2018,8,23,6,15,23.5,44.5,1.65,15.65,47.5,39.15,28.16
2018,8,23,6,30,14.0,64.0,1.7,16.1,67.0,56.7,44.16
2018,8,23,6,45,30.5,85.0,1.7,16.55,93.5,72.02,57.95
2018,8,23,7,0,47.0,106.0,1.7,17.0,120.0,88.51,72.46
2018,8,23,7,15,50.0,127.5,1.7,17.45,144.5,104.95,86.58
2018,8,23,7,30,53.0,149.0,1.7,17.9,169.0,121.03,100.07
2018,8,23,7,45,60.5,172.0,1.65,18.3,198.5,139.27,109.23
2018,8,23,8,0,68.0,195.0,1.6,18.7,228.0,162.98,126.03
2018,8,23,8,15,87.5,220.0,1.6,19.15,267.0,190.65,146.03
2018,8,23,8,30,107.0,245.0,1.6,19.6,306.0,220.77,168.26
2018,8,23,8,45,154.0,266.5,1.55,20.0,362.0,249.9,188.99
2018,8,23,9,0,201.0,288.0,1.5,20.4,418.0,291.7,220.0
2018,8,23,9,15,306.0,284.0,1.55,20.8,496.0,332.08,249.28
2018,8,23,9,30,411.0,280.0,1.6,21.2,574.0,384.19,288.4
2018,8,23,9,45,541.5,250.5,1.6,21.55,658.5,442.81,332.66
2018,8,23,10,0,672.0,221.0,1.6,21.9,743.0,511.42,384.38
2018,8,23,10,15,681.0,225.0,1.65,22.2,771.0,554.97,417.56
2018,8,23,10,30,690.0,229.0,1.7,22.5,799.0,598.38,449.98
2018,8,23,10,45,696.0,232.5,1.75,22.8,820.5,639.17,479.79
2018,8,23,11,0,702.0,236.0,1.8,23.1,842.0,679.18,508.42
2018,8,23,11,15,705.5,238.0,1.85,23.3,855.5,715.17,533.95
2018,8,23,11,30,709.0,240.0,1.9,23.5,869.0,749.84,558.17
2018,8,23,11,45,709.0,242.0,1.95,23.7,875.0,780.31,579.17
2018,8,23,12,0,709.0,244.0,2.0,23.9,881.0,808.93,598.7
2018,8,23,12,15,706.5,245.0,2.05,23.95,879.0,832.53,615.05
2018,8,23,12,30,704.0,246.0,2.1,24.0,877.0,853.85,629.82
2018,8,23,12,45,698.0,247.0,2.15,24.05,867.0,869.71,640.9
2018,8,23,13,0,692.0,248.0,2.2,24.1,857.0,882.95,650.29
2018,8,23,13,15,686.5,245.5,2.25,23.95,840.0,890.52,656.61
2018,8,23,13,30,681.0,243.0,2.3,23.8,823.0,895.34,661.22
2018,8,23,13,45,673.0,239.0,2.35,23.7,798.5,893.54,661.43
2018,8,23,14,0,665.0,235.0,2.4,23.6,774.0,888.95,659.9
2018,8,23,14,15,654.0,230.5,2.4,23.35,743.5,878.28,654.33
2018,8,23,14,30,643.0,226.0,2.4,23.1,713.0,864.93,647.05
2018,8,23,14,45,629.0,219.5,2.45,22.85,676.5,844.16,635.19
2018,8,23,15,0,615.0,213.0,2.5,22.6,640.0,820.98,621.64
2018,8,23,15,15,596.0,206.0,2.5,22.6,598.5,786.23,599.09
2018,8,23,15,30,577.0,199.0,2.5,22.6,557.0,754.32,578.25
2018,8,23,15,45,553.5,190.0,2.5,21.85,511.5,714.79,553.33
2018,8,23,16,0,530.0,181.0,2.5,21.1,466.0,674.24,527.17
2018,8,23,16,15,500.0,170.0,2.5,20.5,418.0,625.36,493.91
2018,8,23,16,30,470.0,159.0,2.5,19.9,370.0,576.44,459.75
2018,8,23,16,45,432.5,145.0,2.5,19.35,320.5,518.62,417.69
2018,8,23,17,0,395.0,131.0,2.5,18.8,271.0,461.96,375.17
2018,8,23,17,15,348.0,114.5,2.45,18.25,223.0,397.37,324.7
2018,8,23,17,30,301.0,98.0,2.4,17.7,175.0,324.76,266.23
2018,8,23,17,45,242.5,78.0,2.35,17.15,130.5,255.18,207.98
2018,8,23,18,0,184.0,58.0,2.3,16.6,86.0,189.83,151.59
2018,8,23,18,15,123.0,37.5,2.25,16.3,53.0,126.55,93.76
2018,8,23,18,30,62.0,17.0,2.2,16.0,20.0,56.88,0.0
2018,8,23,18,45,31.0,8.5,2.15,15.7,10.0,21.0,0.0
2018,8,23,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.45,13.7,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,1.6,14.0,2.0,0.0,0.0
2018,8,24,5,45,4.5,10.0,1.7,14.3,10.0,9.53,0.0
2018,8,24,6,0,2.0,18.0,1.8,14.6,18.0,16.7,6.91
2018,8,24,6,15,1.0,33.0,1.8,14.95,33.0,30.57,20.8
2018,8,24,6,30,0.0,48.0,1.8,15.3,48.0,43.99,33.15
2018,8,24,6,45,0.5,68.0,1.8,15.65,68.0,61.32,48.76
2018,8,24,7,0,1.0,88.0,1.8,16.0,88.0,78.42,63.91
2018,8,24,7,15,2.5,105.0,1.8,16.5,106.0,93.05,76.56
2018,8,24,7,30,4.0,122.0,1.8,17.0,124.0,107.55,88.82
2018,8,24,7,45,14.5,148.5,1.75,17.45,155.5,129.43,102.14
2018,8,24,8,0,25.0,175.0,1.7,17.9,187.0,153.65,120.51
2018,8,24,8,15,93.5,208.5,1.65,18.4,260.0,183.16,140.31
2018,8,24,8,30,162.0,242.0,1.6,18.9,333.0,220.59,166.33
2018,8,24,8,45,391.5,212.0,1.55,19.4,457.5,249.76,180.97
2018,8,24,9,0,621.0,182.0,1.5,19.9,582.0,314.82,226.79
2018,8,24,9,15,668.5,180.5,1.5,20.4,636.0,364.74,267.31
2018,8,24,9,30,716.0,179.0,1.5,20.9,690.0,419.15,310.93
2018,8,24,9,45,709.0,192.5,1.5,21.35,720.0,466.3,348.82
2018,8,24,10,0,702.0,206.0,1.5,21.8,750.0,512.13,384.46
2018,8,24,10,15,713.0,209.5,1.55,22.2,779.5,557.64,419.15
2018,8,24,10,30,724.0,213.0,1.6,22.6,809.0,603.1,452.9
2018,8,24,10,45,733.0,214.5,1.65,23.0,831.5,645.33,483.59
2018,8,24,11,0,742.0,216.0,1.7,23.4,854.0,686.9,513.13
2018,8,24,11,15,747.0,216.5,1.75,23.65,868.0,723.92,539.25
2018,8,24,11,30,752.0,217.0,1.8,23.9,882.0,759.55,564.01
2018,8,24,11,45,754.5,217.5,1.85,24.15,889.0,791.7,586.02
2018,8,24,12,0,757.0,218.0,1.9,24.4,896.0,821.97,606.52
2018,8,24,12,15,752.5,220.0,1.95,24.5,893.0,845.81,622.79
2018,8,24,12,30,748.0,222.0,2.0,24.6,890.0,867.16,637.16
2018,8,24,12,45,739.5,224.5,2.1,24.65,879.0,882.9,648.37
2018,8,24,13,0,731.0,227.0,2.2,24.7,868.0,895.85,657.88
2018,8,24,13,15,726.5,224.0,2.25,24.65,851.0,904.11,664.24
2018,8,24,13,30,722.0,221.0,2.3,24.6,834.0,909.5,668.88
2018,8,24,13,45,714.5,218.0,2.35,24.5,810.0,909.24,670.08
2018,8,24,14,0,707.0,215.0,2.4,24.4,786.0,906.08,669.54
2018,8,24,14,15,695.5,211.5,2.45,24.15,755.0,895.83,664.81
2018,8,24,14,30,684.0,208.0,2.5,23.9,724.0,882.81,658.35
2018,8,24,14,45,669.5,202.5,2.5,23.7,686.5,862.25,646.34
2018,8,24,15,0,655.0,197.0,2.5,23.5,649.0,839.2,632.69
2018,8,24,15,15,636.5,190.5,2.5,23.5,607.0,809.17,613.73
2018,8,24,15,30,618.0,184.0,2.5,23.5,565.0,777.1,593.02
2018,8,24,15,45,593.5,176.0,2.5,22.8,518.5,731.74,564.32
2018,8,24,16,0,569.0,168.0,2.5,22.1,472.0,690.48,537.83
2018,8,24,16,15,538.0,158.5,2.45,21.6,423.0,641.44,504.28
2018,8,24,16,30,507.0,149.0,2.4,21.1,374.0,592.34,469.9
2018,8,24,16,45,468.5,136.5,2.4,20.55,324.0,534.33,428.07
2018,8,24,17,0,430.0,124.0,2.4,20.0,274.0,477.49,385.76
2018,8,24,17,15,382.0,108.5,2.35,19.35,225.5,412.15,335.17
2018,8,24,17,30,334.0,93.0,2.3,18.7,177.0,349.53,284.83
2018,8,24,17,45,272.5,74.5,2.2,18.05,132.0,278.28,225.51
2018,8,24,18,0,211.0,56.0,2.1,17.4,87.0,201.7,160.32
2018,8,24,18,15,140.0,36.5,2.05,16.9,53.5,134.08,97.85
2018,8,24,18,30,69.0,17.0,2.0,16.4,20.0,59.8,0.0
2018,8,24,18,45,34.5,8.5,1.9,15.95,10.0,22.35,0.0
2018,8,24,19,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.25,12.15,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.3,12.7,3.0,0.0,0.0
2018,8,25,5,45,81.5,16.0,1.3,13.2,22.0,15.25,0.0
2018,8,25,6,0,146.0,29.0,1.3,13.7,41.0,22.76,11.06
2018,8,25,6,15,233.0,46.5,1.35,14.2,81.5,35.9,25.43
2018,8,25,6,30,320.0,64.0,1.4,14.7,122.0,48.49,37.16
2018,8,25,6,45,248.5,83.5,1.4,15.25,137.5,65.02,52.08
2018,8,25,7,0,177.0,103.0,1.4,15.8,153.0,78.4,63.93
2018,8,25,7,15,195.5,125.5,1.4,16.35,191.0,93.44,76.93
2018,8,25,7,30,214.0,148.0,1.4,16.9,229.0,107.82,89.05
2018,8,25,7,45,335.0,151.0,1.35,17.5,299.5,112.99,93.0
2018,8,25,8,0,456.0,154.0,1.3,18.1,370.0,136.58,91.81
2018,8,25,8,15,548.0,151.0,1.3,18.75,438.5,173.33,112.79
2018,8,25,8,30,640.0,148.0,1.3,19.4,507.0,218.01,144.03
2018,8,25,8,45,703.0,141.0,1.25,20.05,566.0,263.49,179.81
2018,8,25,9,0,766.0,134.0,1.2,20.7,625.0,315.54,222.01
2018,8,25,9,15,743.5,152.5,1.2,21.25,654.5,365.6,264.82
2018,8,25,9,30,721.0,171.0,1.2,21.8,684.0,413.07,304.27
2018,8,25,9,45,694.0,195.5,1.2,22.35,709.5,460.9,342.37
2018,8,25,10,0,667.0,220.0,1.2,22.9,735.0,505.65,376.63
2018,8,25,10,15,688.5,219.5,1.25,23.4,768.5,551.8,411.24
2018,8,25,10,30,710.0,219.0,1.3,23.9,802.0,598.86,445.64
2018,8,25,10,45,721.0,219.5,1.35,24.4,825.0,640.92,475.7
2018,8,25,11,0,732.0,220.0,1.4,24.9,848.0,682.5,504.76
2018,8,25,11,15,740.0,219.0,1.45,25.25,863.0,719.93,530.71
2018,8,25,11,30,748.0,218.0,1.5,25.6,878.0,756.18,555.44
2018,8,25,11,45,754.0,216.0,1.55,25.95,885.5,788.59,577.23
2018,8,25,12,0,760.0,214.0,1.6,26.3,893.0,819.25,597.61
2018,8,25,12,15,771.5,207.5,1.7,26.45,895.5,848.23,617.49
2018,8,25,12,30,783.0,201.0,1.8,26.6,898.0,872.06,633.51
2018,8,25,12,45,796.0,191.0,1.85,26.8,893.5,894.39,648.0
2018,8,25,13,0,809.0,181.0,1.9,27.0,889.0,914.25,660.96
2018,8,25,13,15,806.5,178.0,2.0,26.9,872.0,924.36,669.05
2018,8,25,13,30,804.0,175.0,2.1,26.8,855.0,931.45,675.42
2018,8,25,13,45,800.0,171.5,2.2,26.7,831.5,933.59,678.73
2018,8,25,14,0,796.0,168.0,2.3,26.6,808.0,932.64,680.19
2018,8,25,14,15,760.0,174.0,2.35,26.2,766.0,914.16,670.62
2018,8,25,14,30,724.0,180.0,2.4,25.8,724.0,888.32,656.3
2018,8,25,14,45,724.5,169.5,2.45,25.4,690.5,875.55,650.71
2018,8,25,15,0,725.0,159.0,2.5,25.0,657.0,859.8,643.02
2018,8,25,15,15,709.0,151.0,2.5,25.0,612.5,829.16,623.85
2018,8,25,15,30,693.0,143.0,2.5,25.0,568.0,796.27,603.12
2018,8,25,15,45,683.0,136.0,2.5,23.75,527.0,767.67,588.08
2018,8,25,16,0,673.0,129.0,2.5,22.5,486.0,737.0,571.18
2018,8,25,16,15,647.0,123.0,2.5,21.85,438.0,692.63,542.66
2018,8,25,16,30,621.0,117.0,2.5,21.2,390.0,647.44,512.88
2018,8,25,16,45,582.5,108.0,2.45,20.5,338.5,588.95,471.37
2018,8,25,17,0,544.0,99.0,2.4,19.8,287.0,531.11,428.83
2018,8,25,17,15,490.5,89.0,2.35,19.15,236.5,459.67,373.9
2018,8,25,17,30,437.0,79.0,2.3,18.5,186.0,396.02,322.77
2018,8,25,17,45,363.5,65.0,2.25,17.9,139.5,318.91,258.58
2018,8,25,18,0,290.0,51.0,2.2,17.3,93.0,247.8,196.97
2018,8,25,18,15,192.5,34.5,2.1,16.8,57.5,168.08,121.18
2018,8,25,18,30,95.0,18.0,2.0,16.3,22.0,79.36,0.0
2018,8,25,18,45,47.5,9.0,1.95,15.8,11.0,8.58,0.0
2018,8,25,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.25,12.25,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.4,12.8,2.0,0.0,0.0
2018,8,26,5,45,134.0,15.5,1.5,13.3,25.5,14.77,0.0
2018,8,26,6,0,251.0,29.0,1.6,13.8,49.0,24.03,11.4
2018,8,26,6,15,354.0,40.5,1.65,14.3,91.5,32.21,22.16
2018,8,26,6,30,457.0,52.0,1.7,14.8,134.0,39.95,29.62
2018,8,26,6,45,303.5,69.0,1.7,15.3,131.0,50.75,39.48
2018,8,26,7,0,150.0,86.0,1.7,15.8,128.0,66.39,53.38
2018,8,26,7,15,134.5,100.0,1.65,16.3,143.5,81.45,66.5
2018,8,26,7,30,119.0,114.0,1.6,16.8,159.0,91.67,75.12
2018,8,26,7,45,194.0,135.5,1.6,17.35,221.5,100.32,82.21
2018,8,26,8,0,269.0,157.0,1.6,17.9,284.0,133.8,96.3
2018,8,26,8,15,493.0,137.5,1.55,18.45,401.5,155.68,101.24
2018,8,26,8,30,717.0,118.0,1.5,19.0,519.0,206.16,131.79
2018,8,26,8,45,779.0,110.5,1.45,19.6,579.5,260.23,175.01
2018,8,26,9,0,841.0,103.0,1.4,20.2,640.0,314.65,219.88
2018,8,26,9,15,859.0,103.5,1.4,20.8,683.0,372.68,268.72
2018,8,26,9,30,877.0,104.0,1.4,21.4,726.0,425.63,312.74
2018,8,26,9,45,893.5,102.5,1.4,22.0,763.5,476.99,354.4
2018,8,26,10,0,910.0,101.0,1.4,22.6,801.0,528.63,394.92
2018,8,26,10,15,917.5,102.5,1.45,23.05,831.0,578.1,433.04
2018,8,26,10,30,925.0,104.0,1.5,23.5,861.0,626.61,469.32
2018,8,26,10,45,931.0,104.5,1.55,24.0,883.5,672.15,502.42
2018,8,26,11,0,937.0,105.0,1.6,24.5,906.0,716.17,533.58
2018,8,26,11,15,940.5,105.0,1.7,24.8,920.5,756.3,561.87
2018,8,26,11,30,944.0,105.0,1.8,25.1,935.0,794.33,586.98
2018,8,26,11,45,946.0,104.5,1.9,25.35,941.5,828.5,609.5
2018,8,26,12,0,948.0,104.0,2.0,25.6,948.0,860.14,630.31
2018,8,26,12,15,943.5,107.0,2.05,25.7,945.5,887.11,647.95
2018,8,26,12,30,939.0,110.0,2.1,25.8,943.0,911.06,663.67
2018,8,26,12,45,932.0,112.0,2.2,25.9,931.5,928.76,675.9
2018,8,26,13,0,925.0,114.0,2.3,26.0,920.0,943.22,686.17
2018,8,26,13,15,921.0,113.0,2.35,25.9,902.5,954.07,694.31
2018,8,26,13,30,917.0,112.0,2.4,25.8,885.0,961.64,700.48
2018,8,26,13,45,911.0,111.0,2.45,25.75,860.0,964.05,703.35
2018,8,26,14,0,905.0,110.0,2.5,25.7,835.0,963.15,704.26
2018,8,26,14,15,896.5,108.5,2.55,25.4,803.0,956.12,702.01
2018,8,26,14,30,888.0,107.0,2.6,25.1,771.0,945.89,697.8
2018,8,26,14,45,876.5,105.0,2.65,24.85,732.5,929.24,689.31
2018,8,26,15,0,865.0,103.0,2.7,24.6,694.0,909.64,678.93
2018,8,26,15,15,850.0,101.0,2.7,24.6,650.5,891.61,668.57
2018,8,26,15,30,835.0,99.0,2.7,24.6,607.0,863.6,651.43
2018,8,26,15,45,814.0,95.5,2.7,23.7,558.0,826.3,630.07
2018,8,26,16,0,793.0,92.0,2.7,22.8,509.0,787.12,607.0
2018,8,26,16,15,764.0,88.0,2.7,22.15,457.0,739.28,576.58
2018,8,26,16,30,735.0,84.0,2.7,21.5,405.0,690.55,544.75
2018,8,26,16,45,697.0,79.5,2.65,20.85,352.0,638.19,508.97
2018,8,26,17,0,659.0,75.0,2.6,20.2,299.0,582.58,469.47
2018,8,26,17,15,605.5,68.0,2.55,19.4,246.5,514.33,417.49
2018,8,26,17,30,552.0,61.0,2.5,18.6,194.0,448.62,365.06
2018,8,26,17,45,471.0,52.0,2.45,17.85,146.0,367.3,297.53
2018,8,26,18,0,390.0,43.0,2.4,17.1,98.0,291.81,231.76
2018,8,26,18,15,264.5,30.0,2.3,16.6,60.5,197.15,139.14
2018,8,26,18,30,139.0,17.0,2.2,16.1,23.0,78.84,0.0
2018,8,26,18,45,69.5,8.5,2.15,15.6,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.0,1.8,14.65,1.0,0.0,0.0
2018,8,27,5,30,11.0,2.0,1.9,14.9,2.0,0.0,0.0
2018,8,27,5,45,107.5,15.5,1.95,15.1,23.5,14.77,0.0
2018,8,27,6,0,204.0,29.0,2.0,15.3,45.0,22.91,9.85
2018,8,27,6,15,308.5,41.0,2.0,15.65,85.5,32.81,22.47
2018,8,27,6,30,413.0,53.0,2.0,16.0,126.0,40.98,30.33
2018,8,27,6,45,482.0,61.5,2.0,16.4,174.5,45.53,34.67
2018,8,27,7,0,551.0,70.0,2.0,16.8,223.0,49.88,38.63
2018,8,27,7,15,599.0,76.5,1.95,17.3,274.5,52.34,40.73
2018,8,27,7,30,647.0,83.0,1.9,17.8,326.0,54.66,42.6
2018,8,27,7,45,682.0,87.0,1.9,18.3,377.0,57.79,45.12
2018,8,27,8,0,717.0,91.0,1.9,18.8,428.0,101.97,55.58
2018,8,27,8,15,741.0,95.5,1.85,19.25,477.0,154.43,89.62
2018,8,27,8,30,765.0,100.0,1.8,19.7,526.0,203.92,127.73
2018,8,27,8,45,782.5,103.5,1.8,20.2,571.0,253.58,169.44
2018,8,27,9,0,800.0,107.0,1.8,20.7,616.0,304.78,213.42
2018,8,27,9,15,803.5,114.0,1.8,21.05,654.0,355.58,257.37
2018,8,27,9,30,807.0,121.0,1.8,21.4,692.0,406.09,300.15
2018,8,27,9,45,804.5,130.5,1.8,21.8,723.5,455.68,340.96
2018,8,27,10,0,802.0,140.0,1.8,22.2,755.0,504.1,379.53
2018,8,27,10,15,812.0,141.0,1.85,22.5,784.0,550.44,415.81
2018,8,27,10,30,822.0,142.0,1.9,22.8,813.0,596.33,450.79
2018,8,27,10,45,830.0,142.5,1.95,23.1,835.5,639.86,483.22
2018,8,27,11,0,838.0,143.0,2.0,23.4,858.0,682.32,514.15
2018,8,27,11,15,842.5,142.5,2.05,23.6,871.5,720.17,541.44
2018,8,27,11,30,847.0,142.0,2.1,23.8,885.0,754.82,565.85
2018,8,27,11,45,849.5,142.0,2.15,24.0,891.5,787.1,587.3
2018,8,27,12,0,852.0,142.0,2.2,24.2,898.0,817.19,607.2
2018,8,27,12,15,845.0,146.0,2.2,24.3,894.5,844.92,625.31
2018,8,27,12,30,838.0,150.0,2.2,24.4,891.0,866.7,639.44
2018,8,27,12,45,826.0,154.5,2.25,24.5,878.5,881.72,649.62
2018,8,27,13,0,814.0,159.0,2.3,24.6,866.0,893.63,657.89
2018,8,27,13,15,809.5,157.0,2.35,24.55,848.5,902.62,664.76
2018,8,27,13,30,805.0,155.0,2.4,24.5,831.0,908.57,669.78
2018,8,27,13,45,798.5,152.0,2.45,24.4,806.0,908.59,671.16
2018,8,27,14,0,792.0,149.0,2.5,24.3,781.0,905.52,670.68
2018,8,27,14,15,783.0,146.0,2.5,24.05,750.0,897.11,666.75
2018,8,27,14,30,774.0,143.0,2.5,23.8,719.0,885.74,660.99
2018,8,27,14,45,762.5,139.0,2.55,23.6,682.0,868.14,651.39
2018,8,27,15,0,751.0,135.0,2.6,23.4,645.0,847.82,639.98
2018,8,27,15,15,733.5,131.0,2.6,23.4,602.5,824.2,625.46
2018,8,27,15,30,716.0,127.0,2.6,23.4,560.0,794.03,606.36
2018,8,27,15,45,697.0,120.5,2.55,22.7,514.0,757.67,584.07
2018,8,27,16,0,678.0,114.0,2.5,22.0,468.0,719.65,560.25
2018,8,27,16,15,655.0,106.5,2.45,21.5,420.0,675.81,531.31
2018,8,27,16,30,632.0,99.0,2.4,21.0,372.0,631.06,501.07
2018,8,27,16,45,598.5,91.0,2.35,20.5,322.5,577.32,463.14
2018,8,27,17,0,565.0,83.0,2.3,20.0,273.0,523.98,423.44
2018,8,27,17,15,515.0,74.0,2.25,19.45,224.0,459.21,373.19
2018,8,27,17,30,465.0,65.0,2.2,18.9,175.0,396.85,322.74
2018,8,27,17,45,392.0,54.0,2.1,18.3,130.5,321.66,259.73
2018,8,27,18,0,319.0,43.0,2.0,17.7,86.0,251.87,198.6
2018,8,27,18,15,211.0,29.0,1.95,17.3,52.5,167.44,112.94
2018,8,27,18,30,103.0,15.0,1.9,16.9,19.0,60.34,0.0
2018,8,27,18,45,51.5,7.5,1.85,16.5,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,1.75,15.15,3.5,3.34,0.0
2018,8,28,6,0,0.0,7.0,1.9,15.4,7.0,6.48,0.0
2018,8,28,6,15,0.0,12.5,1.9,15.7,12.5,11.57,4.26
2018,8,28,6,30,0.0,18.0,1.9,16.0,18.0,16.68,9.02
2018,8,28,6,45,0.0,25.0,1.95,16.25,25.0,23.18,14.95
2018,8,28,7,0,0.0,32.0,2.0,16.5,32.0,29.69,20.81
2018,8,28,7,15,0.0,40.5,1.95,16.9,40.5,37.61,27.8
2018,8,28,7,30,0.0,49.0,1.9,17.3,49.0,45.53,34.68
2018,8,28,7,45,0.0,66.0,1.9,17.65,66.0,61.4,48.41
2018,8,28,8,0,0.0,83.0,1.9,18.0,83.0,77.26,58.99
2018,8,28,8,15,4.0,111.5,1.9,18.5,113.5,102.71,79.38
2018,8,28,8,30,8.0,140.0,1.9,19.0,144.0,128.48,99.65
2018,8,28,8,45,50.0,205.0,1.9,19.45,236.0,186.48,143.91
2018,8,28,9,0,92.0,270.0,1.9,19.9,328.0,252.72,194.05
2018,8,28,9,15,169.0,290.0,1.9,20.25,405.5,295.1,224.83
2018,8,28,9,30,246.0,310.0,1.9,20.6,483.0,346.04,262.82
2018,8,28,9,45,488.5,235.0,1.9,21.0,601.0,402.15,304.35
2018,8,28,10,0,731.0,160.0,1.9,21.4,719.0,482.01,365.19
2018,8,28,10,15,807.0,134.0,1.95,21.65,772.5,540.2,410.37
2018,8,28,10,30,883.0,108.0,2.0,21.9,826.0,602.53,457.99
2018,8,28,10,45,890.5,107.0,2.05,22.2,848.0,645.91,490.59
2018,8,28,11,0,898.0,106.0,2.1,22.5,870.0,687.94,521.58
2018,8,28,11,15,902.0,106.5,2.1,22.65,884.5,727.36,549.99
2018,8,28,11,30,906.0,107.0,2.1,22.8,899.0,764.82,574.94
2018,8,28,11,45,909.5,106.0,2.1,22.95,906.0,798.39,597.01
2018,8,28,12,0,913.0,105.0,2.1,23.1,913.0,829.61,617.37
2018,8,28,12,15,914.5,104.5,2.15,23.2,912.5,857.17,635.76
2018,8,28,12,30,916.0,104.0,2.2,23.3,912.0,882.0,652.37
2018,8,28,12,45,916.0,102.5,2.2,23.35,903.0,901.68,665.3
2018,8,28,13,0,916.0,101.0,2.2,23.4,894.0,918.31,676.31
2018,8,28,13,15,914.5,99.5,2.25,23.35,877.5,930.47,685.26
2018,8,28,13,30,913.0,98.0,2.3,23.3,861.0,939.39,692.25
2018,8,28,13,45,909.0,96.0,2.3,23.3,837.0,942.22,694.78
2018,8,28,14,0,905.0,94.0,2.3,23.3,813.0,941.72,695.34
2018,8,28,14,15,899.0,92.0,2.3,23.15,782.0,936.09,693.08
2018,8,28,14,30,893.0,90.0,2.3,23.0,751.0,927.21,688.85
2018,8,28,14,45,883.5,87.5,2.3,22.8,713.5,911.41,680.28
2018,8,28,15,0,874.0,85.0,2.3,22.6,676.0,892.6,669.8
2018,8,28,15,15,860.0,83.0,2.3,22.6,633.0,867.52,654.61
2018,8,28,15,30,846.0,81.0,2.3,22.6,590.0,839.9,637.69
2018,8,28,15,45,829.5,78.0,2.25,22.1,543.0,806.63,617.56
2018,8,28,16,0,813.0,75.0,2.2,21.6,496.0,778.24,600.64
2018,8,28,16,15,791.0,71.5,2.15,21.2,446.5,736.06,573.36
2018,8,28,16,30,769.0,68.0,2.1,20.8,397.0,692.64,544.68
2018,8,28,16,45,735.5,64.0,2.05,20.4,345.0,639.15,507.77
2018,8,28,17,0,702.0,60.0,2.0,20.0,293.0,585.78,469.74
2018,8,28,17,15,651.5,54.5,1.95,19.45,241.0,519.74,419.99
2018,8,28,17,30,601.0,49.0,1.9,18.9,189.0,455.87,368.7
2018,8,28,17,45,520.5,42.0,1.85,18.3,141.0,380.34,305.46
2018,8,28,18,0,440.0,35.0,1.8,17.7,93.0,306.81,240.53
2018,8,28,18,15,292.0,24.5,1.75,17.25,56.0,200.07,128.44
2018,8,28,18,30,144.0,14.0,1.7,16.8,19.0,77.19,0.0
2018,8,28,18,45,72.0,7.0,1.65,16.35,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.15,13.95,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.2,14.5,2.0,0.0,0.0
2018,8,29,5,45,130.5,14.5,1.25,15.05,23.0,13.82,0.0
2018,8,29,6,0,246.0,26.0,1.3,15.6,44.0,21.49,7.24
2018,8,29,6,15,354.0,36.5,1.35,16.05,85.5,28.85,18.93
2018,8,29,6,30,462.0,47.0,1.4,16.5,127.0,35.85,25.75
2018,8,29,6,45,530.0,55.0,1.4,17.0,176.5,40.26,29.94
2018,8,29,7,0,598.0,63.0,1.4,17.5,226.0,44.47,33.76
2018,8,29,7,15,644.0,69.0,1.4,17.9,278.5,46.82,35.79
2018,8,29,7,30,690.0,75.0,1.4,18.3,331.0,49.05,37.62
2018,8,29,7,45,723.0,79.5,1.35,18.7,383.0,55.4,42.99
2018,8,29,8,0,756.0,84.0,1.3,19.1,435.0,100.73,54.44
2018,8,29,8,15,782.0,86.5,1.35,19.6,485.0,148.33,83.05
2018,8,29,8,30,808.0,89.0,1.4,20.1,535.0,198.74,121.3
2018,8,29,8,45,827.5,91.0,1.4,20.6,581.5,249.92,164.01
2018,8,29,9,0,847.0,93.0,1.4,21.1,628.0,309.01,214.03
2018,8,29,9,15,863.0,94.5,1.45,21.5,670.5,361.37,258.95
2018,8,29,9,30,879.0,96.0,1.5,21.9,713.0,414.48,303.7
2018,8,29,9,45,892.0,95.5,1.55,22.35,749.0,465.16,345.52
2018,8,29,10,0,905.0,95.0,1.6,22.8,785.0,515.79,386.09
2018,8,29,10,15,913.0,96.0,1.65,23.1,814.5,564.81,424.49
2018,8,29,10,30,921.0,97.0,1.7,23.4,844.0,612.9,461.12
2018,8,29,10,45,927.0,97.0,1.8,23.7,866.0,657.73,494.79
2018,8,29,11,0,933.0,97.0,1.9,24.0,888.0,701.03,526.62
2018,8,29,11,15,937.0,97.5,1.95,24.15,903.0,741.67,555.64
2018,8,29,11,30,941.0,98.0,2.0,24.3,918.0,780.26,581.34
2018,8,29,11,45,943.0,98.5,2.05,24.45,925.0,815.11,604.37
2018,8,29,12,0,945.0,99.0,2.1,24.6,932.0,847.44,625.64
2018,8,29,12,15,941.5,100.5,2.15,24.7,929.0,873.59,642.9
2018,8,29,12,30,938.0,102.0,2.2,24.8,926.0,896.72,658.24
2018,8,29,12,45,931.5,104.0,2.25,24.85,915.0,914.66,670.39
2018,8,29,13,0,925.0,106.0,2.3,24.9,904.0,929.35,680.54
2018,8,29,13,15,921.5,105.0,2.35,24.9,886.5,940.39,688.6
2018,8,29,13,30,918.0,104.0,2.4,24.9,869.0,948.15,694.66
2018,8,29,13,45,913.5,102.5,2.4,24.85,844.5,951.15,697.46
2018,8,29,14,0,909.0,101.0,2.4,24.8,820.0,950.82,698.27
2018,8,29,14,15,902.0,99.5,2.4,24.65,788.5,944.89,695.85
