Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,14,30,895.0,98.0,2.4,24.5,757.0,935.73,691.49
2018,8,29,14,45,884.0,95.5,2.45,24.4,718.5,918.66,682.33
2018,8,29,15,0,873.0,93.0,2.5,24.3,680.0,898.6,671.26
2018,8,29,15,15,854.5,91.0,2.5,24.3,634.0,869.66,653.52
2018,8,29,15,30,836.0,89.0,2.5,24.3,588.0,845.49,639.05
2018,8,29,15,45,797.5,88.5,2.45,23.75,533.0,796.87,608.45
2018,8,29,16,0,759.0,88.0,2.4,23.2,478.0,747.23,576.74
2018,8,29,16,15,712.0,88.5,2.4,22.85,424.5,694.99,542.28
2018,8,29,16,30,665.0,89.0,2.4,22.5,371.0,640.12,505.0
2018,8,29,16,45,608.5,84.5,2.35,22.1,316.0,572.84,457.15
2018,8,29,17,0,552.0,80.0,2.3,21.7,261.0,507.51,408.04
2018,8,29,17,15,541.5,66.5,2.2,21.15,217.5,464.1,374.61
2018,8,29,17,30,531.0,53.0,2.1,20.6,174.0,419.94,338.5
2018,8,29,17,45,450.0,45.0,2.0,20.05,129.0,341.78,273.02
2018,8,29,18,0,369.0,37.0,1.9,19.5,84.0,269.76,209.37
2018,8,29,18,15,229.0,25.0,1.8,19.0,49.5,166.85,97.78
2018,8,29,18,30,89.0,13.0,1.7,18.5,15.0,51.53,0.0
2018,8,29,18,45,44.5,6.5,1.65,18.0,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.85,15.8,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,0.9,16.1,1.0,0.0,0.0
2018,8,30,5,45,4.0,5.0,0.95,16.45,5.0,4.77,0.0
2018,8,30,6,0,4.0,9.0,1.0,16.8,9.0,8.45,0.0
2018,8,30,6,15,2.0,17.0,1.05,17.15,17.0,15.76,7.71
2018,8,30,6,30,0.0,25.0,1.1,17.5,25.0,23.19,14.61
2018,8,30,6,45,0.0,35.5,1.15,17.85,35.5,32.95,23.42
2018,8,30,7,0,0.0,46.0,1.2,18.2,46.0,42.73,32.14
2018,8,30,7,15,0.0,63.0,1.15,18.45,63.0,58.6,46.03
2018,8,30,7,30,0.0,80.0,1.1,18.7,80.0,73.7,59.04
2018,8,30,7,45,0.0,95.0,1.05,19.0,95.0,86.85,70.13
2018,8,30,8,0,0.0,110.0,1.0,19.3,110.0,100.17,77.41
2018,8,30,8,15,0.5,116.5,0.95,19.65,117.0,106.49,82.11
2018,8,30,8,30,1.0,123.0,0.9,20.0,124.0,112.79,86.75
2018,8,30,8,45,5.0,154.5,0.9,20.35,158.0,141.27,108.94
2018,8,30,9,0,9.0,186.0,0.9,20.7,192.0,170.2,131.1
2018,8,30,9,15,36.5,240.5,0.95,21.2,266.0,219.74,168.32
2018,8,30,9,30,64.0,295.0,1.0,21.7,340.0,277.61,211.35
2018,8,30,9,45,132.5,306.5,1.0,22.2,405.5,316.99,239.75
2018,8,30,10,0,201.0,318.0,1.0,22.7,471.0,369.13,277.88
2018,8,30,10,15,329.5,309.5,1.1,23.05,571.0,437.77,328.69
2018,8,30,10,30,458.0,301.0,1.2,23.4,671.0,519.86,388.79
2018,8,30,10,45,574.5,258.5,1.3,23.7,735.5,578.71,432.4
2018,8,30,11,0,691.0,216.0,1.4,24.0,800.0,645.5,481.43
2018,8,30,11,15,781.0,174.5,1.45,24.25,845.0,701.89,522.23
2018,8,30,11,30,871.0,133.0,1.5,24.5,890.0,759.37,563.0
2018,8,30,11,45,872.0,134.0,1.6,24.7,896.0,792.04,584.63
2018,8,30,12,0,873.0,135.0,1.7,24.9,902.0,822.37,604.89
2018,8,30,12,15,871.0,135.5,1.8,24.95,899.5,847.31,621.96
2018,8,30,12,30,869.0,136.0,1.9,25.0,897.0,869.5,637.32
2018,8,30,12,45,865.0,137.0,1.95,25.05,887.5,887.62,649.61
2018,8,30,13,0,861.0,138.0,2.0,25.1,878.0,902.79,660.09
2018,8,30,13,15,857.0,136.5,2.1,25.0,860.5,912.46,668.01
2018,8,30,13,30,853.0,135.0,2.2,24.9,843.0,925.76,678.49
2018,8,30,13,45,847.0,133.0,2.25,24.8,818.0,927.24,680.84
2018,8,30,14,0,841.0,131.0,2.3,24.7,793.0,925.52,681.34
2018,8,30,14,15,832.0,129.0,2.35,24.5,761.5,917.88,678.35
2018,8,30,14,30,823.0,127.0,2.4,24.3,730.0,907.15,673.46
2018,8,30,14,45,811.5,123.5,2.45,24.05,692.0,889.5,664.16
2018,8,30,15,0,800.0,120.0,2.5,23.8,654.0,869.01,652.99
2018,8,30,15,15,783.0,116.5,2.5,23.8,610.5,840.96,635.63
2018,8,30,15,30,766.0,113.0,2.5,23.8,567.0,810.56,616.62
2018,8,30,15,45,746.0,108.5,2.55,23.1,520.5,778.49,598.25
2018,8,30,16,0,726.0,104.0,2.6,22.4,474.0,740.82,575.49
2018,8,30,16,15,699.5,98.0,2.6,21.9,424.0,694.71,545.36
2018,8,30,16,30,673.0,92.0,2.6,21.4,374.0,647.8,513.9
2018,8,30,16,45,634.0,85.5,2.6,20.9,322.5,590.69,473.75
2018,8,30,17,0,595.0,79.0,2.6,20.4,271.0,534.29,431.73
2018,8,30,17,15,537.5,71.0,2.6,19.8,220.5,465.02,377.76
2018,8,30,17,30,480.0,63.0,2.6,19.2,170.0,398.65,323.68
2018,8,30,17,45,394.0,52.0,2.55,18.6,124.0,315.98,254.07
2018,8,30,18,0,308.0,41.0,2.5,18.0,78.0,239.76,186.45
2018,8,30,18,15,192.5,26.5,2.45,17.55,46.0,148.52,77.09
2018,8,30,18,30,77.0,12.0,2.4,17.1,14.0,45.02,0.0
2018,8,30,18,45,38.5,6.0,2.3,16.7,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.6,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.5,15.0,1.0,0.0,0.0
2018,8,31,5,45,98.0,13.5,1.65,15.4,19.5,12.87,0.0
2018,8,31,6,0,186.0,26.0,1.8,15.8,38.0,20.62,4.38
2018,8,31,6,15,301.5,37.5,1.8,16.2,78.5,30.08,19.78
2018,8,31,6,30,417.0,49.0,1.8,16.6,119.0,37.93,27.48
2018,8,31,6,45,359.5,68.0,1.75,17.0,143.5,50.52,38.9
2018,8,31,7,0,302.0,87.0,1.7,17.4,168.0,63.06,50.08
2018,8,31,7,15,249.5,114.5,1.65,17.85,191.0,86.28,70.31
2018,8,31,7,30,197.0,142.0,1.6,18.3,214.0,110.33,90.83
2018,8,31,7,45,331.5,141.0,1.5,18.8,284.0,103.06,84.12
2018,8,31,8,0,466.0,140.0,1.4,19.3,354.0,120.07,79.97
2018,8,31,8,15,622.0,117.5,1.35,19.95,437.5,146.23,88.22
2018,8,31,8,30,778.0,95.0,1.3,20.6,521.0,195.08,119.25
2018,8,31,8,45,800.0,97.0,1.25,21.25,567.5,245.2,160.44
2018,8,31,9,0,822.0,99.0,1.2,21.9,614.0,297.28,204.42
2018,8,31,9,15,837.0,101.0,1.25,22.5,655.5,348.86,248.32
2018,8,31,9,30,852.0,103.0,1.3,23.1,697.0,406.47,295.82
2018,8,31,9,45,864.5,103.5,1.3,23.65,732.5,456.51,336.45
2018,8,31,10,0,877.0,104.0,1.3,24.2,768.0,506.5,375.78
2018,8,31,10,15,885.5,105.0,1.4,24.65,797.0,554.57,413.14
2018,8,31,10,30,894.0,106.0,1.5,25.1,826.0,601.79,448.86
2018,8,31,10,45,900.0,106.5,1.55,25.6,848.0,646.0,481.11
2018,8,31,11,0,906.0,107.0,1.6,26.1,870.0,688.74,511.49
2018,8,31,11,15,909.5,107.0,1.7,26.4,883.5,727.64,539.34
2018,8,31,11,30,913.0,107.0,1.8,26.7,897.0,764.5,564.04
2018,8,31,11,45,915.0,107.0,1.9,27.0,903.5,798.03,586.07
2018,8,31,12,0,917.0,107.0,2.0,27.3,910.0,829.11,606.43
2018,8,31,12,15,919.0,105.0,2.15,27.4,908.5,855.67,624.71
2018,8,31,12,30,921.0,103.0,2.3,27.5,907.0,879.45,641.24
2018,8,31,12,45,922.5,100.5,2.4,27.6,898.0,899.38,654.91
2018,8,31,13,0,924.0,98.0,2.5,27.7,889.0,916.24,666.7
2018,8,31,13,15,921.5,97.0,2.6,27.55,872.0,927.94,675.91
2018,8,31,13,30,919.0,96.0,2.7,27.4,855.0,936.35,683.17
2018,8,31,13,45,914.0,94.5,2.8,27.3,830.0,938.66,686.45
2018,8,31,14,0,909.0,93.0,2.9,27.2,805.0,937.63,687.72
2018,8,31,14,15,900.5,91.5,3.0,26.85,773.0,930.1,685.51
2018,8,31,14,30,892.0,90.0,3.1,26.5,741.0,919.34,681.28
2018,8,31,14,45,876.5,90.0,3.15,26.2,701.5,900.85,671.45
2018,8,31,15,0,861.0,90.0,3.2,25.9,662.0,879.57,659.78
2018,8,31,15,15,852.0,86.0,3.2,25.9,620.0,856.72,645.96
2018,8,31,15,30,843.0,82.0,3.2,25.9,578.0,831.13,630.23
2018,8,31,15,45,825.0,79.0,3.25,24.9,531.0,803.55,615.72
2018,8,31,16,0,807.0,76.0,3.3,23.9,484.0,767.05,594.53
2018,8,31,16,15,784.0,72.5,3.25,23.2,434.0,724.26,567.13
2018,8,31,16,30,761.0,69.0,3.2,22.5,384.0,680.29,538.19
2018,8,31,16,45,725.0,64.5,3.15,21.85,331.5,624.75,499.52
2018,8,31,17,0,689.0,60.0,3.1,21.2,279.0,569.52,459.69
2018,8,31,17,15,583.0,57.5,3.0,20.4,219.0,475.95,386.7
2018,8,31,17,30,477.0,55.0,2.9,19.6,159.0,385.66,313.25
2018,8,31,17,45,344.5,44.0,2.8,18.85,108.5,277.27,222.8
2018,8,31,18,0,212.0,33.0,2.7,18.1,58.0,176.53,135.84
2018,8,31,18,15,135.5,21.5,2.6,17.55,34.5,111.05,45.66
2018,8,31,18,30,59.0,10.0,2.5,17.0,11.0,35.05,0.0
2018,8,31,18,45,29.5,5.0,2.4,16.5,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,1,5,45,21.0,6.0,1.3,15.1,7.5,5.72,0.0
2018,9,1,6,0,42.0,12.0,1.4,15.5,15.0,10.27,0.0
2018,9,1,6,15,21.0,23.5,1.35,15.95,25.0,22.0,12.92
2018,9,1,6,30,0.0,35.0,1.3,16.4,35.0,32.51,22.77
2018,9,1,6,45,0.0,49.5,1.25,16.8,49.5,45.81,34.81
2018,9,1,7,0,0.0,64.0,1.2,17.2,64.0,58.75,46.35
2018,9,1,7,15,0.0,77.5,1.15,17.85,77.5,70.77,56.78
2018,9,1,7,30,0.0,91.0,1.1,18.5,91.0,82.7,66.89
2018,9,1,7,45,15.5,127.0,1.0,19.1,134.0,112.26,91.89
2018,9,1,8,0,31.0,163.0,0.9,19.7,177.0,136.5,105.77
2018,9,1,8,15,212.0,174.5,0.9,20.25,288.5,153.78,111.04
2018,9,1,8,30,393.0,186.0,0.9,20.8,400.0,198.39,137.62
2018,9,1,8,45,606.5,145.0,0.9,21.35,508.0,235.34,159.31
2018,9,1,9,0,820.0,104.0,0.9,21.9,616.0,299.06,205.08
2018,9,1,9,15,828.0,109.5,1.0,22.4,656.0,351.23,249.47
2018,9,1,9,30,836.0,115.0,1.1,22.9,696.0,403.51,293.19
2018,9,1,9,45,839.0,121.0,1.2,23.4,729.0,454.03,334.53
2018,9,1,10,0,842.0,127.0,1.3,23.9,762.0,503.78,374.06
2018,9,1,10,15,850.0,129.0,1.4,24.25,791.0,551.72,411.39
2018,9,1,10,30,858.0,131.0,1.5,24.6,820.0,598.92,447.18
2018,9,1,10,45,864.0,133.0,1.6,24.95,842.5,645.3,481.45
2018,9,1,11,0,870.0,135.0,1.7,25.3,865.0,688.18,512.57
2018,9,1,11,15,874.0,135.5,1.8,25.5,879.5,726.84,540.51
2018,9,1,11,30,878.0,136.0,1.9,25.7,894.0,763.61,566.54
2018,9,1,11,45,879.5,136.5,2.0,25.95,900.0,796.43,588.35
2018,9,1,12,0,881.0,137.0,2.1,26.2,906.0,826.9,608.55
2018,9,1,12,15,875.0,139.5,2.15,26.3,902.0,850.65,624.23
2018,9,1,12,30,869.0,142.0,2.2,26.4,898.0,871.48,638.08
2018,9,1,12,45,860.0,145.0,2.3,26.5,886.0,892.65,652.67
2018,9,1,13,0,851.0,148.0,2.4,26.6,874.0,906.09,662.27
2018,9,1,13,15,847.0,147.5,2.45,26.6,857.0,917.23,670.38
2018,9,1,13,30,843.0,147.0,2.5,26.6,840.0,925.25,676.6
2018,9,1,13,45,836.0,144.5,2.55,26.6,814.5,925.3,677.75
2018,9,1,14,0,829.0,142.0,2.6,26.6,789.0,922.14,677.01
2018,9,1,14,15,819.0,140.0,2.6,26.4,757.0,913.63,673.0
2018,9,1,14,30,809.0,138.0,2.6,26.2,725.0,902.05,667.11
2018,9,1,14,45,796.0,134.5,2.6,26.0,686.5,883.17,656.46
2018,9,1,15,0,783.0,131.0,2.6,25.8,648.0,861.5,644.0
2018,9,1,15,15,764.5,127.5,2.6,25.8,604.0,836.92,629.08
2018,9,1,15,30,746.0,124.0,2.6,25.8,560.0,805.85,609.65
2018,9,1,15,45,724.0,118.5,2.55,25.05,512.5,767.49,586.43
2018,9,1,16,0,702.0,113.0,2.5,24.3,465.0,727.54,561.69
2018,9,1,16,15,673.0,106.5,2.5,23.7,414.5,679.58,530.55
2018,9,1,16,30,644.0,100.0,2.5,23.1,364.0,631.0,498.1
2018,9,1,16,45,602.0,92.5,2.45,22.45,312.5,571.53,455.67
2018,9,1,17,0,560.0,85.0,2.4,21.8,261.0,512.98,411.97
2018,9,1,17,15,500.0,75.0,2.3,20.95,210.0,441.21,356.19
2018,9,1,17,30,440.0,65.0,2.2,20.1,159.0,372.6,300.48
2018,9,1,17,45,354.0,52.0,2.15,19.25,114.0,288.89,230.42
2018,9,1,18,0,268.0,39.0,2.1,18.4,69.0,215.31,164.3
2018,9,1,18,15,159.5,23.5,2.1,17.85,39.0,124.31,34.2
2018,9,1,18,30,51.0,8.0,2.1,17.3,9.0,29.5,0.0
2018,9,1,18,45,25.5,4.0,2.1,16.7,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.25,14.05,15.5,10.96,0.0
2018,9,2,6,0,139.0,23.0,1.3,14.5,31.0,18.2,0.19
2018,9,2,6,15,241.5,37.5,1.3,15.1,69.5,29.15,18.91
2018,9,2,6,30,344.0,52.0,1.3,15.7,108.0,39.64,29.02
2018,9,2,6,45,417.5,63.5,1.3,16.3,156.0,48.26,37.0
2018,9,2,7,0,491.0,75.0,1.3,16.9,204.0,55.1,43.18
2018,9,2,7,15,543.0,83.0,1.25,17.55,255.0,58.51,46.12
2018,9,2,7,30,595.0,91.0,1.2,18.2,306.0,61.75,48.76
2018,9,2,7,45,633.0,98.0,1.2,18.9,358.0,63.96,50.41
2018,9,2,8,0,671.0,105.0,1.2,19.6,410.0,99.87,58.71
2018,9,2,8,15,699.0,109.5,1.2,20.25,459.0,145.01,84.33
2018,9,2,8,30,727.0,114.0,1.2,20.9,508.0,193.22,119.63
2018,9,2,8,45,748.5,117.5,1.25,21.6,554.0,242.19,159.44
2018,9,2,9,0,770.0,121.0,1.3,22.3,600.0,298.15,205.99
2018,9,2,9,15,782.5,126.0,1.3,22.95,640.5,348.81,248.6
2018,9,2,9,30,795.0,131.0,1.3,23.6,681.0,400.11,290.87
2018,9,2,9,45,803.0,135.5,1.35,24.2,715.5,449.53,330.87
2018,9,2,10,0,811.0,140.0,1.4,24.8,750.0,498.71,369.46
2018,9,2,10,15,820.5,141.5,1.4,25.3,778.5,545.63,405.18
2018,9,2,10,30,830.0,143.0,1.4,25.8,807.0,592.01,439.38
2018,9,2,10,45,836.5,144.5,1.45,26.35,829.0,635.82,471.0
2018,9,2,11,0,843.0,146.0,1.5,26.9,851.0,678.41,500.94
2018,9,2,11,15,847.5,146.0,1.55,27.25,865.0,716.86,527.8
2018,9,2,11,30,852.0,146.0,1.6,27.6,879.0,753.53,552.94
2018,9,2,11,45,855.0,146.0,1.65,27.95,885.5,787.11,574.75
2018,9,2,12,0,858.0,146.0,1.7,28.3,892.0,818.47,594.64
2018,9,2,12,15,855.5,147.0,1.75,28.4,889.5,843.97,611.25
2018,9,2,12,30,853.0,148.0,1.8,28.5,887.0,866.7,626.14
2018,9,2,12,45,847.5,149.0,1.85,28.65,876.0,884.01,637.48
2018,9,2,13,0,842.0,150.0,1.9,28.8,865.0,898.28,647.0
2018,9,2,13,15,837.5,148.5,1.95,28.7,847.0,907.8,654.25
2018,9,2,13,30,833.0,147.0,2.0,28.6,829.0,914.2,659.67
2018,9,2,13,45,825.5,144.5,2.05,28.55,803.0,913.68,660.66
2018,9,2,14,0,818.0,142.0,2.1,28.5,777.0,909.98,659.79
2018,9,2,14,15,808.0,139.0,2.15,28.2,744.5,900.35,655.86
2018,9,2,14,30,798.0,136.0,2.2,27.9,712.0,887.67,650.06
2018,9,2,14,45,784.5,133.0,2.2,27.65,674.0,868.93,639.75
2018,9,2,15,0,771.0,130.0,2.2,27.4,636.0,847.44,627.68
2018,9,2,15,15,752.5,126.5,2.2,27.4,592.5,822.97,612.99
2018,9,2,15,30,734.0,123.0,2.2,27.4,549.0,792.09,593.91
2018,9,2,15,45,711.0,117.5,2.25,26.45,501.5,753.15,571.6
2018,9,2,16,0,688.0,112.0,2.3,25.5,454.0,712.7,547.67
2018,9,2,16,15,657.5,105.5,2.3,24.75,403.5,663.98,516.36
2018,9,2,16,30,627.0,99.0,2.3,24.0,353.0,614.78,483.77
2018,9,2,16,45,584.5,91.5,2.25,23.3,302.0,555.6,441.46
2018,9,2,17,0,542.0,84.0,2.2,22.6,251.0,497.43,398.11
2018,9,2,17,15,481.0,74.0,2.15,21.65,201.5,425.88,342.74
2018,9,2,17,30,420.0,64.0,2.1,20.7,152.0,357.6,287.45
2018,9,2,17,45,332.0,51.0,2.0,19.8,108.0,274.2,217.6
2018,9,2,18,0,244.0,38.0,1.9,18.9,64.0,201.09,151.31
2018,9,2,18,15,142.5,23.0,1.9,18.3,36.0,113.82,7.71
2018,9,2,18,30,41.0,8.0,1.9,17.7,8.0,25.06,0.0
2018,9,2,18,45,20.5,4.0,1.85,17.1,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,3,5,45,65.5,11.0,1.15,14.15,15.0,10.48,0.0
2018,9,3,6,0,131.0,22.0,1.2,14.5,30.0,17.42,0.0
2018,9,3,6,15,231.5,37.0,1.2,15.0,67.5,28.79,18.5
2018,9,3,6,30,332.0,52.0,1.2,15.5,105.0,39.69,29.06
2018,9,3,6,45,362.0,66.0,1.25,16.05,143.5,49.23,37.87
2018,9,3,7,0,392.0,80.0,1.3,16.6,182.0,58.28,46.02
2018,9,3,7,15,409.0,96.0,1.3,17.15,223.5,68.31,54.79
2018,9,3,7,30,426.0,112.0,1.3,17.7,265.0,77.79,62.86
2018,9,3,7,45,525.5,111.5,1.3,18.2,329.5,74.48,59.69
2018,9,3,8,0,625.0,111.0,1.3,18.7,394.0,100.81,61.61
2018,9,3,8,15,665.5,114.0,1.3,19.3,446.0,143.48,85.03
2018,9,3,8,30,706.0,117.0,1.3,19.9,498.0,190.63,118.96
2018,9,3,8,45,726.5,121.0,1.3,20.5,543.0,238.65,158.1
2018,9,3,9,0,747.0,125.0,1.3,21.1,588.0,288.56,200.13
2018,9,3,9,15,752.0,133.5,1.3,21.65,626.0,338.89,242.92
2018,9,3,9,30,757.0,142.0,1.3,22.2,664.0,389.2,284.81
2018,9,3,9,45,756.0,151.5,1.3,22.75,695.5,437.65,324.15
2018,9,3,10,0,755.0,161.0,1.3,23.3,727.0,485.18,361.47
2018,9,3,10,15,765.5,163.5,1.35,23.8,756.0,534.83,399.35
2018,9,3,10,30,776.0,166.0,1.4,24.3,785.0,580.31,433.27
2018,9,3,10,45,783.0,167.5,1.45,24.8,806.5,622.29,463.87
2018,9,3,11,0,790.0,169.0,1.5,25.3,828.0,663.23,492.98
2018,9,3,11,15,794.5,170.0,1.55,25.6,842.0,700.79,519.52
2018,9,3,11,30,799.0,171.0,1.6,25.9,856.0,736.75,544.48
2018,9,3,11,45,801.5,171.0,1.65,26.2,862.0,768.5,566.22
2018,9,3,12,0,804.0,171.0,1.7,26.5,868.0,798.15,585.7
2018,9,3,12,15,806.5,169.0,1.75,26.65,866.5,823.66,602.43
2018,9,3,12,30,809.0,167.0,1.8,26.8,865.0,846.72,617.6
2018,9,3,12,45,810.0,164.0,1.85,27.0,856.0,864.93,629.54
2018,9,3,13,0,811.0,161.0,1.9,27.2,847.0,880.36,639.78
2018,9,3,13,15,806.0,159.5,1.95,27.15,829.0,889.11,646.44
2018,9,3,13,30,801.0,158.0,2.0,27.1,811.0,894.81,651.32
2018,9,3,13,45,793.5,155.5,2.05,27.1,785.5,894.16,652.08
2018,9,3,14,0,786.0,153.0,2.1,27.1,760.0,890.43,651.01
2018,9,3,14,15,775.0,150.5,2.15,26.8,728.0,880.5,646.77
2018,9,3,14,30,764.0,148.0,2.2,26.5,696.0,872.11,643.69
2018,9,3,14,45,749.5,144.5,2.25,26.2,658.0,852.49,633.16
2018,9,3,15,0,735.0,141.0,2.3,25.9,620.0,830.27,620.93
2018,9,3,15,15,715.5,137.0,2.3,25.9,577.0,800.71,602.53
2018,9,3,15,30,696.0,133.0,2.3,25.9,534.0,769.08,582.63
2018,9,3,15,45,670.5,127.5,2.25,24.95,486.5,728.9,558.31
2018,9,3,16,0,645.0,122.0,2.2,24.0,439.0,687.42,532.58
2018,9,3,16,15,611.5,114.5,2.15,23.4,389.0,636.37,498.53
2018,9,3,16,30,578.0,107.0,2.1,22.8,339.0,585.1,462.79
2018,9,3,16,45,532.0,98.5,2.05,22.15,288.5,523.84,418.16
2018,9,3,17,0,486.0,90.0,2.0,21.5,238.0,460.08,370.07
2018,9,3,17,15,423.0,79.0,1.95,20.85,189.5,389.67,314.57
2018,9,3,17,30,360.0,68.0,1.9,20.2,141.0,323.47,260.13
2018,9,3,17,45,274.5,53.0,1.8,19.5,99.0,244.21,193.19
2018,9,3,18,0,189.0,38.0,1.7,18.8,57.0,172.76,127.77
2018,9,3,18,15,108.0,22.0,1.65,18.4,31.5,94.55,0.0
2018,9,3,18,30,27.0,6.0,1.6,18.0,6.0,17.1,0.0
2018,9,3,18,45,13.5,3.0,1.5,17.55,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,4,5,45,17.5,6.0,1.35,14.3,7.0,5.72,0.0
2018,9,4,6,0,35.0,12.0,1.4,14.7,14.0,10.26,0.0
2018,9,4,6,15,38.0,24.0,1.4,15.3,28.0,21.37,12.16
2018,9,4,6,30,41.0,36.0,1.4,15.9,42.0,31.54,21.89
2018,9,4,6,45,44.0,51.0,1.45,16.5,60.0,43.81,33.03
2018,9,4,7,0,47.0,66.0,1.5,17.1,78.0,58.77,46.35
2018,9,4,7,15,34.0,88.0,1.45,17.65,97.5,76.46,61.8
2018,9,4,7,30,21.0,110.0,1.4,18.2,117.0,93.61,76.46
2018,9,4,7,45,70.5,145.0,1.35,18.8,175.5,119.25,98.06
2018,9,4,8,0,120.0,180.0,1.3,19.4,234.0,143.53,109.58
2018,9,4,8,15,335.5,167.0,1.25,20.1,342.0,158.73,110.48
2018,9,4,8,30,551.0,154.0,1.2,20.8,450.0,195.74,129.03
2018,9,4,8,45,653.0,138.5,1.15,21.5,519.5,235.67,157.63
2018,9,4,9,0,755.0,123.0,1.1,22.2,589.0,287.41,197.66
2018,9,4,9,15,778.5,123.0,1.1,22.9,631.5,341.68,242.6
2018,9,4,9,30,802.0,123.0,1.1,23.6,674.0,392.53,284.28
2018,9,4,9,45,823.5,121.0,1.1,24.35,712.0,442.32,324.14
2018,9,4,10,0,845.0,119.0,1.1,25.1,750.0,493.06,363.45
2018,9,4,10,15,854.5,120.5,1.1,25.7,779.5,544.51,402.08
2018,9,4,10,30,864.0,122.0,1.1,26.3,809.0,591.45,436.34
2018,9,4,10,45,870.5,122.5,1.15,26.9,830.5,634.82,467.49
2018,9,4,11,0,877.0,123.0,1.2,27.5,852.0,676.81,496.84
2018,9,4,11,15,881.0,123.5,1.25,27.9,866.0,715.52,523.66
2018,9,4,11,30,885.0,124.0,1.3,28.3,880.0,752.3,548.35
2018,9,4,11,45,887.0,124.0,1.35,28.7,886.0,785.03,568.94
2018,9,4,12,0,889.0,124.0,1.4,29.1,892.0,815.38,587.9
2018,9,4,12,15,887.5,124.5,1.5,29.3,889.5,840.85,604.7
2018,9,4,12,30,886.0,125.0,1.6,29.5,887.0,863.53,619.77
2018,9,4,12,45,883.0,125.0,1.65,29.7,876.5,881.54,631.38
2018,9,4,13,0,880.0,125.0,1.7,29.9,866.0,896.52,641.18
2018,9,4,13,15,875.5,123.5,1.8,29.85,847.5,905.59,648.53
2018,9,4,13,30,871.0,122.0,1.9,29.8,829.0,911.45,654.02
2018,9,4,13,45,864.5,120.5,1.95,29.8,803.5,912.32,655.8
2018,9,4,14,0,858.0,119.0,2.0,29.8,778.0,910.0,655.72
2018,9,4,14,15,848.5,116.5,2.05,29.55,745.5,907.79,656.52
2018,9,4,14,30,839.0,114.0,2.1,29.3,713.0,895.64,650.99
2018,9,4,14,45,826.5,111.5,2.15,29.0,674.5,877.79,641.99
2018,9,4,15,0,814.0,109.0,2.2,28.7,636.0,857.09,631.15
2018,9,4,15,15,796.5,106.0,2.2,28.7,592.0,828.81,614.05
2018,9,4,15,30,779.0,103.0,2.2,28.7,548.0,798.19,595.32
2018,9,4,15,45,755.5,99.0,2.25,27.7,500.0,759.33,573.38
2018,9,4,16,0,732.0,95.0,2.3,26.7,452.0,722.76,552.49
2018,9,4,16,15,699.0,90.5,2.3,25.95,401.0,673.39,520.94
2018,9,4,16,30,666.0,86.0,2.3,25.2,350.0,623.66,488.2
2018,9,4,16,45,621.5,79.5,2.25,24.4,298.0,563.27,445.9
2018,9,4,17,0,577.0,73.0,2.2,23.6,246.0,504.07,401.93
2018,9,4,17,15,512.5,65.0,2.15,22.6,196.0,431.89,346.05
2018,9,4,17,30,448.0,57.0,2.1,21.6,146.0,363.29,290.33
2018,9,4,17,45,351.5,45.5,2.0,20.6,102.5,277.26,218.19
2018,9,4,18,0,255.0,34.0,1.9,19.6,59.0,200.09,145.57
2018,9,4,18,15,144.0,20.0,1.85,19.05,32.5,106.66,0.0
2018,9,4,18,30,33.0,6.0,1.8,18.5,6.0,19.51,0.0
2018,9,4,18,45,16.5,3.0,1.7,17.9,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,5,45,59.5,11.0,1.15,14.15,14.0,10.48,0.0
2018,9,5,6,0,119.0,22.0,1.2,14.5,28.0,17.5,0.0
2018,9,5,6,15,225.5,36.5,1.2,15.05,65.0,28.5,17.95
2018,9,5,6,30,332.0,51.0,1.2,15.6,102.0,39.04,28.4
2018,9,5,6,45,303.0,67.5,1.2,16.15,128.0,50.45,38.89
2018,9,5,7,0,274.0,84.0,1.2,16.7,154.0,61.24,48.58
2018,9,5,7,15,370.0,94.5,1.2,17.3,212.0,67.31,53.87
2018,9,5,7,30,466.0,105.0,1.2,17.9,270.0,73.12,58.75
2018,9,5,7,45,567.0,102.0,1.2,18.5,334.0,67.43,53.52
2018,9,5,8,0,668.0,99.0,1.2,19.1,398.0,90.31,53.2
2018,9,5,8,15,696.5,103.0,1.25,19.75,446.5,134.86,77.13
2018,9,5,8,30,725.0,107.0,1.3,20.4,495.0,182.52,111.46
2018,9,5,8,45,747.0,110.5,1.35,21.05,540.5,236.54,155.12
2018,9,5,9,0,769.0,114.0,1.4,21.7,586.0,286.99,197.53
2018,9,5,9,15,781.5,118.5,1.45,22.2,626.0,337.15,240.34
2018,9,5,9,30,794.0,123.0,1.5,22.7,666.0,387.91,282.95
2018,9,5,9,45,802.5,127.0,1.55,23.2,700.0,437.0,323.35
2018,9,5,10,0,811.0,131.0,1.6,23.7,734.0,485.89,362.42
2018,9,5,10,15,820.5,132.5,1.7,24.05,762.5,532.69,399.29
2018,9,5,10,30,830.0,134.0,1.8,24.4,791.0,578.93,434.79
2018,9,5,10,45,837.0,134.5,1.9,24.75,812.5,622.0,467.19
2018,9,5,11,0,844.0,135.0,2.0,25.1,834.0,663.84,497.99
2018,9,5,11,15,848.5,135.0,2.05,25.2,847.5,701.81,525.69
2018,9,5,11,30,853.0,135.0,2.1,25.3,861.0,737.45,551.34
2018,9,5,11,45,855.5,135.0,2.2,25.45,867.0,769.62,573.46
2018,9,5,12,0,858.0,135.0,2.3,25.6,873.0,799.53,593.75
2018,9,5,12,15,857.5,135.0,2.35,25.55,871.0,824.62,610.92
2018,9,5,12,30,857.0,135.0,2.4,25.5,869.0,847.04,626.37
2018,9,5,12,45,854.5,134.0,2.45,25.5,858.5,864.02,638.17
2018,9,5,13,0,852.0,133.0,2.5,25.5,848.0,878.05,648.14
2018,9,5,13,15,848.0,131.5,2.55,25.3,830.0,887.25,655.55
2018,9,5,13,30,844.0,130.0,2.6,25.1,812.0,899.74,665.34
2018,9,5,13,45,837.5,128.5,2.65,24.9,787.0,900.89,667.7
2018,9,5,14,0,831.0,127.0,2.7,24.7,762.0,898.87,668.18
2018,9,5,14,15,820.5,124.5,2.7,24.3,729.5,889.03,663.7
2018,9,5,14,30,810.0,122.0,2.7,23.9,697.0,876.14,657.31
2018,9,5,14,45,796.5,119.0,2.7,23.55,658.5,857.1,646.69
2018,9,5,15,0,783.0,116.0,2.7,23.2,620.0,835.31,634.23
2018,9,5,15,15,765.0,112.5,2.7,23.2,576.5,806.49,616.01
2018,9,5,15,30,747.0,109.0,2.7,23.2,533.0,775.43,596.16
2018,9,5,15,45,723.5,105.0,2.7,22.15,486.0,741.39,576.34
2018,9,5,16,0,700.0,101.0,2.7,21.1,439.0,702.07,552.22
2018,9,5,16,15,668.5,95.5,2.65,20.45,389.0,653.57,519.59
2018,9,5,16,30,637.0,90.0,2.6,19.8,339.0,604.68,485.81
2018,9,5,16,45,592.5,83.0,2.55,19.1,288.0,544.72,441.72
2018,9,5,17,0,548.0,76.0,2.5,18.4,237.0,485.97,396.52
2018,9,5,17,15,483.0,67.0,2.45,17.8,188.0,413.51,338.2
2018,9,5,17,30,418.0,58.0,2.4,17.2,139.0,344.68,280.38
2018,9,5,17,45,322.5,46.0,2.35,16.6,97.0,259.28,206.85
2018,9,5,18,0,227.0,34.0,2.3,16.0,55.0,185.91,133.84
2018,9,5,18,15,126.5,19.5,2.25,15.7,30.0,76.51,0.0
2018,9,5,18,30,26.0,5.0,2.2,15.4,5.0,4.77,0.0
2018,9,5,18,45,13.0,2.5,2.15,15.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,6,5,45,13.5,5.0,1.25,12.9,5.5,4.77,0.0
2018,9,6,6,0,27.0,10.0,1.3,13.3,11.0,8.59,0.0
2018,9,6,6,15,13.5,20.0,1.3,13.8,20.5,18.82,9.9
2018,9,6,6,30,0.0,30.0,1.3,14.3,30.0,27.85,18.76
2018,9,6,6,45,1.0,47.5,1.25,14.85,48.0,43.91,33.33
2018,9,6,7,0,2.0,65.0,1.2,15.4,66.0,59.32,47.15
2018,9,6,7,15,56.5,99.0,1.15,16.05,119.0,84.3,69.07
2018,9,6,7,30,111.0,133.0,1.1,16.7,172.0,103.93,85.85
2018,9,6,7,45,379.5,116.5,1.05,17.35,280.0,78.82,63.64
2018,9,6,8,0,648.0,100.0,1.0,18.0,388.0,88.68,53.31
2018,9,6,8,15,731.0,91.0,1.0,18.75,451.5,132.63,74.49
2018,9,6,8,30,814.0,82.0,1.0,19.5,515.0,179.3,105.34
2018,9,6,8,45,833.0,84.0,1.0,20.25,561.0,230.63,147.21
2018,9,6,9,0,852.0,86.0,1.0,21.0,607.0,289.79,196.86
2018,9,6,9,15,861.0,90.0,1.1,21.7,647.0,342.17,241.81
2018,9,6,9,30,870.0,94.0,1.2,22.4,687.0,394.6,286.07
2018,9,6,9,45,875.0,98.5,1.3,23.05,721.0,445.65,328.24
2018,9,6,10,0,880.0,103.0,1.4,23.7,755.0,495.95,368.55
2018,9,6,10,15,888.0,104.0,1.5,24.1,783.5,543.85,406.3
2018,9,6,10,30,896.0,105.0,1.6,24.5,812.0,590.81,442.33
2018,9,6,10,45,901.5,106.0,1.75,24.9,833.5,635.15,475.86
2018,9,6,11,0,907.0,107.0,1.9,25.3,855.0,677.95,507.54
2018,9,6,11,15,909.5,107.5,1.95,25.45,868.0,716.54,535.54
2018,9,6,11,30,912.0,108.0,2.0,25.6,881.0,753.0,560.87
2018,9,6,11,45,913.5,108.0,2.05,25.75,886.5,785.95,582.73
2018,9,6,12,0,915.0,108.0,2.1,25.9,892.0,816.39,602.85
2018,9,6,12,15,918.0,106.0,2.15,25.95,890.5,843.45,620.95
2018,9,6,12,30,921.0,104.0,2.2,26.0,889.0,867.74,637.25
2018,9,6,12,45,923.5,100.5,2.2,26.05,879.5,887.2,650.0
2018,9,6,13,0,926.0,97.0,2.2,26.1,870.0,903.56,660.82
2018,9,6,13,15,923.0,95.5,2.2,26.05,852.0,913.98,668.15
2018,9,6,13,30,920.0,94.0,2.2,26.0,834.0,921.08,673.48
2018,9,6,13,45,914.5,92.5,2.2,26.0,808.5,922.59,675.2
2018,9,6,14,0,909.0,91.0,2.2,26.0,783.0,920.75,674.92
2018,9,6,14,15,901.0,89.0,2.2,25.85,750.0,912.8,671.21
2018,9,6,14,30,893.0,87.0,2.2,25.7,717.0,901.59,665.52
2018,9,6,14,45,882.0,85.0,2.2,25.55,678.5,884.59,656.11
2018,9,6,15,0,871.0,83.0,2.2,25.4,640.0,864.64,644.82
2018,9,6,15,15,856.0,80.5,2.2,25.4,596.0,837.86,628.56
2018,9,6,15,30,841.0,78.0,2.2,25.4,552.0,808.61,610.58
2018,9,6,15,45,821.0,75.5,2.1,24.9,504.0,779.72,593.13
2018,9,6,16,0,801.0,73.0,2.0,24.4,456.0,742.27,569.43
2018,9,6,16,15,773.5,69.5,1.95,23.9,405.5,696.23,539.57
2018,9,6,16,30,746.0,66.0,1.9,23.4,355.0,649.34,508.31
2018,9,6,16,45,705.5,61.5,1.85,22.95,302.5,591.51,467.79
2018,9,6,17,0,665.0,57.0,1.8,22.5,250.0,534.38,425.7
2018,9,6,17,15,602.5,51.5,1.65,21.65,199.0,467.6,373.22
2018,9,6,17,30,540.0,46.0,1.5,20.8,148.0,400.73,318.17
2018,9,6,17,45,437.0,37.5,1.35,19.95,103.0,312.05,243.25
2018,9,6,18,0,334.0,29.0,1.2,19.1,58.0,231.89,159.27
2018,9,6,18,15,190.5,17.5,1.2,18.55,31.5,103.13,0.0
2018,9,6,18,30,47.0,6.0,1.2,18.0,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.2,17.5,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,7,5,45,96.5,9.5,1.1,13.35,14.0,9.05,0.0
2018,9,7,6,0,193.0,19.0,1.1,13.8,28.0,15.77,0.0
2018,9,7,6,15,351.5,28.0,1.1,14.4,70.5,22.08,12.38
2018,9,7,6,30,510.0,37.0,1.1,15.0,113.0,28.14,18.92
2018,9,7,6,45,388.5,39.5,1.15,15.6,111.0,28.07,19.23
2018,9,7,7,0,267.0,42.0,1.2,16.2,109.0,28.08,19.38
2018,9,7,7,15,133.5,57.0,1.15,17.0,90.5,44.97,34.32
2018,9,7,7,30,0.0,72.0,1.1,17.8,72.0,66.7,53.22
2018,9,7,7,45,3.5,103.5,1.1,18.6,105.0,93.43,76.03
2018,9,7,8,0,7.0,135.0,1.1,19.4,138.0,119.97,93.47
2018,9,7,8,15,89.5,170.5,1.1,20.15,217.5,144.05,108.81
2018,9,7,8,30,172.0,206.0,1.1,20.9,297.0,189.64,140.32
2018,9,7,8,45,499.5,150.0,1.1,21.65,447.0,211.52,144.3
2018,9,7,9,0,827.0,94.0,1.1,22.4,597.0,281.77,190.48
2018,9,7,9,15,873.5,86.5,1.15,23.1,650.0,341.23,239.42
2018,9,7,9,30,920.0,79.0,1.2,23.8,703.0,398.13,286.13
2018,9,7,9,45,926.0,82.0,1.25,24.5,738.0,450.69,329.21
2018,9,7,10,0,932.0,85.0,1.3,25.2,773.0,502.49,370.31
2018,9,7,10,15,940.0,86.0,1.35,25.7,802.5,552.6,409.12
2018,9,7,10,30,948.0,87.0,1.4,26.2,832.0,601.67,445.95
2018,9,7,10,45,953.0,88.0,1.45,26.75,854.0,647.71,479.47
2018,9,7,11,0,958.0,89.0,1.5,27.3,876.0,692.04,510.86
2018,9,7,11,15,961.0,89.0,1.55,27.65,889.5,732.2,539.06
2018,9,7,11,30,964.0,89.0,1.6,28.0,903.0,770.1,563.79
2018,9,7,11,45,965.5,89.0,1.65,28.35,908.5,804.45,585.62
2018,9,7,12,0,967.0,89.0,1.7,28.7,914.0,836.12,605.59
2018,9,7,12,15,965.5,89.5,1.75,28.9,911.5,863.07,622.81
2018,9,7,12,30,964.0,90.0,1.8,29.1,909.0,886.94,638.1
2018,9,7,12,45,960.5,90.0,1.85,29.35,897.5,905.45,649.89
2018,9,7,13,0,957.0,90.0,1.9,29.6,886.0,920.63,659.68
2018,9,7,13,15,953.0,89.5,2.0,29.5,867.5,931.47,668.3
2018,9,7,13,30,949.0,89.0,2.1,29.4,849.0,938.89,674.91
2018,9,7,13,45,942.5,88.5,2.15,29.35,822.5,940.65,677.41
2018,9,7,14,0,936.0,88.0,2.2,29.3,796.0,938.98,677.91
2018,9,7,14,15,927.5,87.0,2.25,29.05,763.0,931.58,675.42
2018,9,7,14,30,919.0,86.0,2.3,28.8,730.0,920.88,670.94
2018,9,7,14,45,907.5,83.5,2.35,28.5,690.0,902.6,661.72
2018,9,7,15,0,896.0,81.0,2.4,28.2,650.0,881.28,650.53
2018,9,7,15,15,881.0,78.5,2.4,28.2,605.0,854.08,634.21
2018,9,7,15,30,866.0,76.0,2.4,28.2,560.0,824.31,616.12
2018,9,7,15,45,845.0,74.0,2.45,27.35,511.0,787.94,595.68
2018,9,7,16,0,824.0,72.0,2.5,26.5,462.0,756.4,578.13
2018,9,7,16,15,795.0,68.5,2.5,25.75,410.0,708.6,547.9
2018,9,7,16,30,766.0,65.0,2.5,25.0,358.0,659.99,516.17
2018,9,7,16,45,724.5,60.5,2.45,24.3,304.5,600.88,475.08
2018,9,7,17,0,683.0,56.0,2.4,23.6,251.0,542.51,432.23
2018,9,7,17,15,620.0,50.0,2.25,22.6,199.0,469.99,375.47
2018,9,7,17,30,557.0,44.0,2.1,21.6,147.0,405.97,322.28
2018,9,7,17,45,451.5,35.5,2.0,20.6,101.5,315.73,245.59
2018,9,7,18,0,346.0,27.0,1.9,19.6,56.0,232.23,152.33
2018,9,7,18,15,187.0,15.5,1.85,19.0,29.5,98.88,0.0
2018,9,7,18,30,28.0,4.0,1.8,18.4,3.0,0.0,0.0
2018,9,7,18,45,14.0,2.0,1.8,17.75,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,5,45,114.0,9.5,1.6,14.1,14.5,9.05,0.0
2018,9,8,6,0,228.0,19.0,1.7,14.6,29.0,15.93,0.0
2018,9,8,6,15,372.5,27.5,1.75,15.2,70.0,21.76,11.86
2018,9,8,6,30,517.0,36.0,1.8,15.8,111.0,29.9,20.32
2018,9,8,6,45,589.5,41.5,1.85,16.45,161.0,32.92,23.39
2018,9,8,7,0,662.0,47.0,1.9,17.1,211.0,35.95,26.22
2018,9,8,7,15,708.5,51.0,1.85,17.7,263.5,37.6,27.69
2018,9,8,7,30,755.0,55.0,1.8,18.3,316.0,39.23,29.04
2018,9,8,7,45,786.0,58.5,1.8,18.9,368.5,40.38,29.9
2018,9,8,8,0,817.0,62.0,1.8,19.5,421.0,74.74,39.67
2018,9,8,8,15,839.0,64.5,1.85,20.15,470.5,124.99,64.42
2018,9,8,8,30,861.0,67.0,1.9,20.8,520.0,177.4,101.63
2018,9,8,8,45,876.5,69.5,1.9,21.4,566.0,230.51,145.11
2018,9,8,9,0,892.0,72.0,1.9,22.0,612.0,284.7,191.61
2018,9,8,9,15,899.5,75.5,1.95,22.55,652.0,338.16,238.18
2018,9,8,9,30,907.0,79.0,2.0,23.1,692.0,391.46,283.89
2018,9,8,9,45,911.0,83.0,2.05,23.65,726.0,443.39,327.42
2018,9,8,10,0,915.0,87.0,2.1,24.2,760.0,494.41,368.9
2018,9,8,10,15,922.5,88.5,2.15,24.6,789.0,543.9,408.17
2018,9,8,10,30,930.0,90.0,2.2,25.0,818.0,592.35,445.5
2018,9,8,10,45,935.0,90.5,2.2,25.35,839.5,637.19,479.08
2018,9,8,11,0,940.0,91.0,2.2,25.7,861.0,680.33,510.53
2018,9,8,11,15,942.5,92.0,2.25,26.0,874.5,720.38,539.4
2018,9,8,11,30,945.0,93.0,2.3,26.3,888.0,758.2,565.08
2018,9,8,11,45,946.0,93.0,2.35,26.6,893.0,791.57,586.91
2018,9,8,12,0,947.0,93.0,2.4,26.9,898.0,822.28,606.87
2018,9,8,12,15,948.5,92.0,2.45,27.15,896.0,849.62,624.66
2018,9,8,12,30,950.0,91.0,2.5,27.4,894.0,874.04,640.53
2018,9,8,12,45,951.0,88.5,2.6,27.65,884.0,893.46,653.54
2018,9,8,13,0,952.0,86.0,2.7,27.9,874.0,909.67,664.56
2018,9,8,13,15,948.5,85.0,2.75,27.9,855.5,920.23,672.28
2018,9,8,13,30,945.0,84.0,2.8,27.9,837.0,927.36,677.94
2018,9,8,13,45,939.0,83.0,2.85,27.9,810.5,928.85,680.06
2018,9,8,14,0,933.0,82.0,2.9,27.9,784.0,926.91,680.12
2018,9,8,14,15,924.5,81.0,2.9,27.75,751.0,919.36,676.66
2018,9,8,14,30,916.0,80.0,2.9,27.6,718.0,908.52,671.19
2018,9,8,14,45,904.5,78.5,2.95,27.4,679.0,891.27,662.05
2018,9,8,15,0,893.0,77.0,3.0,27.2,640.0,871.03,650.94
2018,9,8,15,15,877.5,74.5,3.0,27.2,595.0,843.35,633.91
2018,9,8,15,30,862.0,72.0,3.0,27.2,550.0,813.13,615.1
2018,9,8,15,45,842.5,70.0,3.0,26.55,502.0,778.0,594.22
