Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,16,0,823.0,68.0,3.0,25.9,454.0,741.05,571.65
2018,9,8,16,15,795.0,65.0,2.95,25.25,402.5,701.23,546.2
2018,9,8,16,30,767.0,62.0,2.9,24.6,351.0,654.03,514.58
2018,9,8,16,45,726.0,58.0,2.85,23.95,298.5,595.99,473.7
2018,9,8,17,0,685.0,54.0,2.8,23.3,246.0,538.67,430.99
2018,9,8,17,15,619.5,48.5,2.65,22.35,194.0,465.37,372.97
2018,9,8,17,30,554.0,43.0,2.5,21.4,142.0,400.76,318.7
2018,9,8,17,45,440.5,35.5,2.35,20.5,97.5,308.05,239.03
2018,9,8,18,0,327.0,28.0,2.2,19.6,53.0,219.72,134.21
2018,9,8,18,15,175.5,16.0,2.2,18.95,28.0,93.47,0.0
2018,9,8,18,30,24.0,4.0,2.2,18.3,3.0,0.0,0.0
2018,9,8,18,45,12.0,2.0,2.15,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,5,45,98.0,9.5,1.55,13.5,13.5,9.05,0.0
2018,9,9,6,0,196.0,19.0,1.6,14.0,27.0,18.11,0.0
2018,9,9,6,15,342.5,29.0,1.6,14.6,68.0,23.3,12.89
2018,9,9,6,30,489.0,39.0,1.6,15.2,109.0,30.17,20.58
2018,9,9,6,45,568.5,46.0,1.65,15.8,160.0,34.04,24.42
2018,9,9,7,0,648.0,53.0,1.7,16.4,211.0,41.42,31.14
2018,9,9,7,15,698.0,57.5,1.65,16.95,264.5,43.18,32.72
2018,9,9,7,30,748.0,62.0,1.6,17.5,318.0,44.96,34.2
2018,9,9,7,45,782.0,65.5,1.5,18.05,371.5,45.86,34.82
2018,9,9,8,0,816.0,69.0,1.4,18.6,425.0,70.84,37.65
2018,9,9,8,15,839.5,72.0,1.4,19.3,476.0,121.69,62.25
2018,9,9,8,30,863.0,75.0,1.4,20.0,527.0,181.84,105.29
2018,9,9,8,45,880.5,77.0,1.35,20.65,574.0,235.19,148.5
2018,9,9,9,0,898.0,79.0,1.3,21.3,621.0,289.8,194.9
2018,9,9,9,15,911.0,81.0,1.3,21.9,663.0,344.1,241.57
2018,9,9,9,30,924.0,83.0,1.3,22.5,705.0,398.76,287.72
2018,9,9,9,45,934.0,84.5,1.3,23.15,741.0,451.9,331.46
2018,9,9,10,0,944.0,86.0,1.3,23.8,777.0,504.63,373.39
2018,9,9,10,15,951.0,87.0,1.35,24.3,806.0,554.77,412.53
2018,9,9,10,30,958.0,88.0,1.4,24.8,835.0,603.76,449.58
2018,9,9,10,45,963.5,88.0,1.45,25.35,856.5,649.59,483.24
2018,9,9,11,0,969.0,88.0,1.5,25.9,878.0,693.69,514.73
2018,9,9,11,15,970.5,89.0,1.6,26.3,891.0,734.11,543.61
2018,9,9,11,30,972.0,90.0,1.7,26.7,904.0,772.15,569.14
2018,9,9,11,45,972.0,90.0,1.75,27.1,908.5,805.59,590.41
2018,9,9,12,0,972.0,90.0,1.8,27.5,913.0,836.23,609.74
2018,9,9,12,15,969.0,91.5,1.85,27.75,909.5,863.03,626.88
2018,9,9,12,30,966.0,93.0,1.9,28.0,906.0,886.69,642.02
2018,9,9,12,45,960.0,94.5,2.0,28.2,894.0,904.61,654.15
2018,9,9,13,0,954.0,96.0,2.1,28.4,882.0,919.15,664.24
2018,9,9,13,15,950.0,95.0,2.2,28.4,863.0,929.42,672.25
2018,9,9,13,30,946.0,94.0,2.3,28.4,844.0,936.26,678.2
2018,9,9,13,45,939.5,93.0,2.4,28.35,817.0,937.43,680.79
2018,9,9,14,0,933.0,92.0,2.5,28.3,790.0,935.17,681.32
2018,9,9,14,15,923.5,90.5,2.55,28.1,756.0,926.3,677.64
2018,9,9,14,30,914.0,89.0,2.6,27.9,722.0,914.13,671.94
2018,9,9,14,45,901.5,87.5,2.6,27.7,682.0,896.15,662.08
2018,9,9,15,0,889.0,86.0,2.6,27.5,642.0,875.2,650.32
2018,9,9,15,15,873.0,83.5,2.6,27.5,597.0,847.3,633.36
2018,9,9,15,30,857.0,81.0,2.6,27.5,552.0,816.91,614.65
2018,9,9,15,45,834.5,78.0,2.65,26.7,502.0,785.07,596.97
2018,9,9,16,0,812.0,75.0,2.7,25.9,452.0,744.72,572.82
2018,9,9,16,15,780.0,71.5,2.65,25.15,399.5,695.05,540.65
2018,9,9,16,30,748.0,68.0,2.6,24.4,347.0,644.76,507.04
2018,9,9,16,45,703.0,63.5,2.55,23.7,293.5,583.96,464.15
2018,9,9,17,0,658.0,59.0,2.5,23.0,240.0,528.49,422.2
2018,9,9,17,15,589.5,52.0,2.4,22.05,188.0,453.27,362.72
2018,9,9,17,30,521.0,45.0,2.3,21.1,136.0,382.11,303.48
2018,9,9,17,45,406.5,36.0,2.2,20.15,92.0,288.7,223.0
2018,9,9,18,0,292.0,27.0,2.1,19.2,48.0,197.96,108.01
2018,9,9,18,15,155.5,15.0,2.1,18.55,25.0,82.97,0.0
2018,9,9,18,30,19.0,3.0,2.1,17.9,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.05,17.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,5,45,99.5,9.0,1.6,13.45,13.0,0.0,0.0
2018,9,10,6,0,199.0,18.0,1.7,13.9,26.0,17.16,0.0
2018,9,10,6,15,342.0,28.0,1.7,14.5,66.0,22.48,11.97
2018,9,10,6,30,485.0,38.0,1.7,15.1,106.0,29.39,19.86
2018,9,10,6,45,562.5,44.5,1.75,15.7,156.0,32.86,23.38
2018,9,10,7,0,640.0,51.0,1.8,16.3,206.0,39.7,29.62
2018,9,10,7,15,688.5,56.0,1.7,16.85,259.0,41.98,31.67
2018,9,10,7,30,737.0,61.0,1.6,17.4,312.0,44.22,33.56
2018,9,10,7,45,769.0,65.5,1.55,17.95,364.5,45.92,34.9
2018,9,10,8,0,801.0,70.0,1.5,18.5,417.0,69.2,37.68
2018,9,10,8,15,824.0,73.5,1.45,19.2,467.5,119.55,61.54
2018,9,10,8,30,847.0,77.0,1.4,19.9,518.0,179.12,103.87
2018,9,10,8,45,863.5,79.5,1.4,20.55,564.0,231.83,146.48
2018,9,10,9,0,880.0,82.0,1.4,21.2,610.0,285.71,192.32
2018,9,10,9,15,892.5,84.0,1.4,21.85,651.5,338.94,238.13
2018,9,10,9,30,905.0,86.0,1.4,22.5,693.0,392.48,283.46
2018,9,10,9,45,914.5,88.0,1.4,23.15,728.5,444.91,326.75
2018,9,10,10,0,924.0,90.0,1.4,23.8,764.0,496.91,368.27
2018,9,10,10,15,931.0,91.5,1.45,24.35,793.0,546.57,407.09
2018,9,10,10,30,938.0,93.0,1.5,24.9,822.0,595.12,443.86
2018,9,10,10,45,943.0,93.5,1.6,25.4,843.0,640.29,477.57
2018,9,10,11,0,948.0,94.0,1.7,25.9,864.0,683.73,509.22
2018,9,10,11,15,950.5,95.0,1.75,26.25,877.5,724.06,537.9
2018,9,10,11,30,953.0,96.0,1.8,26.6,891.0,762.12,563.66
2018,9,10,11,45,953.0,96.5,1.9,26.95,895.5,795.46,585.52
2018,9,10,12,0,953.0,97.0,2.0,27.3,900.0,826.06,605.52
2018,9,10,12,15,949.0,98.0,2.05,27.45,895.5,851.13,621.9
2018,9,10,12,30,945.0,99.0,2.1,27.6,891.0,873.05,636.29
2018,9,10,12,45,939.0,100.5,2.15,27.75,879.0,890.59,647.9
2018,9,10,13,0,933.0,102.0,2.2,27.9,867.0,904.81,657.49
2018,9,10,13,15,928.0,101.5,2.25,27.95,848.0,914.5,664.53
2018,9,10,13,30,923.0,101.0,2.3,28.0,829.0,920.82,669.55
2018,9,10,13,45,916.0,99.5,2.35,28.0,802.0,920.93,670.85
2018,9,10,14,0,909.0,98.0,2.4,28.0,775.0,917.67,670.13
2018,9,10,14,15,898.5,97.5,2.45,27.8,741.5,909.1,666.62
2018,9,10,14,30,888.0,97.0,2.5,27.6,708.0,897.35,661.15
2018,9,10,14,45,873.5,95.0,2.6,27.45,667.5,877.36,650.53
2018,9,10,15,0,859.0,93.0,2.7,27.3,627.0,854.52,637.98
2018,9,10,15,15,841.5,90.0,2.7,27.3,581.5,832.17,624.63
2018,9,10,15,30,824.0,87.0,2.7,27.3,536.0,800.57,604.87
2018,9,10,15,45,799.0,84.0,2.75,26.45,486.5,760.73,581.44
2018,9,10,16,0,774.0,81.0,2.8,25.6,437.0,719.31,556.29
2018,9,10,16,15,739.5,77.5,2.8,24.85,385.0,668.83,523.31
2018,9,10,16,30,705.0,74.0,2.8,24.1,333.0,621.87,491.84
2018,9,10,16,45,657.0,68.5,2.8,23.35,280.0,559.75,447.19
2018,9,10,17,0,609.0,63.0,2.8,22.6,227.0,499.11,400.76
2018,9,10,17,15,536.0,55.5,2.7,21.6,176.5,422.54,339.57
2018,9,10,17,30,463.0,48.0,2.6,20.6,126.0,350.31,278.99
2018,9,10,17,45,346.0,37.5,2.55,19.6,84.0,256.46,197.49
2018,9,10,18,0,229.0,27.0,2.5,18.6,42.0,163.54,73.57
2018,9,10,18,15,120.5,14.5,2.45,18.0,22.0,66.55,0.0
2018,9,10,18,30,12.0,2.0,2.4,17.4,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,2.35,16.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,11,5,45,86.5,9.0,2.0,13.95,12.0,0.0,0.0
2018,9,11,6,0,173.0,18.0,2.1,14.2,24.0,17.16,0.0
2018,9,11,6,15,315.5,28.5,2.15,14.65,63.0,23.09,12.09
2018,9,11,6,30,458.0,39.0,2.2,15.1,102.0,30.41,20.7
2018,9,11,6,45,538.0,46.0,2.25,15.6,151.5,34.23,24.57
2018,9,11,7,0,618.0,53.0,2.3,16.1,201.0,37.97,28.09
2018,9,11,7,15,667.5,58.5,2.3,16.6,253.5,44.23,33.68
2018,9,11,7,30,717.0,64.0,2.3,17.1,306.0,46.77,35.84
2018,9,11,7,45,749.5,68.5,2.25,17.6,358.0,48.36,37.08
2018,9,11,8,0,782.0,73.0,2.2,18.1,410.0,69.08,39.1
2018,9,11,8,15,805.0,77.0,2.2,18.65,460.0,118.77,62.24
2018,9,11,8,30,828.0,81.0,2.2,19.2,510.0,170.89,98.6
2018,9,11,8,45,844.0,84.5,2.2,19.8,556.0,223.52,141.43
2018,9,11,9,0,860.0,88.0,2.2,20.4,602.0,283.57,192.49
2018,9,11,9,15,872.0,91.0,2.2,20.85,643.0,336.48,238.64
2018,9,11,9,30,884.0,94.0,2.2,21.3,684.0,389.69,284.47
2018,9,11,9,45,892.0,96.5,2.25,21.75,718.5,440.97,327.94
2018,9,11,10,0,900.0,99.0,2.3,22.2,753.0,491.7,369.76
2018,9,11,10,15,905.5,101.0,2.3,22.5,780.5,540.01,408.62
2018,9,11,10,30,911.0,103.0,2.3,22.8,808.0,587.12,445.41
2018,9,11,10,45,915.5,104.5,2.35,23.1,829.0,631.82,479.61
2018,9,11,11,0,920.0,106.0,2.4,23.4,850.0,674.83,511.74
2018,9,11,11,15,923.5,106.5,2.45,23.55,863.5,714.42,541.05
2018,9,11,11,30,927.0,107.0,2.5,23.7,877.0,751.87,568.08
2018,9,11,11,45,929.0,106.0,2.55,23.9,882.0,784.53,590.01
2018,9,11,12,0,931.0,105.0,2.6,24.1,887.0,814.59,610.13
2018,9,11,12,15,934.0,102.5,2.65,24.1,884.5,841.26,628.4
2018,9,11,12,30,937.0,100.0,2.7,24.1,882.0,865.05,644.79
2018,9,11,12,45,939.5,96.5,2.75,24.1,872.0,884.42,658.28
2018,9,11,13,0,942.0,93.0,2.8,24.1,862.0,900.61,669.78
2018,9,11,13,15,940.0,91.5,2.85,23.95,844.0,911.75,678.44
2018,9,11,13,30,938.0,90.0,2.9,23.8,826.0,919.51,685.02
2018,9,11,13,45,934.5,88.0,2.95,23.7,800.5,922.0,688.12
2018,9,11,14,0,931.0,86.0,3.0,23.6,775.0,921.06,689.11
2018,9,11,14,15,923.5,83.5,3.0,23.3,741.5,912.63,685.38
2018,9,11,14,30,916.0,81.0,3.0,23.0,708.0,900.85,679.55
2018,9,11,14,45,906.5,79.0,3.05,22.7,669.0,884.66,671.16
2018,9,11,15,0,897.0,77.0,3.1,22.4,630.0,865.42,660.71
2018,9,11,15,15,881.0,74.5,3.1,22.4,584.5,837.2,642.91
2018,9,11,15,30,865.0,72.0,3.1,22.4,539.0,806.47,623.29
2018,9,11,15,45,845.0,69.0,3.05,21.55,490.0,769.64,600.83
2018,9,11,16,0,825.0,66.0,3.0,20.7,441.0,731.0,576.59
2018,9,11,16,15,795.5,62.5,3.0,20.1,389.0,689.37,549.18
2018,9,11,16,30,766.0,59.0,3.0,19.5,337.0,640.58,515.47
2018,9,11,16,45,722.0,55.0,2.95,18.95,284.0,580.84,471.79
2018,9,11,17,0,678.0,51.0,2.9,18.4,231.0,522.09,425.89
2018,9,11,17,15,606.0,45.5,2.8,17.8,179.5,445.81,363.18
2018,9,11,17,30,534.0,40.0,2.7,17.2,128.0,378.92,304.87
2018,9,11,17,45,401.5,31.5,2.6,16.6,84.0,277.54,214.5
2018,9,11,18,0,269.0,23.0,2.5,16.0,40.0,176.73,56.47
2018,9,11,18,15,134.5,11.5,2.45,15.65,20.0,69.29,0.0
2018,9,11,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,12,5,45,37.0,7.5,1.85,13.35,9.0,0.0,0.0
2018,9,12,6,0,74.0,15.0,1.9,13.7,18.0,14.3,0.0
2018,9,12,6,15,258.0,27.0,1.95,14.25,58.5,21.73,10.69
2018,9,12,6,30,442.0,39.0,2.0,14.8,99.0,30.54,20.79
2018,9,12,6,45,528.5,46.0,2.1,15.35,148.5,34.35,24.68
2018,9,12,7,0,615.0,53.0,2.2,15.9,198.0,38.09,28.21
2018,9,12,7,15,650.5,60.0,2.2,16.25,247.5,41.55,31.36
2018,9,12,7,30,686.0,67.0,2.2,16.6,297.0,44.81,34.2
2018,9,12,7,45,685.5,78.0,2.2,16.9,339.5,50.67,39.24
2018,9,12,8,0,685.0,89.0,2.2,17.2,382.0,71.79,44.16
2018,9,12,8,15,702.0,98.0,2.2,17.55,430.0,119.83,67.7
2018,9,12,8,30,719.0,107.0,2.2,17.9,478.0,169.79,102.97
2018,9,12,8,45,794.0,94.0,2.2,18.3,538.0,219.83,141.19
2018,9,12,9,0,869.0,81.0,2.2,18.7,598.0,278.15,189.0
2018,9,12,9,15,882.0,83.0,2.25,19.15,639.0,330.91,235.49
2018,9,12,9,30,895.0,85.0,2.3,19.6,680.0,384.03,281.82
2018,9,12,9,45,905.5,85.5,2.3,20.0,714.5,435.03,325.55
2018,9,12,10,0,916.0,86.0,2.3,20.4,749.0,485.67,367.75
2018,9,12,10,15,922.0,87.5,2.35,20.8,776.5,534.36,407.37
2018,9,12,10,30,928.0,89.0,2.4,21.2,804.0,581.85,444.91
2018,9,12,10,45,928.5,92.5,2.45,21.6,824.0,626.54,479.28
2018,9,12,11,0,929.0,96.0,2.5,22.0,844.0,669.22,511.27
2018,9,12,11,15,910.0,106.0,2.55,22.15,848.5,702.82,536.31
2018,9,12,11,30,891.0,116.0,2.6,22.3,853.0,732.83,558.29
2018,9,12,11,45,866.5,129.5,2.65,22.45,850.0,758.5,576.1
2018,9,12,12,0,842.0,143.0,2.7,22.6,847.0,783.31,593.05
2018,9,12,12,15,763.0,184.0,2.75,22.55,820.0,788.14,596.52
2018,9,12,12,30,684.0,225.0,2.8,22.5,793.0,786.53,594.47
2018,9,12,12,45,666.0,230.0,2.85,22.5,777.0,795.08,601.0
2018,9,12,13,0,648.0,235.0,2.9,22.5,761.0,800.69,605.4
2018,9,12,13,15,743.0,183.0,2.95,22.35,773.0,843.01,637.45
2018,9,12,13,30,838.0,131.0,3.0,22.2,785.0,878.92,663.14
2018,9,12,13,45,782.0,150.0,3.05,22.05,744.0,858.02,650.01
2018,9,12,14,0,726.0,169.0,3.1,21.9,703.0,838.38,638.22
2018,9,12,14,15,726.0,158.0,3.1,21.7,671.5,829.01,633.42
2018,9,12,14,30,726.0,147.0,3.1,21.5,640.0,816.55,626.48
2018,9,12,14,45,657.0,159.5,3.1,21.25,586.0,767.76,593.97
2018,9,12,15,0,588.0,172.0,3.1,21.0,532.0,717.34,559.46
2018,9,12,15,15,485.5,182.5,3.1,21.0,465.0,631.59,496.68
2018,9,12,15,30,383.0,193.0,3.1,21.0,398.0,553.22,437.9
2018,9,12,15,45,433.5,162.0,3.05,20.25,373.5,552.29,441.45
2018,9,12,16,0,484.0,131.0,3.0,19.5,349.0,546.31,440.59
2018,9,12,16,15,568.5,103.5,2.95,19.0,329.0,570.91,462.49
2018,9,12,16,30,653.0,76.0,2.9,18.5,309.0,581.8,473.14
2018,9,12,16,45,627.0,67.5,2.85,18.05,262.0,532.87,435.5
2018,9,12,17,0,601.0,59.0,2.8,17.6,215.0,483.96,396.27
2018,9,12,17,15,523.5,52.0,2.7,17.1,165.5,406.23,331.7
2018,9,12,17,30,446.0,45.0,2.6,16.6,116.0,333.29,268.39
2018,9,12,17,45,315.0,34.0,2.5,16.15,75.0,233.65,178.83
2018,9,12,18,0,184.0,23.0,2.4,15.7,34.0,134.31,14.42
2018,9,12,18,15,92.0,11.5,2.35,15.4,17.0,50.5,0.0
2018,9,12,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,5,45,9.5,5.5,1.6,13.85,6.0,0.0,0.0
2018,9,13,6,0,19.0,11.0,1.7,14.2,12.0,10.48,0.0
2018,9,13,6,15,72.0,28.5,1.8,14.7,37.5,23.48,11.48
2018,9,13,6,30,125.0,46.0,1.9,15.2,63.0,37.15,26.38
2018,9,13,6,45,176.5,64.0,2.0,15.7,99.0,50.76,38.99
2018,9,13,7,0,228.0,82.0,2.1,16.2,135.0,63.91,50.91
2018,9,13,7,15,351.5,87.5,2.15,16.65,193.0,62.93,50.15
2018,9,13,7,30,475.0,93.0,2.2,17.1,251.0,65.4,52.23
2018,9,13,7,45,427.0,119.5,2.2,17.55,279.0,82.1,66.62
2018,9,13,8,0,379.0,146.0,2.2,18.0,307.0,106.85,78.33
2018,9,13,8,15,555.0,122.0,2.25,18.45,390.0,125.57,77.96
2018,9,13,8,30,731.0,98.0,2.3,18.9,473.0,162.79,96.46
2018,9,13,8,45,794.5,88.0,2.3,19.4,529.5,213.19,135.21
2018,9,13,9,0,858.0,78.0,2.3,19.9,586.0,271.07,182.83
2018,9,13,9,15,869.0,81.0,2.3,20.25,626.0,323.41,228.91
2018,9,13,9,30,880.0,84.0,2.3,20.6,666.0,375.95,274.69
2018,9,13,9,45,887.0,87.0,2.3,20.95,700.0,426.89,318.32
2018,9,13,10,0,894.0,90.0,2.3,21.3,734.0,477.2,360.2
2018,9,13,10,15,901.5,91.0,2.3,21.55,762.0,525.18,399.25
2018,9,13,10,30,909.0,92.0,2.3,21.8,790.0,572.13,436.37
2018,9,13,10,45,914.0,93.5,2.3,22.05,811.0,616.82,470.78
2018,9,13,11,0,919.0,95.0,2.3,22.3,832.0,659.87,503.08
2018,9,13,11,15,922.5,95.0,2.3,22.45,845.0,698.72,531.86
2018,9,13,11,30,926.0,95.0,2.3,22.6,858.0,735.41,558.16
2018,9,13,11,45,927.0,95.5,2.35,22.75,863.0,768.44,580.61
2018,9,13,12,0,928.0,96.0,2.4,22.9,868.0,798.86,601.21
2018,9,13,12,15,928.5,95.0,2.45,22.9,865.0,824.67,619.0
2018,9,13,12,30,929.0,94.0,2.5,22.9,862.0,847.55,634.87
2018,9,13,12,45,912.5,100.5,2.55,22.9,846.5,860.94,644.42
2018,9,13,13,0,896.0,107.0,2.6,22.9,831.0,870.84,651.79
2018,9,13,13,15,897.5,103.0,2.65,22.8,814.0,881.88,660.37
2018,9,13,13,30,899.0,99.0,2.7,22.7,797.0,889.68,666.88
2018,9,13,13,45,898.5,94.5,2.75,22.55,772.0,891.88,669.91
2018,9,13,14,0,898.0,90.0,2.8,22.4,747.0,890.7,670.85
2018,9,13,14,15,769.5,133.5,2.8,22.2,678.5,833.9,633.49
2018,9,13,14,30,641.0,177.0,2.8,22.0,610.0,773.13,593.17
2018,9,13,14,45,518.0,204.0,2.85,21.8,540.5,689.08,533.37
2018,9,13,15,0,395.0,231.0,2.9,21.6,471.0,598.64,467.25
2018,9,13,15,15,338.0,223.0,2.9,21.6,417.5,539.53,424.08
2018,9,13,15,30,281.0,215.0,2.9,21.6,364.0,481.2,380.48
2018,9,13,15,45,474.5,154.0,2.85,20.95,377.0,573.95,457.37
2018,9,13,16,0,668.0,93.0,2.8,20.3,390.0,647.09,516.39
2018,9,13,16,15,636.5,86.0,2.75,19.85,341.0,598.09,481.15
2018,9,13,16,30,605.0,79.0,2.7,19.4,292.0,548.88,445.14
2018,9,13,16,45,612.0,66.0,2.65,18.95,251.5,518.28,422.16
2018,9,13,17,0,619.0,53.0,2.6,18.5,211.0,485.12,395.41
2018,9,13,17,15,532.0,47.0,2.45,17.95,160.0,402.75,327.11
2018,9,13,17,30,445.0,41.0,2.3,17.4,109.0,326.12,260.87
2018,9,13,17,45,335.0,31.0,2.1,16.8,71.0,239.42,180.16
2018,9,13,18,0,225.0,21.0,1.9,16.2,33.0,147.69,0.0
2018,9,13,18,15,112.5,10.5,1.8,15.85,16.5,57.91,0.0
2018,9,13,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,14,5,45,7.5,5.0,1.1,12.4,5.0,0.0,0.0
2018,9,14,6,0,15.0,10.0,1.1,12.7,10.0,9.53,0.0
2018,9,14,6,15,73.5,26.5,1.2,13.3,35.0,21.92,9.88
2018,9,14,6,30,132.0,43.0,1.3,13.9,60.0,34.9,24.54
2018,9,14,6,45,226.0,56.0,1.4,14.5,101.5,42.08,31.54
2018,9,14,7,0,320.0,69.0,1.5,15.1,143.0,50.77,39.53
2018,9,14,7,15,281.0,95.5,1.45,15.55,172.5,73.46,59.66
2018,9,14,7,30,242.0,122.0,1.4,16.0,202.0,91.26,75.14
2018,9,14,7,45,230.5,145.5,1.4,16.45,232.0,106.3,87.92
2018,9,14,8,0,219.0,169.0,1.4,16.9,262.0,125.72,96.73
2018,9,14,8,15,232.0,190.5,1.4,17.5,299.5,157.95,116.59
2018,9,14,8,30,245.0,212.0,1.4,18.1,337.0,191.92,140.89
2018,9,14,8,45,326.0,215.0,1.35,18.65,397.5,226.72,164.67
2018,9,14,9,0,407.0,218.0,1.3,19.2,458.0,263.57,191.61
2018,9,14,9,15,405.0,237.5,1.3,19.8,490.0,303.73,224.55
2018,9,14,9,30,403.0,257.0,1.3,20.4,522.0,343.68,256.77
2018,9,14,9,45,474.0,244.5,1.3,21.0,572.5,386.16,289.42
2018,9,14,10,0,545.0,232.0,1.3,21.6,623.0,434.66,326.52
2018,9,14,10,15,698.5,177.0,1.35,22.0,698.0,491.98,370.51
2018,9,14,10,30,852.0,122.0,1.4,22.4,773.0,563.25,424.53
2018,9,14,10,45,894.0,105.5,1.4,22.8,805.0,613.75,462.09
2018,9,14,11,0,936.0,89.0,1.4,23.2,837.0,662.63,497.85
2018,9,14,11,15,938.5,89.5,1.5,23.5,849.5,701.81,526.6
2018,9,14,11,30,941.0,90.0,1.6,23.8,862.0,738.72,552.88
2018,9,14,11,45,942.0,90.0,1.65,24.05,866.5,771.64,574.61
2018,9,14,12,0,943.0,90.0,1.7,24.3,871.0,801.88,594.48
2018,9,14,12,15,942.0,89.5,1.75,24.4,867.5,827.25,611.43
2018,9,14,12,30,941.0,89.0,1.8,24.5,864.0,849.58,626.43
2018,9,14,12,45,937.5,89.5,1.9,24.6,852.5,867.75,639.27
2018,9,14,13,0,934.0,90.0,2.0,24.7,841.0,882.65,650.1
2018,9,14,13,15,929.5,89.0,2.05,24.65,821.5,891.83,657.18
2018,9,14,13,30,925.0,88.0,2.1,24.6,802.0,897.61,662.23
2018,9,14,13,45,915.0,88.5,2.15,24.55,774.5,896.87,663.13
2018,9,14,14,0,905.0,89.0,2.2,24.5,747.0,892.79,662.02
2018,9,14,14,15,868.0,97.5,2.25,24.3,705.0,870.89,649.49
2018,9,14,14,30,831.0,106.0,2.3,24.1,663.0,852.95,639.78
2018,9,14,14,45,777.0,114.0,2.35,23.9,610.5,811.07,613.59
2018,9,14,15,0,723.0,122.0,2.4,23.7,558.0,771.29,588.66
2018,9,14,15,15,695.0,118.5,2.4,23.7,512.0,735.3,565.24
2018,9,14,15,30,667.0,115.0,2.4,23.7,466.0,697.69,540.35
2018,9,14,15,45,569.0,125.5,2.45,22.95,404.5,619.6,486.81
2018,9,14,16,0,471.0,136.0,2.5,22.2,343.0,538.8,428.24
2018,9,14,16,15,413.5,126.5,2.5,21.6,292.0,474.19,380.64
2018,9,14,16,30,356.0,117.0,2.5,21.0,241.0,411.69,333.0
2018,9,14,16,45,360.0,96.5,2.5,20.45,204.0,379.5,308.73
2018,9,14,17,0,364.0,76.0,2.5,19.9,167.0,345.43,281.44
2018,9,14,17,15,318.0,62.0,2.4,19.25,127.5,288.64,233.69
2018,9,14,17,30,272.0,48.0,2.3,18.6,88.0,235.07,186.69
2018,9,14,17,45,200.0,33.0,2.25,17.95,56.0,170.85,125.04
2018,9,14,18,0,128.0,18.0,2.2,17.3,24.0,96.58,0.0
2018,9,14,18,15,64.0,9.0,2.15,16.9,12.0,35.58,0.0
2018,9,14,18,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,15,5,45,35.0,6.0,2.1,13.75,7.0,0.0,0.0
2018,9,15,6,0,70.0,12.0,2.2,13.9,14.0,11.44,0.0
2018,9,15,6,15,230.0,25.5,2.25,14.2,51.0,20.7,8.3
2018,9,15,6,30,390.0,39.0,2.3,14.5,88.0,30.96,21.0
2018,9,15,6,45,502.5,44.5,2.4,14.85,139.0,33.4,23.81
2018,9,15,7,0,615.0,50.0,2.5,15.2,190.0,39.39,29.42
2018,9,15,7,15,668.5,54.5,2.5,15.6,242.5,41.24,31.15
2018,9,15,7,30,722.0,59.0,2.5,16.0,295.0,43.11,32.77
2018,9,15,7,45,758.5,62.5,2.5,16.45,347.5,44.09,33.52
2018,9,15,8,0,795.0,66.0,2.5,16.9,400.0,56.24,33.55
2018,9,15,8,15,820.0,69.0,2.5,17.3,450.0,105.86,53.32
2018,9,15,8,30,845.0,72.0,2.5,17.7,500.0,164.87,93.92
2018,9,15,8,45,863.5,74.0,2.5,18.15,546.5,217.27,136.12
2018,9,15,9,0,882.0,76.0,2.5,18.6,593.0,271.02,182.52
2018,9,15,9,15,893.0,79.0,2.5,19.0,633.5,324.57,229.91
2018,9,15,9,30,904.0,82.0,2.5,19.4,674.0,378.28,277.02
2018,9,15,9,45,911.0,85.0,2.55,19.8,708.5,430.36,322.02
2018,9,15,10,0,918.0,88.0,2.6,20.2,743.0,481.77,365.25
2018,9,15,10,15,926.0,88.5,2.6,20.45,771.5,530.6,405.39
2018,9,15,10,30,934.0,89.0,2.6,20.7,800.0,578.36,443.55
2018,9,15,10,45,940.5,89.5,2.65,20.95,821.5,623.97,479.25
2018,9,15,11,0,947.0,90.0,2.7,21.2,843.0,667.97,512.88
2018,9,15,11,15,950.5,90.0,2.75,21.3,856.0,707.72,543.03
2018,9,15,11,30,954.0,90.0,2.8,21.4,869.0,745.23,570.65
2018,9,15,11,45,956.0,90.0,2.85,21.5,874.5,779.24,594.14
2018,9,15,12,0,958.0,90.0,2.9,21.6,880.0,810.59,615.72
2018,9,15,12,15,957.0,90.0,2.95,21.55,876.5,836.8,634.1
2018,9,15,12,30,956.0,90.0,3.0,21.5,873.0,859.94,650.44
2018,9,15,12,45,954.0,89.0,3.05,21.5,861.5,878.06,663.32
2018,9,15,13,0,952.0,88.0,3.1,21.5,850.0,892.86,674.08
2018,9,15,13,15,948.0,87.5,3.1,21.4,831.0,903.13,681.82
2018,9,15,13,30,944.0,87.0,3.1,21.3,812.0,909.98,687.41
2018,9,15,13,45,938.0,85.5,3.15,21.2,785.0,910.57,689.25
2018,9,15,14,0,932.0,84.0,3.2,21.1,758.0,907.71,688.93
2018,9,15,14,15,923.0,82.5,3.2,20.95,724.0,898.86,684.45
2018,9,15,14,30,914.0,81.0,3.2,20.8,690.0,886.71,677.86
2018,9,15,14,45,902.0,79.0,3.2,20.6,650.0,868.23,667.11
2018,9,15,15,0,890.0,77.0,3.2,20.4,610.0,846.78,654.33
2018,9,15,15,15,873.0,75.0,3.2,20.4,564.5,818.39,636.13
2018,9,15,15,30,856.0,73.0,3.2,20.4,519.0,787.59,616.12
2018,9,15,15,45,835.0,70.0,3.2,19.85,470.0,750.25,592.39
2018,9,15,16,0,814.0,67.0,3.2,19.3,421.0,717.5,571.57
2018,9,15,16,15,784.0,63.0,3.15,18.85,369.0,668.97,537.87
2018,9,15,16,30,754.0,59.0,3.1,18.4,317.0,619.77,502.67
2018,9,15,16,45,708.0,54.0,3.1,18.0,264.0,558.32,456.35
2018,9,15,17,0,662.0,49.0,3.1,17.6,211.0,498.06,407.57
2018,9,15,17,15,586.0,43.5,2.95,17.05,161.0,420.99,342.7
2018,9,15,17,30,510.0,38.0,2.8,16.5,111.0,354.38,282.88
2018,9,15,17,45,362.5,28.5,2.65,15.95,69.5,247.76,179.51
2018,9,15,18,0,215.0,19.0,2.5,15.4,28.0,117.08,0.0
2018,9,15,18,15,107.5,9.5,2.4,15.05,14.0,9.05,0.0
2018,9,15,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,16,5,45,76.5,6.5,1.15,12.1,8.5,0.0,0.0
2018,9,16,6,0,153.0,13.0,1.1,12.5,17.0,12.39,0.0
2018,9,16,6,15,311.0,23.5,1.3,13.35,54.5,18.95,6.46
2018,9,16,6,30,469.0,34.0,1.5,14.2,92.0,26.51,17.16
2018,9,16,6,45,553.5,40.5,1.65,15.0,141.5,32.92,23.37
2018,9,16,7,0,638.0,47.0,1.8,15.8,191.0,36.82,27.06
2018,9,16,7,15,690.5,51.5,1.8,16.3,243.5,38.81,28.92
2018,9,16,7,30,743.0,56.0,1.8,16.8,296.0,40.81,30.64
2018,9,16,7,45,777.0,59.5,1.85,17.3,348.5,41.91,31.49
2018,9,16,8,0,811.0,63.0,1.9,17.8,401.0,52.23,31.35
2018,9,16,8,15,834.5,65.5,1.9,18.3,450.5,109.14,55.85
2018,9,16,8,30,858.0,68.0,1.9,18.8,500.0,161.35,90.1
2018,9,16,8,45,875.0,70.0,1.85,19.35,546.0,214.08,132.1
2018,9,16,9,0,892.0,72.0,1.8,19.9,592.0,268.0,178.17
2018,9,16,9,15,905.0,73.5,1.85,20.3,633.0,321.33,224.98
2018,9,16,9,30,918.0,75.0,1.9,20.7,674.0,374.97,271.7
2018,9,16,9,45,927.5,76.5,1.9,21.15,709.0,427.34,316.36
2018,9,16,10,0,937.0,78.0,1.9,21.6,744.0,479.21,359.31
2018,9,16,10,15,943.5,79.0,1.9,21.95,772.0,528.47,399.14
2018,9,16,10,30,950.0,80.0,1.9,22.3,800.0,576.49,436.78
2018,9,16,10,45,954.5,81.5,1.9,22.65,821.0,622.39,471.71
2018,9,16,11,0,959.0,83.0,1.9,23.0,842.0,666.49,504.34
2018,9,16,11,15,962.0,83.0,1.95,23.2,855.0,706.22,533.72
2018,9,16,11,30,965.0,83.0,2.0,23.4,868.0,743.63,560.42
2018,9,16,11,45,965.5,83.5,2.0,23.6,872.5,777.25,582.55
2018,9,16,12,0,966.0,84.0,2.0,23.8,877.0,808.08,602.67
2018,9,16,12,15,964.5,84.5,2.05,23.9,873.5,834.46,620.4
2018,9,16,12,30,963.0,85.0,2.1,24.0,870.0,857.72,636.11
2018,9,16,12,45,958.5,85.5,2.15,24.1,857.5,875.33,648.14
2018,9,16,13,0,954.0,86.0,2.2,24.2,845.0,889.57,658.08
2018,9,16,13,15,950.0,85.0,2.25,24.15,825.5,899.24,665.53
2018,9,16,13,30,946.0,84.0,2.3,24.1,806.0,905.45,670.87
2018,9,16,13,45,939.0,83.5,2.3,24.05,779.0,906.18,672.3
2018,9,16,14,0,932.0,83.0,2.3,24.0,752.0,903.48,671.65
2018,9,16,14,15,923.0,81.5,2.35,23.8,718.0,894.56,667.84
2018,9,16,14,30,914.0,80.0,2.4,23.6,684.0,882.34,661.97
2018,9,16,14,45,901.5,77.5,2.45,23.45,643.5,862.81,651.08
2018,9,16,15,0,889.0,75.0,2.5,23.3,603.0,840.28,638.17
2018,9,16,15,15,872.0,73.0,2.5,23.3,557.5,811.86,620.39
2018,9,16,15,30,855.0,71.0,2.5,23.3,512.0,781.04,600.83
2018,9,16,15,45,831.5,68.5,2.55,22.6,462.5,742.38,577.31
2018,9,16,16,0,808.0,66.0,2.6,21.9,413.0,708.43,556.62
2018,9,16,16,15,775.5,62.0,2.6,21.35,361.0,658.3,522.68
2018,9,16,16,30,743.0,58.0,2.6,20.8,309.0,607.69,487.25
2018,9,16,16,45,694.0,54.0,2.6,20.25,256.5,546.03,441.28
2018,9,16,17,0,645.0,50.0,2.6,19.7,204.0,485.7,393.08
2018,9,16,17,15,565.5,43.5,2.45,18.95,154.0,411.2,330.88
2018,9,16,17,30,486.0,37.0,2.3,18.2,104.0,337.9,266.52
2018,9,16,17,45,340.0,27.5,2.15,17.5,64.5,233.87,162.3
2018,9,16,18,0,194.0,18.0,2.0,16.8,25.0,105.61,0.0
2018,9,16,18,15,97.0,9.0,1.95,16.4,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,5,45,53.0,6.0,1.25,12.75,7.0,0.0,0.0
2018,9,17,6,0,106.0,12.0,1.3,13.1,14.0,11.44,0.0
2018,9,17,6,15,258.5,23.5,1.45,13.7,49.5,19.05,5.63
2018,9,17,6,30,411.0,35.0,1.6,14.3,85.0,27.51,17.94
2018,9,17,6,45,450.5,44.0,1.75,14.95,123.5,33.15,23.54
2018,9,17,7,0,490.0,53.0,1.9,15.6,162.0,38.49,28.55
2018,9,17,7,15,554.5,62.0,1.85,16.05,216.0,43.59,33.17
2018,9,17,7,30,619.0,71.0,1.8,16.5,270.0,48.41,37.4
2018,9,17,7,45,712.0,66.5,1.8,16.95,332.5,47.39,36.37
2018,9,17,8,0,805.0,62.0,1.8,17.4,395.0,49.4,37.97
2018,9,17,8,15,829.0,65.0,1.8,17.9,445.0,106.34,54.42
2018,9,17,8,30,853.0,68.0,1.8,18.4,495.0,158.64,88.37
2018,9,17,8,45,870.5,70.0,1.8,18.85,541.0,211.17,130.08
2018,9,17,9,0,888.0,72.0,1.8,19.3,587.0,264.93,176.09
2018,9,17,9,15,898.0,75.0,1.8,19.75,627.0,318.41,223.07
2018,9,17,9,30,908.0,78.0,1.8,20.2,667.0,371.93,269.66
2018,9,17,9,45,913.5,81.5,1.85,20.65,701.0,423.96,314.24
2018,9,17,10,0,919.0,85.0,1.9,21.1,735.0,475.17,356.9
2018,9,17,10,15,926.5,86.5,1.95,21.45,763.5,524.56,397.05
2018,9,17,10,30,934.0,88.0,2.0,21.8,792.0,572.84,435.2
2018,9,17,10,45,939.5,88.0,2.05,22.15,812.5,617.33,469.55
2018,9,17,11,0,945.0,88.0,2.1,22.5,833.0,660.09,501.77
2018,9,17,11,15,948.0,88.5,2.15,22.65,846.0,699.78,531.42
2018,9,17,11,30,951.0,89.0,2.2,22.8,859.0,737.19,558.79
2018,9,17,11,45,952.0,89.0,2.25,22.9,863.5,770.26,581.33
2018,9,17,12,0,953.0,89.0,2.3,23.0,868.0,800.6,601.96
2018,9,17,12,15,951.0,90.0,2.4,23.0,864.5,826.77,620.36
2018,9,17,12,30,949.0,91.0,2.5,23.0,861.0,849.85,636.75
2018,9,17,12,45,945.0,91.0,2.6,22.95,848.5,867.12,649.43
2018,9,17,13,0,941.0,91.0,2.7,22.9,836.0,881.05,660.04
2018,9,17,13,15,937.5,89.5,2.75,22.7,816.5,890.47,667.77
2018,9,17,13,30,934.0,88.0,2.8,22.5,797.0,896.47,673.38
2018,9,17,13,45,929.0,87.0,2.85,22.35,771.0,898.32,676.22
2018,9,17,14,0,924.0,86.0,2.9,22.2,745.0,896.77,676.95
2018,9,17,14,15,915.5,84.0,2.95,21.9,711.5,887.73,673.1
2018,9,17,14,30,907.0,82.0,3.0,21.6,678.0,875.4,667.16
2018,9,17,14,45,895.0,79.5,3.0,21.3,637.5,856.36,656.29
2018,9,17,15,0,883.0,77.0,3.0,21.0,597.0,834.35,643.4
2018,9,17,15,15,865.5,75.0,3.0,21.0,551.5,805.65,625.02
2018,9,17,15,30,848.0,73.0,3.0,21.0,506.0,774.59,604.84
2018,9,17,15,45,824.5,70.0,3.0,20.1,456.5,741.89,585.25
2018,9,17,16,0,801.0,67.0,3.0,19.2,407.0,701.15,559.2
2018,9,17,16,15,768.5,63.5,3.0,18.65,355.5,651.93,525.23
2018,9,17,16,30,736.0,60.0,3.0,18.1,304.0,602.22,489.71
2018,9,17,16,45,685.0,55.5,2.95,17.55,251.5,538.95,441.09
2018,9,17,17,0,634.0,51.0,2.9,17.0,199.0,477.14,390.65
2018,9,17,17,15,548.0,44.0,2.8,16.4,149.0,399.32,324.63
2018,9,17,17,30,462.0,37.0,2.7,15.8,99.0,322.83,256.46
2018,9,17,17,45,304.0,26.5,2.55,15.25,60.0,211.08,140.48
2018,9,17,18,0,146.0,16.0,2.4,14.7,21.0,81.19,0.0
2018,9,17,18,15,73.0,8.0,2.35,14.45,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,18,5,45,7.0,4.5,1.65,13.3,4.5,0.0,0.0
2018,9,18,6,0,14.0,9.0,1.7,13.4,9.0,8.58,0.0
2018,9,18,6,15,180.5,24.0,1.8,13.75,44.5,18.93,4.48
2018,9,18,6,30,347.0,39.0,1.9,14.1,80.0,31.46,21.22
2018,9,18,6,45,455.5,47.0,1.95,14.4,129.5,36.01,26.08
2018,9,18,7,0,564.0,55.0,2.0,14.7,179.0,40.5,30.42
2018,9,18,7,15,621.5,60.5,1.95,15.15,230.5,42.68,32.49
2018,9,18,7,30,679.0,66.0,1.9,15.6,282.0,44.83,34.37
2018,9,18,7,45,716.5,71.0,1.85,16.0,334.0,51.25,39.94
2018,9,18,8,0,754.0,76.0,1.8,16.4,386.0,57.83,45.55
2018,9,18,8,15,781.0,79.5,1.8,16.9,435.5,105.6,56.25
2018,9,18,8,30,808.0,83.0,1.8,17.4,485.0,156.24,88.82
2018,9,18,8,45,828.5,85.0,1.8,17.9,531.0,207.2,129.01
2018,9,18,9,0,849.0,87.0,1.8,18.4,577.0,259.85,173.86
2018,9,18,9,15,865.5,88.0,1.8,18.8,618.0,317.74,223.99
2018,9,18,9,30,882.0,89.0,1.8,19.2,659.0,370.24,269.61
2018,9,18,9,45,896.0,89.0,1.85,19.6,694.5,421.38,313.51
2018,9,18,10,0,910.0,89.0,1.9,20.0,730.0,472.46,356.23
2018,9,18,10,15,917.0,90.5,1.9,20.35,758.0,521.2,395.91
2018,9,18,10,30,924.0,92.0,1.9,20.7,786.0,568.8,433.49
2018,9,18,10,45,928.5,93.0,1.95,21.05,806.0,613.2,467.89
2018,9,18,11,0,933.0,94.0,2.0,21.4,826.0,655.84,500.1
2018,9,18,11,15,935.5,94.0,2.0,21.65,838.0,694.32,528.51
2018,9,18,11,30,938.0,94.0,2.0,21.9,850.0,730.5,554.66
2018,9,18,11,45,938.5,94.5,2.0,22.15,854.5,763.29,576.58
2018,9,18,12,0,939.0,95.0,2.0,22.4,859.0,793.38,596.31
2018,9,18,12,15,937.0,95.5,2.05,22.55,855.0,818.71,613.4
2018,9,18,12,30,935.0,96.0,2.1,22.7,851.0,840.99,628.49
2018,9,18,12,45,930.5,96.5,2.15,22.8,838.5,858.11,640.32
2018,9,18,13,0,926.0,97.0,2.2,22.9,826.0,871.94,650.09
2018,9,18,13,15,921.5,96.0,2.25,22.95,806.5,880.89,656.86
2018,9,18,13,30,917.0,95.0,2.3,23.0,787.0,886.48,661.57
2018,9,18,13,45,910.0,93.5,2.35,23.0,759.5,886.03,662.52
2018,9,18,14,0,903.0,92.0,2.4,23.0,732.0,882.23,661.41
2018,9,18,14,15,892.5,90.5,2.45,22.8,698.0,872.13,656.7
2018,9,18,14,30,882.0,89.0,2.5,22.6,664.0,858.86,649.96
2018,9,18,14,45,867.5,87.0,2.55,22.4,623.5,838.61,638.48
2018,9,18,15,0,853.0,85.0,2.6,22.2,583.0,815.56,625.06
2018,9,18,15,15,834.0,83.0,2.6,22.2,538.0,792.73,610.93
2018,9,18,15,30,815.0,81.0,2.6,22.2,493.0,761.19,590.51
