Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,15,45,735.5,76.0,2.7,20.1,380.0,645.82,515.67
2018,9,28,16,0,707.0,72.0,2.7,19.2,332.0,603.02,486.66
2018,9,28,16,15,666.5,66.5,2.6,18.6,282.5,553.43,449.62
2018,9,28,16,30,626.0,61.0,2.5,18.0,233.0,500.82,408.3
2018,9,28,16,45,560.0,54.0,2.45,17.45,183.5,431.67,351.94
2018,9,28,17,0,494.0,47.0,2.4,16.9,134.0,365.71,295.58
2018,9,28,17,15,385.0,37.5,2.3,16.35,91.5,277.81,218.46
2018,9,28,17,30,276.0,28.0,2.2,15.8,49.0,192.8,115.41
2018,9,28,17,45,147.5,15.5,2.05,15.25,25.5,80.49,0.0
2018,9,28,18,0,19.0,3.0,1.9,14.7,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,1.85,14.45,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.1,12.7,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.1,12.8,4.0,0.0,0.0
2018,9,29,6,15,62.0,18.0,1.2,13.6,22.5,17.16,0.0
2018,9,29,6,30,106.0,32.0,1.3,14.4,41.0,26.22,14.55
2018,9,29,6,45,312.5,39.5,1.45,15.15,92.5,30.71,20.96
2018,9,29,7,0,519.0,47.0,1.6,15.9,144.0,35.13,25.32
2018,9,29,7,15,548.5,56.5,1.55,16.45,187.5,40.84,30.59
2018,9,29,7,30,578.0,66.0,1.5,17.0,231.0,46.23,35.39
2018,9,29,7,45,651.0,68.0,1.45,17.5,287.0,45.6,34.77
2018,9,29,8,0,724.0,70.0,1.4,18.0,343.0,49.84,38.35
2018,9,29,8,15,594.0,107.0,1.4,18.5,351.0,93.31,58.7
2018,9,29,8,30,464.0,144.0,1.4,19.0,359.0,145.74,96.05
2018,9,29,8,45,454.0,165.0,1.35,19.5,392.5,188.69,128.67
2018,9,29,9,0,444.0,186.0,1.3,20.0,426.0,230.75,163.01
2018,9,29,9,15,599.0,153.5,1.3,20.4,503.0,270.41,191.03
2018,9,29,9,30,754.0,121.0,1.3,20.8,580.0,324.19,232.24
2018,9,29,9,45,804.5,110.0,1.35,21.2,624.0,376.77,275.8
2018,9,29,10,0,855.0,99.0,1.4,21.6,668.0,432.55,321.23
2018,9,29,10,15,863.0,100.5,1.45,21.85,694.5,478.75,359.26
2018,9,29,10,30,871.0,102.0,1.5,22.1,721.0,523.95,395.54
2018,9,29,10,45,876.5,103.5,1.6,22.4,740.5,566.62,429.19
2018,9,29,11,0,882.0,105.0,1.7,22.7,760.0,607.69,460.87
2018,9,29,11,15,802.0,132.5,1.75,22.85,735.0,618.44,469.52
2018,9,29,11,30,722.0,160.0,1.8,23.0,710.0,622.57,472.95
2018,9,29,11,45,788.0,140.5,1.85,23.1,743.5,675.42,512.44
2018,9,29,12,0,854.0,121.0,1.9,23.2,777.0,726.7,550.05
2018,9,29,12,15,812.5,137.0,1.95,23.3,758.0,738.68,558.26
2018,9,29,12,30,771.0,153.0,2.0,23.4,739.0,744.32,562.37
2018,9,29,12,45,825.5,127.5,2.05,23.45,745.5,778.53,586.52
2018,9,29,13,0,880.0,102.0,2.1,23.5,752.0,806.51,606.1
2018,9,29,13,15,885.5,97.5,2.15,23.45,736.0,818.67,615.26
2018,9,29,13,30,891.0,93.0,2.2,23.4,720.0,827.65,622.56
2018,9,29,13,45,883.0,91.0,2.25,23.35,692.0,825.13,622.17
2018,9,29,14,0,875.0,89.0,2.3,23.3,664.0,819.34,619.78
2018,9,29,14,15,863.5,87.5,2.3,23.1,630.0,808.08,613.74
2018,9,29,14,30,852.0,86.0,2.3,22.9,596.0,793.8,605.73
2018,9,29,14,45,836.0,83.5,2.35,22.7,555.5,777.83,596.96
2018,9,29,15,0,820.0,81.0,2.4,22.5,515.0,753.39,582.19
2018,9,29,15,15,798.0,78.5,2.4,22.5,470.0,721.87,561.49
2018,9,29,15,30,776.0,76.0,2.4,22.5,425.0,688.32,539.1
2018,9,29,15,45,726.0,75.0,2.4,21.85,372.0,634.46,502.61
2018,9,29,16,0,676.0,74.0,2.4,21.2,319.0,584.24,467.74
2018,9,29,16,15,644.5,67.0,2.3,20.75,272.0,536.36,431.73
2018,9,29,16,30,613.0,60.0,2.2,20.3,225.0,488.43,394.09
2018,9,29,16,45,549.0,53.0,2.15,19.8,177.0,421.23,339.57
2018,9,29,17,0,485.0,46.0,2.1,19.3,129.0,357.12,285.02
2018,9,29,17,15,374.0,36.0,1.95,18.65,87.0,268.53,207.7
2018,9,29,17,30,263.0,26.0,1.8,18.0,45.0,181.2,93.53
2018,9,29,17,45,140.0,14.5,1.65,17.35,23.5,75.57,0.0
2018,9,29,18,0,17.0,3.0,1.5,16.7,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,1.45,16.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,9,30,5,45,13.5,2.5,0.35,15.5,2.0,0.0,0.0
2018,9,30,6,0,27.0,5.0,0.3,15.6,4.0,0.0,0.0
2018,9,30,6,15,135.5,18.0,0.3,15.95,28.0,17.16,0.0
2018,9,30,6,30,244.0,31.0,0.3,16.3,52.0,24.43,12.63
2018,9,30,6,45,351.5,42.0,0.3,16.6,95.0,33.32,23.06
2018,9,30,7,0,459.0,53.0,0.3,16.9,138.0,40.59,30.02
2018,9,30,7,15,529.0,60.0,0.3,17.5,187.0,43.96,33.24
2018,9,30,7,30,599.0,67.0,0.3,18.1,236.0,47.28,36.19
2018,9,30,7,45,647.5,71.5,0.3,18.65,286.5,48.45,37.14
2018,9,30,8,0,696.0,76.0,0.3,19.2,337.0,49.65,38.03
2018,9,30,8,15,726.5,80.0,0.3,19.8,384.5,80.73,45.95
2018,9,30,8,30,757.0,84.0,0.3,20.4,432.0,128.25,69.85
2018,9,30,8,45,720.0,103.0,0.3,20.95,460.5,176.3,106.09
2018,9,30,9,0,683.0,122.0,0.3,21.5,489.0,225.23,147.15
2018,9,30,9,15,733.0,116.5,0.3,21.9,537.0,271.81,184.6
2018,9,30,9,30,783.0,111.0,0.3,22.3,585.0,326.65,228.88
2018,9,30,9,45,821.5,104.5,0.35,22.7,626.0,375.79,269.15
2018,9,30,10,0,860.0,98.0,0.4,23.1,667.0,431.29,313.4
2018,9,30,10,15,868.5,100.0,0.5,23.4,694.0,478.3,351.28
2018,9,30,10,30,877.0,102.0,0.6,23.7,721.0,524.36,387.55
2018,9,30,10,45,882.5,102.0,0.7,24.0,739.5,565.87,419.77
2018,9,30,11,0,888.0,102.0,0.8,24.3,758.0,605.73,450.08
2018,9,30,11,15,890.0,103.0,0.9,24.5,769.0,642.55,477.78
2018,9,30,11,30,892.0,104.0,1.0,24.7,780.0,677.13,503.44
2018,9,30,11,45,821.0,136.5,1.05,24.9,760.5,691.34,513.09
2018,9,30,12,0,750.0,169.0,1.1,25.1,741.0,699.79,518.59
2018,9,30,12,15,618.0,224.0,1.15,25.0,693.5,679.82,503.99
2018,9,30,12,30,486.0,279.0,1.2,24.9,646.0,650.24,482.56
2018,9,30,12,45,438.0,291.5,1.25,24.85,618.0,639.66,475.75
2018,9,30,13,0,390.0,304.0,1.3,24.8,590.0,619.03,461.8
2018,9,30,13,15,389.5,294.5,1.35,24.5,573.5,618.0,463.0
2018,9,30,13,30,389.0,285.0,1.4,24.2,557.0,615.27,462.87
2018,9,30,13,45,339.0,285.0,1.45,23.9,515.0,580.86,439.32
2018,9,30,14,0,289.0,285.0,1.5,23.6,473.0,545.01,414.57
2018,9,30,14,15,335.0,256.0,1.55,23.3,463.0,554.02,424.38
2018,9,30,14,30,381.0,227.0,1.6,23.0,453.0,560.54,432.13
2018,9,30,14,45,371.0,208.0,1.6,22.75,415.5,531.05,412.2
2018,9,30,15,0,361.0,189.0,1.6,22.5,378.0,499.99,391.11
2018,9,30,15,15,216.0,181.5,1.6,22.5,292.0,377.9,297.8
2018,9,30,15,30,71.0,174.0,1.6,22.5,206.0,237.37,187.08
2018,9,30,15,45,40.5,141.5,1.7,22.05,159.5,178.55,141.02
2018,9,30,16,0,10.0,109.0,1.8,21.6,113.0,113.65,88.43
2018,9,30,16,15,5.0,88.5,1.75,21.2,90.5,89.41,68.77
2018,9,30,16,30,0.0,68.0,1.7,20.8,68.0,65.24,48.75
2018,9,30,16,45,0.0,53.0,1.65,20.4,53.0,50.38,36.28
2018,9,30,17,0,0.0,38.0,1.6,20.0,38.0,35.31,23.46
2018,9,30,17,15,0.0,26.0,1.5,19.5,26.0,24.14,13.63
2018,9,30,17,30,0.0,14.0,1.4,19.0,14.0,12.98,0.09
2018,9,30,17,45,0.0,7.0,1.3,18.5,7.0,6.67,0.0
2018,9,30,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.45,16.45,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,5,45,0.5,0.5,0.8,14.95,0.5,0.0,0.0
2018,10,1,6,0,1.0,1.0,0.8,15.0,1.0,0.0,0.0
2018,10,1,6,15,14.0,14.5,0.75,15.25,15.5,13.82,0.0
2018,10,1,6,30,27.0,28.0,0.7,15.5,30.0,24.88,12.42
2018,10,1,6,45,66.0,47.0,0.7,15.8,57.5,39.43,28.28
2018,10,1,7,0,105.0,66.0,0.7,16.1,85.0,54.43,42.13
2018,10,1,7,15,139.0,86.0,0.65,16.75,119.5,69.74,55.85
2018,10,1,7,30,173.0,106.0,0.6,17.4,154.0,80.48,65.27
2018,10,1,7,45,123.5,108.0,0.55,18.05,145.5,86.9,70.66
2018,10,1,8,0,74.0,110.0,0.5,18.7,137.0,88.67,71.86
2018,10,1,8,15,48.5,134.5,0.55,19.5,153.0,114.91,88.53
2018,10,1,8,30,23.0,159.0,0.6,20.3,169.0,141.71,109.55
2018,10,1,8,45,98.5,194.0,0.65,21.05,245.5,176.35,132.91
2018,10,1,9,0,174.0,229.0,0.7,21.8,322.0,219.57,162.99
2018,10,1,9,15,231.5,225.0,0.75,22.35,358.5,238.44,175.84
2018,10,1,9,30,289.0,221.0,0.8,22.9,395.0,268.34,198.14
2018,10,1,9,45,187.5,251.0,0.85,23.5,366.5,279.89,209.79
2018,10,1,10,0,86.0,281.0,0.9,24.1,338.0,280.14,211.4
2018,10,1,10,15,160.5,302.0,0.9,24.5,413.0,334.43,251.23
2018,10,1,10,30,235.0,323.0,0.9,24.9,488.0,399.38,298.32
2018,10,1,10,45,200.5,334.0,0.9,25.35,477.5,404.68,301.65
2018,10,1,11,0,166.0,345.0,0.9,25.8,467.0,406.91,302.8
2018,10,1,11,15,218.5,342.5,1.0,25.95,505.5,447.1,332.75
2018,10,1,11,30,271.0,340.0,1.1,26.1,544.0,491.67,365.46
2018,10,1,11,45,171.5,332.0,1.2,26.25,461.5,428.73,319.73
2018,10,1,12,0,72.0,324.0,1.3,26.4,379.0,356.65,266.6
2018,10,1,12,15,43.5,280.5,1.35,26.35,313.5,298.79,224.4
2018,10,1,12,30,15.0,237.0,1.4,26.3,248.0,234.09,176.01
2018,10,1,12,45,29.0,268.0,1.5,26.3,289.0,281.4,212.26
2018,10,1,13,0,43.0,299.0,1.6,26.3,330.0,326.01,245.81
2018,10,1,13,15,80.5,306.0,1.65,26.15,362.5,366.16,276.8
2018,10,1,13,30,118.0,313.0,1.7,26.0,395.0,416.53,315.06
2018,10,1,13,45,151.5,304.0,1.75,25.9,405.0,438.59,332.6
2018,10,1,14,0,185.0,295.0,1.8,25.8,415.0,460.19,350.02
2018,10,1,14,15,206.5,276.5,1.8,25.5,403.5,460.83,352.23
2018,10,1,14,30,228.0,258.0,1.8,25.2,392.0,460.16,353.66
2018,10,1,14,45,260.0,234.5,1.75,24.95,377.0,472.27,364.44
2018,10,1,15,0,292.0,211.0,1.7,24.7,362.0,470.64,365.25
2018,10,1,15,15,390.5,170.5,1.7,24.7,353.5,509.49,397.11
2018,10,1,15,30,489.0,130.0,1.7,24.7,345.0,530.33,415.4
2018,10,1,15,45,498.0,111.0,1.6,24.05,308.0,505.17,398.35
2018,10,1,16,0,507.0,92.0,1.5,23.4,271.0,483.17,383.22
2018,10,1,16,15,538.0,75.5,1.45,22.9,238.5,470.64,374.6
2018,10,1,16,30,569.0,59.0,1.4,22.4,206.0,453.95,361.46
2018,10,1,16,45,436.5,53.5,1.3,21.9,151.5,350.03,278.43
2018,10,1,17,0,304.0,48.0,1.2,21.4,97.0,251.45,197.55
2018,10,1,17,15,208.5,34.0,1.1,20.85,62.0,175.27,131.15
2018,10,1,17,30,113.0,20.0,1.0,20.3,27.0,96.17,21.24
2018,10,1,17,45,56.5,10.0,0.9,19.75,13.5,33.96,0.0
2018,10,1,18,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.55,17.95,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,2,5,45,1.5,0.5,0.5,17.2,0.5,0.0,0.0
2018,10,2,6,0,3.0,1.0,0.5,17.2,1.0,0.0,0.0
2018,10,2,6,15,3.5,12.5,0.45,17.4,12.5,11.91,0.0
2018,10,2,6,30,4.0,24.0,0.4,17.6,24.0,21.96,9.57
2018,10,2,6,45,19.5,44.0,0.4,17.75,47.0,38.45,27.15
2018,10,2,7,0,35.0,64.0,0.4,17.9,70.0,54.83,42.12
2018,10,2,7,15,66.0,84.0,0.45,18.4,100.5,70.93,56.48
2018,10,2,7,30,97.0,104.0,0.5,18.9,131.0,83.02,67.04
2018,10,2,7,45,177.5,121.5,0.5,19.4,182.5,96.0,78.09
2018,10,2,8,0,258.0,139.0,0.5,19.9,234.0,102.24,83.1
2018,10,2,8,15,298.0,154.0,0.55,20.55,278.0,121.85,89.17
2018,10,2,8,30,338.0,169.0,0.6,21.2,322.0,156.18,108.7
2018,10,2,8,45,314.5,188.5,0.7,21.85,342.0,189.3,133.48
2018,10,2,9,0,291.0,208.0,0.8,22.5,362.0,220.04,158.38
2018,10,2,9,15,322.5,215.0,0.85,23.1,397.5,252.33,183.07
2018,10,2,9,30,354.0,222.0,0.9,23.7,433.0,287.45,210.35
2018,10,2,9,45,508.5,190.0,1.0,24.25,512.0,331.94,242.81
2018,10,2,10,0,663.0,158.0,1.1,24.8,591.0,393.36,289.11
2018,10,2,10,15,736.5,136.0,1.15,25.25,635.5,440.65,326.08
2018,10,2,10,30,810.0,114.0,1.2,25.7,680.0,494.83,367.71
2018,10,2,10,45,707.0,163.0,1.25,26.1,666.5,519.29,386.71
2018,10,2,11,0,604.0,212.0,1.3,26.5,653.0,537.05,399.76
2018,10,2,11,15,505.0,247.0,1.3,26.75,619.5,534.93,398.1
2018,10,2,11,30,406.0,282.0,1.3,27.0,586.0,525.84,390.93
2018,10,2,11,45,522.5,242.5,1.3,27.2,635.5,585.08,434.74
2018,10,2,12,0,639.0,203.0,1.3,27.4,685.0,650.11,481.42
2018,10,2,12,15,673.5,189.0,1.3,27.5,694.0,682.04,503.87
2018,10,2,12,30,708.0,175.0,1.3,27.6,703.0,712.87,525.7
2018,10,2,12,45,691.5,180.5,1.3,27.65,689.0,723.01,532.61
2018,10,2,13,0,675.0,186.0,1.3,27.7,675.0,730.24,537.72
2018,10,2,13,15,468.0,232.0,1.4,27.65,566.5,621.86,462.03
2018,10,2,13,30,261.0,278.0,1.5,27.6,458.0,502.94,376.59
2018,10,2,13,45,201.5,282.5,1.55,27.5,418.0,455.32,343.04
2018,10,2,14,0,142.0,287.0,1.6,27.4,378.0,416.36,314.46
2018,10,2,14,15,269.5,251.0,1.65,27.1,412.5,493.55,375.25
2018,10,2,14,30,397.0,215.0,1.7,26.8,447.0,568.64,432.99
2018,10,2,14,45,428.0,189.5,1.8,26.5,423.5,564.42,432.4
2018,10,2,15,0,459.0,164.0,1.9,26.2,400.0,557.03,430.09
2018,10,2,15,15,432.5,153.5,1.9,26.2,359.5,520.13,403.94
2018,10,2,15,30,406.0,143.0,1.9,26.2,319.0,482.51,376.98
2018,10,2,15,45,281.0,140.5,2.05,25.25,255.5,371.37,293.86
2018,10,2,16,0,156.0,138.0,2.2,24.3,192.0,268.29,213.48
2018,10,2,16,15,92.5,108.5,2.2,23.7,139.0,188.79,150.02
2018,10,2,16,30,29.0,79.0,2.2,23.1,86.0,102.68,79.37
2018,10,2,16,45,14.5,58.5,2.2,22.45,62.0,70.73,52.79
2018,10,2,17,0,0.0,38.0,2.2,21.8,38.0,35.81,23.53
2018,10,2,17,15,5.5,24.5,2.1,21.2,25.0,25.56,14.29
2018,10,2,17,30,11.0,11.0,2.0,20.6,12.0,15.5,0.0
2018,10,2,17,45,5.5,5.5,1.9,20.0,6.0,7.6,0.0
2018,10,2,18,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.6,18.55,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.55,17.4,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.5,17.5,2.0,0.0,0.0
2018,10,3,6,15,25.0,13.0,0.55,17.75,13.5,12.39,0.0
2018,10,3,6,30,31.0,23.0,0.6,18.0,25.0,20.13,7.57
2018,10,3,6,45,52.5,41.5,0.65,18.3,49.0,35.25,24.27
2018,10,3,7,0,74.0,60.0,0.7,18.6,73.0,49.98,37.76
2018,10,3,7,15,57.5,68.0,0.8,18.85,80.0,56.79,44.11
2018,10,3,7,30,41.0,76.0,0.9,19.1,87.0,66.7,52.9
2018,10,3,7,45,43.5,100.0,0.95,19.4,114.0,85.52,69.16
2018,10,3,8,0,46.0,124.0,1.0,19.7,141.0,103.7,84.57
2018,10,3,8,15,80.0,146.0,1.1,20.05,180.0,123.06,94.7
2018,10,3,8,30,114.0,168.0,1.2,20.4,219.0,143.04,107.44
2018,10,3,8,45,67.5,161.5,1.3,20.8,192.5,147.49,111.9
2018,10,3,9,0,21.0,155.0,1.4,21.2,166.0,143.68,110.44
2018,10,3,9,15,121.0,206.5,1.45,21.6,277.5,202.12,152.84
2018,10,3,9,30,221.0,258.0,1.5,22.0,389.0,280.46,210.88
2018,10,3,9,45,272.5,266.0,1.5,22.4,437.0,314.93,236.72
2018,10,3,10,0,324.0,274.0,1.5,22.8,485.0,359.07,270.2
2018,10,3,10,15,260.0,295.5,1.55,23.15,469.0,368.33,278.47
2018,10,3,10,30,196.0,317.0,1.6,23.5,453.0,374.12,283.37
2018,10,3,10,45,224.5,319.5,1.65,23.9,479.5,403.6,305.49
2018,10,3,11,0,253.0,322.0,1.7,24.3,506.0,434.25,328.25
2018,10,3,11,15,156.0,274.0,1.75,24.35,388.0,347.14,264.03
2018,10,3,11,30,59.0,226.0,1.8,24.4,270.0,248.15,189.09
2018,10,3,11,45,117.5,263.5,1.8,24.5,351.5,328.15,250.75
2018,10,3,12,0,176.0,301.0,1.8,24.6,433.0,410.39,312.21
2018,10,3,12,15,186.0,326.5,1.85,24.4,465.0,449.96,341.27
2018,10,3,12,30,196.0,352.0,1.9,24.2,497.0,490.27,370.91
2018,10,3,12,45,127.5,313.0,1.95,23.95,406.5,407.48,310.11
2018,10,3,13,0,59.0,274.0,2.0,23.7,316.0,313.1,239.49
2018,10,3,13,15,45.5,248.5,2.0,23.5,280.5,279.5,214.65
2018,10,3,13,30,32.0,223.0,2.0,23.3,245.0,244.95,188.51
2018,10,3,13,45,19.5,185.0,2.0,23.05,198.0,191.33,147.29
2018,10,3,14,0,7.0,147.0,2.0,22.8,151.0,144.49,110.66
2018,10,3,14,15,83.5,191.5,1.95,22.65,240.0,268.1,210.21
2018,10,3,14,30,160.0,236.0,1.9,22.5,329.0,380.12,297.65
2018,10,3,14,45,173.5,217.0,1.85,22.35,311.0,371.17,291.6
2018,10,3,15,0,187.0,198.0,1.8,22.2,293.0,360.96,285.17
2018,10,3,15,15,188.5,172.5,1.8,22.2,261.0,332.65,264.48
2018,10,3,15,30,190.0,147.0,1.8,22.2,229.0,314.63,251.4
2018,10,3,15,45,304.0,126.0,1.7,21.95,238.5,368.65,296.43
2018,10,3,16,0,418.0,105.0,1.6,21.7,248.0,428.6,344.15
2018,10,3,16,15,404.0,90.0,1.5,21.45,210.0,391.27,314.58
2018,10,3,16,30,390.0,75.0,1.4,21.2,172.0,353.38,283.97
2018,10,3,16,45,334.5,61.5,1.3,20.9,131.0,292.98,233.95
2018,10,3,17,0,279.0,48.0,1.2,20.6,90.0,235.96,184.96
2018,10,3,17,15,186.0,33.5,1.1,20.1,57.0,162.83,118.63
2018,10,3,17,30,93.0,19.0,1.0,19.6,24.0,82.32,0.0
2018,10,3,17,45,46.5,9.5,0.85,19.05,12.0,28.78,0.0
2018,10,3,18,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,0.85,15.8,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,0.9,15.9,2.0,0.0,0.0
2018,10,4,6,15,137.5,14.5,1.0,16.15,23.5,13.82,0.0
2018,10,4,6,30,259.0,26.0,1.1,16.4,45.0,21.43,7.56
2018,10,4,6,45,368.5,36.0,1.2,16.7,86.5,28.35,18.48
2018,10,4,7,0,478.0,46.0,1.3,17.0,128.0,34.98,24.93
2018,10,4,7,15,406.5,61.5,1.35,17.25,147.5,45.81,34.77
2018,10,4,7,30,335.0,77.0,1.4,17.5,167.0,55.57,43.5
2018,10,4,7,45,223.0,110.5,1.45,17.75,175.5,83.48,67.9
2018,10,4,8,0,111.0,144.0,1.5,18.0,184.0,111.17,91.68
2018,10,4,8,15,285.5,140.5,1.55,18.4,263.0,110.54,82.04
2018,10,4,8,30,460.0,137.0,1.6,18.8,342.0,133.86,87.94
2018,10,4,8,45,563.5,125.0,1.6,19.25,402.0,165.49,105.78
2018,10,4,9,0,667.0,113.0,1.6,19.7,462.0,207.67,135.93
2018,10,4,9,15,553.0,146.0,1.65,20.0,450.0,245.24,172.86
2018,10,4,9,30,439.0,179.0,1.7,20.3,438.0,271.06,199.44
2018,10,4,9,45,344.0,216.0,1.75,20.6,426.0,298.48,224.98
2018,10,4,10,0,249.0,253.0,1.8,20.9,414.0,312.02,238.1
2018,10,4,10,15,294.5,215.0,1.85,21.05,413.0,315.38,241.81
2018,10,4,10,30,340.0,177.0,1.9,21.2,412.0,318.87,246.08
2018,10,4,10,45,220.5,217.0,2.0,21.35,371.0,310.46,240.22
2018,10,4,11,0,101.0,257.0,2.1,21.5,330.0,291.95,225.39
2018,10,4,11,15,105.5,282.5,2.15,21.55,359.5,324.18,250.13
2018,10,4,11,30,110.0,308.0,2.2,21.6,389.0,357.12,275.01
2018,10,4,11,45,74.5,283.5,2.25,21.65,338.5,315.13,242.85
2018,10,4,12,0,39.0,259.0,2.3,21.7,288.0,271.77,209.4
2018,10,4,12,15,81.5,279.0,2.35,21.75,339.0,324.18,250.64
2018,10,4,12,30,124.0,299.0,2.4,21.8,390.0,384.75,297.25
2018,10,4,12,45,218.5,301.5,2.45,21.85,459.0,464.36,358.89
2018,10,4,13,0,313.0,304.0,2.5,21.9,528.0,554.19,426.77
2018,10,4,13,15,448.0,249.5,2.5,21.8,559.5,620.51,478.49
2018,10,4,13,30,583.0,195.0,2.5,21.7,591.0,682.46,526.77
2018,10,4,13,45,548.0,196.0,2.55,21.6,556.0,657.68,509.43
2018,10,4,14,0,513.0,197.0,2.6,21.5,521.0,634.9,493.88
2018,10,4,14,15,587.0,164.0,2.55,21.3,515.5,664.7,518.58
2018,10,4,14,30,661.0,131.0,2.5,21.1,510.0,685.96,536.5
2018,10,4,14,45,710.0,109.5,2.5,20.95,490.0,695.42,544.83
2018,10,4,15,0,759.0,88.0,2.5,20.8,470.0,697.42,547.96
2018,10,4,15,15,733.5,85.0,2.5,20.8,426.0,663.92,524.91
2018,10,4,15,30,708.0,82.0,2.5,20.8,382.0,631.97,502.91
2018,10,4,15,45,677.0,76.5,2.45,20.25,335.5,588.85,472.8
2018,10,4,16,0,646.0,71.0,2.4,19.7,289.0,545.02,440.38
2018,10,4,16,15,602.0,64.5,2.35,19.3,241.5,491.16,398.59
2018,10,4,16,30,558.0,58.0,2.3,18.9,194.0,438.16,355.71
2018,10,4,16,45,483.0,50.5,2.25,18.5,148.0,367.26,296.54
2018,10,4,17,0,408.0,43.0,2.2,18.1,102.0,300.31,238.06
2018,10,4,17,15,277.5,31.0,2.1,17.65,64.0,205.69,149.54
2018,10,4,17,30,147.0,19.0,2.0,17.2,26.0,105.83,0.0
2018,10,4,17,45,73.5,9.5,1.95,16.7,13.0,9.05,0.0
2018,10,4,18,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,5,5,45,9.0,1.5,1.1,12.25,1.0,0.0,0.0
2018,10,5,6,0,18.0,3.0,1.1,12.4,2.0,0.0,0.0
2018,10,5,6,15,127.5,14.5,1.2,13.05,22.0,13.82,0.0
2018,10,5,6,30,237.0,26.0,1.3,13.7,42.0,21.61,6.63
2018,10,5,6,45,380.0,34.5,1.45,14.3,86.5,27.12,17.55
2018,10,5,7,0,523.0,43.0,1.6,14.9,131.0,32.53,22.98
2018,10,5,7,15,591.0,49.0,1.55,15.35,180.5,35.54,25.96
2018,10,5,7,30,659.0,55.0,1.5,15.8,230.0,42.21,31.98
2018,10,5,7,45,702.5,59.0,1.45,16.2,280.0,43.65,33.25
2018,10,5,8,0,746.0,63.0,1.4,16.6,330.0,45.13,34.46
2018,10,5,8,15,775.5,66.0,1.3,17.05,377.5,60.99,34.9
2018,10,5,8,30,805.0,69.0,1.2,17.5,425.0,109.77,56.15
2018,10,5,8,45,825.5,71.5,1.15,17.95,469.0,159.78,90.34
2018,10,5,9,0,846.0,74.0,1.1,18.4,513.0,217.29,136.56
2018,10,5,9,15,859.5,75.5,1.1,18.95,551.0,267.43,179.61
2018,10,5,9,30,873.0,77.0,1.1,19.5,589.0,317.85,223.49
2018,10,5,9,45,768.0,118.5,1.1,20.05,587.5,358.36,261.55
2018,10,5,10,0,663.0,160.0,1.1,20.6,586.0,389.4,290.1
2018,10,5,10,15,744.0,138.0,1.15,21.15,634.0,439.1,329.51
2018,10,5,10,30,825.0,116.0,1.2,21.7,682.0,496.42,373.96
2018,10,5,10,45,867.5,102.0,1.2,22.25,711.5,544.59,410.78
2018,10,5,11,0,910.0,88.0,1.2,22.8,741.0,591.2,445.72
2018,10,5,11,15,911.0,89.5,1.25,23.1,751.5,628.17,473.52
2018,10,5,11,30,912.0,91.0,1.3,23.4,762.0,662.79,499.11
2018,10,5,11,45,911.0,91.5,1.3,23.75,764.0,692.62,520.36
2018,10,5,12,0,910.0,92.0,1.3,24.1,766.0,719.7,539.23
2018,10,5,12,15,807.5,135.5,1.35,24.15,730.5,716.75,536.64
2018,10,5,12,30,705.0,179.0,1.4,24.2,695.0,706.99,529.24
2018,10,5,12,45,691.5,180.0,1.45,24.25,679.0,714.84,535.76
2018,10,5,13,0,678.0,181.0,1.5,24.3,663.0,719.81,540.09
2018,10,5,13,15,773.5,137.0,1.6,24.3,671.5,757.42,568.76
2018,10,5,13,30,869.0,93.0,1.7,24.3,680.0,789.71,592.04
2018,10,5,13,45,866.5,89.5,1.85,24.3,654.0,789.57,593.87
2018,10,5,14,0,864.0,86.0,2.0,24.3,628.0,786.21,593.86
2018,10,5,14,15,852.0,83.5,2.05,24.05,593.0,773.31,587.14
2018,10,5,14,30,840.0,81.0,2.1,23.8,558.0,757.43,578.44
2018,10,5,14,45,822.0,78.5,2.2,23.6,517.5,739.75,568.72
2018,10,5,15,0,804.0,76.0,2.3,23.4,477.0,714.01,553.13
2018,10,5,15,15,780.0,73.5,2.3,23.4,432.5,681.5,531.46
2018,10,5,15,30,756.0,71.0,2.3,23.4,388.0,647.14,508.12
2018,10,5,15,45,718.0,67.5,2.35,22.75,339.0,600.21,476.38
2018,10,5,16,0,680.0,64.0,2.4,22.1,290.0,552.72,442.55
2018,10,5,16,15,633.0,58.5,2.35,21.55,241.5,500.6,402.51
2018,10,5,16,30,586.0,53.0,2.3,21.0,193.0,446.31,359.02
2018,10,5,16,45,503.5,46.5,2.25,20.45,146.0,371.87,297.5
2018,10,5,17,0,421.0,40.0,2.2,19.9,99.0,301.99,236.89
2018,10,5,17,15,287.0,29.0,2.2,19.25,61.5,207.1,145.55
2018,10,5,17,30,153.0,18.0,2.2,18.6,24.0,86.8,0.0
2018,10,5,17,45,76.5,9.0,2.2,18.0,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,5,45,9.0,1.5,1.4,13.8,1.0,0.0,0.0
2018,10,6,6,0,18.0,3.0,1.4,13.8,2.0,0.0,0.0
2018,10,6,6,15,100.0,13.5,1.5,14.35,19.0,12.87,0.0
2018,10,6,6,30,182.0,24.0,1.6,14.9,36.0,18.96,3.78
2018,10,6,6,45,355.5,31.5,1.75,15.45,81.5,24.46,15.1
2018,10,6,7,0,529.0,39.0,1.9,16.0,127.0,29.18,19.9
2018,10,6,7,15,584.0,46.0,1.95,16.6,174.0,36.27,26.43
2018,10,6,7,30,639.0,53.0,2.0,17.2,221.0,40.53,30.29
2018,10,6,7,45,673.5,59.0,2.0,17.8,268.5,43.72,33.07
2018,10,6,8,0,708.0,65.0,2.0,18.4,316.0,46.79,35.64
2018,10,6,8,15,763.5,63.5,2.05,18.95,369.0,56.71,32.69
2018,10,6,8,30,819.0,62.0,2.1,19.5,422.0,109.55,55.64
2018,10,6,8,45,841.0,64.5,2.2,20.05,467.0,160.14,89.56
2018,10,6,9,0,863.0,67.0,2.3,20.6,512.0,212.35,131.25
2018,10,6,9,15,876.0,70.0,2.35,21.0,551.5,264.28,176.05
2018,10,6,9,30,889.0,73.0,2.4,21.4,591.0,316.5,221.88
2018,10,6,9,45,897.0,76.0,2.45,21.75,624.0,367.09,266.31
2018,10,6,10,0,905.0,79.0,2.5,22.1,657.0,417.02,309.33
2018,10,6,10,15,914.0,80.0,2.55,22.35,684.0,464.74,349.72
2018,10,6,10,30,923.0,81.0,2.6,22.6,711.0,511.41,388.23
2018,10,6,10,45,929.0,82.5,2.65,22.85,731.0,555.73,423.98
2018,10,6,11,0,935.0,84.0,2.7,23.1,751.0,598.34,457.55
2018,10,6,11,15,938.5,84.5,2.75,23.25,762.5,636.64,487.4
2018,10,6,11,30,942.0,85.0,2.8,23.4,774.0,672.65,514.99
2018,10,6,11,45,943.0,85.0,2.85,23.5,777.0,704.09,538.93
2018,10,6,12,0,944.0,85.0,2.9,23.6,780.0,732.77,560.32
2018,10,6,12,15,943.0,85.5,2.95,23.65,775.5,757.65,577.89
2018,10,6,12,30,942.0,86.0,3.0,23.7,771.0,779.48,593.39
2018,10,6,12,45,938.5,85.0,3.1,23.8,757.5,794.73,604.55
2018,10,6,13,0,935.0,84.0,3.2,23.9,744.0,806.65,613.55
2018,10,6,13,15,928.0,83.0,3.2,23.85,721.5,812.51,618.32
2018,10,6,13,30,921.0,82.0,3.2,23.8,699.0,814.94,620.89
2018,10,6,13,45,911.5,80.5,3.25,23.8,670.0,811.47,619.66
2018,10,6,14,0,902.0,79.0,3.3,23.8,641.0,804.67,616.26
2018,10,6,14,15,890.0,77.5,3.35,23.7,606.0,792.67,609.57
2018,10,6,14,30,878.0,76.0,3.4,23.6,571.0,777.6,600.79
2018,10,6,14,45,861.0,74.5,3.4,23.5,530.0,755.77,586.97
2018,10,6,15,0,844.0,73.0,3.4,23.4,489.0,731.35,571.25
2018,10,6,15,15,820.5,70.0,3.4,23.4,443.0,703.64,552.77
2018,10,6,15,30,797.0,67.0,3.4,23.4,397.0,668.26,528.36
2018,10,6,15,45,763.0,63.5,3.4,23.0,347.5,623.29,497.03
2018,10,6,16,0,729.0,60.0,3.4,22.6,298.0,577.47,463.69
2018,10,6,16,15,676.0,55.5,3.2,22.15,247.0,517.81,417.05
2018,10,6,16,30,623.0,51.0,3.0,21.7,196.0,459.16,369.34
2018,10,6,16,45,538.0,44.5,2.85,21.2,147.5,386.69,308.6
2018,10,6,17,0,453.0,38.0,2.7,20.7,99.0,314.73,245.55
2018,10,6,17,15,307.5,27.5,2.65,20.1,61.0,213.4,143.97
2018,10,6,17,30,162.0,17.0,2.6,19.5,23.0,89.21,0.0
2018,10,6,17,45,81.0,8.5,2.5,18.9,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,6,15,138.5,11.5,2.25,15.7,20.5,10.96,0.0
2018,10,7,6,30,277.0,23.0,2.4,16.2,41.0,18.96,2.11
2018,10,7,6,45,405.5,32.0,2.55,16.7,84.5,25.13,15.45
2018,10,7,7,0,534.0,41.0,2.7,17.2,128.0,31.08,21.4
2018,10,7,7,15,604.5,47.0,2.85,17.7,178.0,37.39,27.25
2018,10,7,7,30,675.0,53.0,3.0,18.2,228.0,40.77,30.35
2018,10,7,7,45,719.5,57.5,3.15,18.75,279.0,42.72,32.05
2018,10,7,8,0,764.0,62.0,3.3,19.3,330.0,44.67,33.64
2018,10,7,8,15,793.5,65.5,3.3,19.8,378.5,56.7,33.75
2018,10,7,8,30,823.0,69.0,3.3,20.3,427.0,106.65,53.56
2018,10,7,8,45,843.5,71.5,3.35,20.85,471.5,157.46,87.25
2018,10,7,9,0,864.0,74.0,3.4,21.4,516.0,215.7,133.62
2018,10,7,9,15,880.0,76.0,3.4,21.8,556.0,267.61,178.2
2018,10,7,9,30,896.0,78.0,3.4,22.2,596.0,320.05,224.16
2018,10,7,9,45,907.5,79.5,3.4,22.65,630.0,370.88,268.72
2018,10,7,10,0,919.0,81.0,3.4,23.1,664.0,421.31,312.12
2018,10,7,10,15,926.5,82.5,3.35,23.45,690.5,469.43,352.76
2018,10,7,10,30,934.0,84.0,3.3,23.8,717.0,516.35,391.31
2018,10,7,10,45,937.0,84.5,3.3,24.15,734.5,558.65,425.46
2018,10,7,11,0,940.0,85.0,3.3,24.5,752.0,598.95,457.18
2018,10,7,11,15,938.5,87.5,3.3,24.7,761.5,636.33,486.17
2018,10,7,11,30,937.0,90.0,3.3,24.9,771.0,671.12,512.62
2018,10,7,11,45,933.0,92.0,3.3,25.15,772.5,701.1,534.98
2018,10,7,12,0,929.0,94.0,3.3,25.4,774.0,728.11,554.82
2018,10,7,12,15,925.5,93.5,3.3,25.55,767.0,749.94,570.08
2018,10,7,12,30,922.0,93.0,3.3,25.7,760.0,768.62,582.92
2018,10,7,12,45,917.0,93.0,3.3,25.85,746.0,783.49,593.19
2018,10,7,13,0,912.0,93.0,3.3,26.0,732.0,795.09,601.3
2018,10,7,13,15,902.5,93.0,3.3,26.0,709.5,799.94,605.23
2018,10,7,13,30,893.0,93.0,3.3,26.0,687.0,801.45,607.03
2018,10,7,13,45,880.0,92.5,3.35,26.05,657.0,796.4,604.56
2018,10,7,14,0,867.0,92.0,3.4,26.1,627.0,788.14,600.02
2018,10,7,14,15,848.5,91.5,3.4,26.0,590.5,777.96,594.36
2018,10,7,14,30,830.0,91.0,3.4,25.9,554.0,759.7,583.08
2018,10,7,14,45,804.5,90.0,3.4,25.8,511.5,732.79,565.66
2018,10,7,15,0,779.0,89.0,3.4,25.7,469.0,703.52,546.46
2018,10,7,15,15,752.5,84.5,3.4,25.7,423.0,667.41,521.82
2018,10,7,15,30,726.0,80.0,3.4,25.7,377.0,629.54,495.51
2018,10,7,15,45,684.0,75.5,3.2,25.3,327.5,583.3,462.03
2018,10,7,16,0,642.0,71.0,3.0,24.9,278.0,533.59,424.46
2018,10,7,16,15,586.0,64.5,2.7,24.25,228.5,472.78,377.22
2018,10,7,16,30,530.0,58.0,2.4,23.6,179.0,413.59,329.43
2018,10,7,16,45,450.0,48.5,2.1,22.95,133.0,339.41,268.0
2018,10,7,17,0,370.0,39.0,1.8,22.3,87.0,269.88,207.64
2018,10,7,17,15,238.5,26.5,1.7,21.5,52.0,175.04,110.13
2018,10,7,17,30,107.0,14.0,1.6,20.7,17.0,61.09,0.0
2018,10,7,17,45,53.5,7.0,1.55,19.9,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,8,6,15,142.5,11.0,1.15,15.25,19.5,10.48,0.0
2018,10,8,6,30,285.0,22.0,1.2,16.1,39.0,18.14,0.0
2018,10,8,6,45,415.5,30.0,1.25,17.0,82.0,23.43,13.93
2018,10,8,7,0,546.0,38.0,1.3,17.9,125.0,31.24,21.46
2018,10,8,7,15,614.5,43.0,1.45,18.45,174.0,33.86,24.07
2018,10,8,7,30,683.0,48.0,1.6,19.0,223.0,36.53,26.53
2018,10,8,7,45,726.0,52.0,1.7,19.6,273.0,38.27,28.04
2018,10,8,8,0,769.0,56.0,1.8,20.2,323.0,40.0,29.46
2018,10,8,8,15,797.0,59.0,1.85,20.75,370.5,49.54,29.22
2018,10,8,8,30,825.0,62.0,1.9,21.3,418.0,105.39,52.86
2018,10,8,8,45,845.0,63.5,1.95,21.8,461.5,155.1,84.93
2018,10,8,9,0,865.0,65.0,2.0,22.3,505.0,206.16,125.01
2018,10,8,9,15,879.0,67.0,2.05,22.8,543.5,257.42,168.65
2018,10,8,9,30,893.0,69.0,2.1,23.3,582.0,309.0,213.48
2018,10,8,9,45,903.0,70.5,2.1,23.85,614.5,358.96,256.79
2018,10,8,10,0,913.0,72.0,2.1,24.4,647.0,408.39,298.77
2018,10,8,10,15,920.5,73.0,2.1,24.8,673.0,455.57,338.13
2018,10,8,10,30,928.0,74.0,2.1,25.2,699.0,501.55,375.4
2018,10,8,10,45,933.0,74.5,2.1,25.6,717.5,544.38,409.28
2018,10,8,11,0,938.0,75.0,2.1,26.0,736.0,585.39,440.84
2018,10,8,11,15,940.5,75.5,2.1,26.25,747.0,622.92,469.31
2018,10,8,11,30,943.0,76.0,2.1,26.5,758.0,658.08,495.43
2018,10,8,11,45,943.5,76.0,2.1,26.75,760.5,688.94,517.97
2018,10,8,12,0,944.0,76.0,2.1,27.0,763.0,717.0,537.99
2018,10,8,12,15,942.0,76.5,2.1,27.1,757.5,740.91,554.1
2018,10,8,12,30,940.0,77.0,2.1,27.2,752.0,761.71,568.13
2018,10,8,12,45,936.0,77.0,2.1,27.3,738.5,777.34,578.71
2018,10,8,13,0,932.0,77.0,2.1,27.4,725.0,789.66,587.18
2018,10,8,13,15,926.0,76.0,2.1,27.4,704.0,796.04,592.02
2018,10,8,13,30,920.0,75.0,2.1,27.4,683.0,799.03,594.76
2018,10,8,13,45,911.0,74.0,2.1,27.35,654.0,796.33,593.94
2018,10,8,14,0,902.0,73.0,2.1,27.3,625.0,790.33,591.06
2018,10,8,14,15,889.5,71.5,2.1,27.15,590.0,777.82,584.11
2018,10,8,14,30,877.0,70.0,2.1,27.0,555.0,762.25,575.17
2018,10,8,14,45,859.5,68.0,2.1,26.85,514.0,739.39,561.2
2018,10,8,15,0,842.0,66.0,2.1,26.7,473.0,713.95,545.37
2018,10,8,15,15,818.5,64.0,2.1,26.7,428.0,681.8,524.27
2018,10,8,15,30,795.0,62.0,2.1,26.7,383.0,653.43,505.56
2018,10,8,15,45,760.0,58.5,2.05,26.05,334.0,608.05,474.93
2018,10,8,16,0,725.0,55.0,2.0,25.4,285.0,561.94,442.19
2018,10,8,16,15,672.0,51.0,1.8,24.55,235.0,503.54,397.77
