Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,16,30,619.0,47.0,1.6,23.7,185.0,446.24,352.19
2018,10,8,16,45,534.5,41.0,1.45,22.85,138.0,375.35,293.9
2018,10,8,17,0,450.0,35.0,1.3,22.0,91.0,305.46,232.93
2018,10,8,17,15,297.0,24.5,1.3,21.2,54.5,198.03,114.78
2018,10,8,17,30,144.0,14.0,1.3,20.4,18.0,76.96,0.0
2018,10,8,17,45,72.0,7.0,1.3,19.6,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,6,15,113.5,11.5,1.0,14.2,18.0,10.96,0.0
2018,10,9,6,30,227.0,23.0,1.0,14.8,36.0,19.3,0.0
2018,10,9,6,45,330.5,33.0,1.0,15.4,73.5,26.33,16.34
2018,10,9,7,0,434.0,43.0,1.0,16.0,111.0,33.06,23.2
2018,10,9,7,15,536.5,48.5,0.95,16.55,163.0,35.61,25.82
2018,10,9,7,30,639.0,54.0,0.9,17.1,215.0,41.9,31.52
2018,10,9,7,45,687.5,58.0,0.85,17.7,265.0,43.36,32.8
2018,10,9,8,0,736.0,62.0,0.8,18.3,315.0,44.88,34.02
2018,10,9,8,15,768.0,64.5,0.75,19.0,362.5,51.31,39.47
2018,10,9,8,30,800.0,67.0,0.7,19.7,410.0,99.02,49.41
2018,10,9,8,45,823.5,69.5,0.7,20.4,454.5,148.74,81.04
2018,10,9,9,0,847.0,72.0,0.7,21.1,499.0,206.2,125.49
2018,10,9,9,15,860.0,75.0,0.65,21.9,537.5,257.18,167.92
2018,10,9,9,30,873.0,78.0,0.6,22.7,576.0,308.42,211.17
2018,10,9,9,45,881.5,80.5,0.6,23.45,608.0,357.82,252.79
2018,10,9,10,0,890.0,83.0,0.6,24.2,640.0,406.61,292.86
2018,10,9,10,15,899.0,84.0,0.65,24.7,666.5,453.46,330.85
2018,10,9,10,30,908.0,85.0,0.7,25.2,693.0,499.28,366.96
2018,10,9,10,45,875.5,100.5,0.75,25.7,700.0,536.09,395.54
2018,10,9,11,0,843.0,116.0,0.8,26.2,707.0,567.41,419.26
2018,10,9,11,15,792.5,140.0,0.9,26.45,702.0,594.08,439.52
2018,10,9,11,30,742.0,164.0,1.0,26.7,697.0,614.84,455.04
2018,10,9,11,45,740.0,165.5,1.1,26.9,698.5,641.74,475.14
2018,10,9,12,0,738.0,167.0,1.2,27.1,700.0,666.35,493.32
2018,10,9,12,15,632.5,206.0,1.35,27.05,660.5,652.95,484.51
2018,10,9,12,30,527.0,245.0,1.5,27.0,621.0,630.74,469.42
2018,10,9,12,45,555.0,228.5,1.65,26.95,618.0,649.01,484.8
2018,10,9,13,0,583.0,212.0,1.8,26.9,615.0,665.63,498.74
2018,10,9,13,15,642.5,184.0,1.9,26.6,615.5,696.55,523.39
2018,10,9,13,30,702.0,156.0,2.0,26.3,616.0,721.81,544.19
2018,10,9,13,45,733.5,136.5,2.15,26.0,599.0,731.31,553.56
2018,10,9,14,0,765.0,117.0,2.3,25.7,582.0,734.71,558.46
2018,10,9,14,15,804.0,100.5,2.4,25.25,564.0,746.59,569.5
2018,10,9,14,30,843.0,84.0,2.5,24.8,546.0,754.32,577.74
2018,10,9,14,45,822.5,82.0,2.6,24.3,504.5,729.96,563.54
2018,10,9,15,0,802.0,80.0,2.7,23.8,463.0,703.12,547.54
2018,10,9,15,15,776.0,76.5,2.7,23.8,417.5,668.26,523.85
2018,10,9,15,30,750.0,73.0,2.7,23.8,372.0,631.62,498.47
2018,10,9,15,45,713.5,68.5,2.7,22.7,323.5,585.17,466.84
2018,10,9,16,0,677.0,64.0,2.7,21.6,275.0,541.75,435.37
2018,10,9,16,15,624.0,58.0,2.55,20.95,226.0,482.92,389.26
2018,10,9,16,30,571.0,52.0,2.4,20.3,177.0,425.54,342.28
2018,10,9,16,45,481.5,44.5,2.25,19.6,130.5,347.94,277.2
2018,10,9,17,0,392.0,37.0,2.1,18.9,84.0,275.46,212.53
2018,10,9,17,15,248.5,25.5,2.0,18.2,50.0,172.09,88.48
2018,10,9,17,30,105.0,14.0,1.9,17.5,16.0,59.28,0.0
2018,10,9,17,45,52.5,7.0,1.75,16.8,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,6,15,77.0,12.5,0.75,13.2,16.5,11.91,0.0
2018,10,10,6,30,154.0,25.0,0.8,13.5,33.0,20.02,0.0
2018,10,10,6,45,281.0,37.5,0.85,13.75,72.5,29.36,18.83
2018,10,10,7,0,408.0,50.0,0.9,14.0,112.0,39.85,29.3
2018,10,10,7,15,490.5,57.0,0.85,14.35,159.5,43.19,32.76
2018,10,10,7,30,573.0,64.0,0.8,14.7,207.0,46.59,36.0
2018,10,10,7,45,628.0,69.5,0.75,15.0,257.0,48.63,37.86
2018,10,10,8,0,683.0,75.0,0.7,15.3,307.0,50.66,39.6
2018,10,10,8,15,719.0,77.5,0.7,15.8,354.0,54.12,42.49
2018,10,10,8,30,755.0,80.0,0.7,16.3,401.0,104.53,56.92
2018,10,10,8,45,782.5,82.0,0.65,16.75,445.5,151.84,86.65
2018,10,10,9,0,810.0,84.0,0.6,17.2,490.0,201.54,125.01
2018,10,10,9,15,830.5,85.5,0.65,17.85,529.5,251.39,166.88
2018,10,10,9,30,851.0,87.0,0.7,18.5,569.0,302.37,210.61
2018,10,10,9,45,867.0,86.5,0.75,19.15,602.0,355.57,255.89
2018,10,10,10,0,883.0,86.0,0.8,19.8,635.0,403.86,296.6
2018,10,10,10,15,891.0,87.0,0.8,20.25,660.5,449.94,334.69
2018,10,10,10,30,899.0,88.0,0.8,20.7,686.0,494.9,370.74
2018,10,10,10,45,905.0,88.5,0.75,21.15,704.5,537.1,403.26
2018,10,10,11,0,911.0,89.0,0.7,21.6,723.0,577.6,433.4
2018,10,10,11,15,913.5,89.0,0.7,21.85,733.0,613.75,460.35
2018,10,10,11,30,916.0,89.0,0.7,22.1,743.0,647.58,485.02
2018,10,10,11,45,916.0,89.0,0.65,22.4,745.0,677.35,505.62
2018,10,10,12,0,916.0,89.0,0.6,22.7,747.0,704.38,523.82
2018,10,10,12,15,913.0,89.5,0.65,22.85,741.0,727.0,539.89
2018,10,10,12,30,910.0,90.0,0.7,23.0,735.0,746.55,553.32
2018,10,10,12,45,904.0,90.0,0.75,23.15,720.5,760.28,562.99
2018,10,10,13,0,898.0,90.0,0.8,23.3,706.0,770.75,570.67
2018,10,10,13,15,890.5,89.5,0.9,23.3,684.5,776.31,576.27
2018,10,10,13,30,883.0,89.0,1.0,23.3,663.0,778.59,579.85
2018,10,10,13,45,872.0,87.5,1.15,23.25,634.0,773.85,579.53
2018,10,10,14,0,861.0,86.0,1.3,23.2,605.0,765.93,577.08
2018,10,10,14,15,846.0,84.5,1.4,23.0,569.5,751.88,570.19
2018,10,10,14,30,831.0,83.0,1.5,22.8,534.0,740.35,565.05
2018,10,10,14,45,810.0,81.0,1.65,22.6,493.0,715.78,551.07
2018,10,10,15,0,789.0,79.0,1.8,22.4,452.0,688.78,535.09
2018,10,10,15,15,762.5,75.5,1.8,22.4,407.0,653.85,511.55
2018,10,10,15,30,736.0,72.0,1.8,22.4,362.0,617.22,486.35
2018,10,10,15,45,694.5,68.5,2.0,21.6,313.5,569.03,453.73
2018,10,10,16,0,653.0,65.0,2.2,20.8,265.0,524.41,421.53
2018,10,10,16,15,590.5,60.0,2.2,20.1,216.0,461.91,372.85
2018,10,10,16,30,528.0,55.0,2.2,19.4,167.0,401.39,323.54
2018,10,10,16,45,432.0,46.5,2.2,18.75,122.0,320.73,255.92
2018,10,10,17,0,336.0,38.0,2.2,18.1,77.0,245.59,188.73
2018,10,10,17,15,206.5,25.0,2.15,17.45,45.0,148.33,60.84
2018,10,10,17,30,77.0,12.0,2.1,16.8,13.0,44.8,0.0
2018,10,10,17,45,38.5,6.0,2.1,16.15,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,6,15,42.5,11.5,0.6,13.75,13.5,10.96,0.0
2018,10,11,6,30,85.0,23.0,0.6,14.0,27.0,18.96,0.0
2018,10,11,6,45,180.0,40.5,0.6,14.2,63.0,31.82,20.61
2018,10,11,7,0,275.0,58.0,0.6,14.4,99.0,44.73,33.45
2018,10,11,7,15,351.5,70.5,0.55,14.7,143.5,53.12,41.44
2018,10,11,7,30,428.0,83.0,0.5,15.0,188.0,61.2,48.86
2018,10,11,7,45,481.0,92.0,0.45,15.25,234.5,66.28,53.41
2018,10,11,8,0,534.0,101.0,0.4,15.5,281.0,71.96,58.32
2018,10,11,8,15,568.5,108.5,0.4,16.05,325.5,75.85,61.47
2018,10,11,8,30,603.0,116.0,0.4,16.6,370.0,117.07,72.73
2018,10,11,8,45,632.5,121.0,0.4,17.15,412.5,159.29,98.91
2018,10,11,9,0,662.0,126.0,0.4,17.7,455.0,204.37,132.83
2018,10,11,9,15,696.5,125.0,0.45,18.3,495.5,248.17,168.29
2018,10,11,9,30,731.0,124.0,0.5,18.9,536.0,294.76,207.07
2018,10,11,9,45,756.5,123.0,0.55,19.45,570.5,340.91,245.9
2018,10,11,10,0,782.0,122.0,0.6,20.0,605.0,391.81,287.69
2018,10,11,10,15,793.5,123.5,0.65,20.4,631.0,436.06,324.01
2018,10,11,10,30,805.0,125.0,0.7,20.8,657.0,479.8,359.05
2018,10,11,10,45,812.5,126.0,0.75,21.15,675.5,520.36,390.96
2018,10,11,11,0,820.0,127.0,0.8,21.5,694.0,559.63,421.13
2018,10,11,11,15,825.5,126.5,0.8,21.8,705.0,594.87,447.4
2018,10,11,11,30,831.0,126.0,0.8,22.1,716.0,628.25,471.74
2018,10,11,11,45,834.5,124.5,0.8,22.45,718.5,657.36,492.51
2018,10,11,12,0,838.0,123.0,0.8,22.8,721.0,684.12,511.29
2018,10,11,12,15,840.0,121.0,0.8,22.95,716.5,706.87,527.44
2018,10,11,12,30,842.0,119.0,0.8,23.1,712.0,726.92,541.59
2018,10,11,12,45,842.5,116.0,0.8,23.25,699.5,742.04,551.69
2018,10,11,13,0,843.0,113.0,0.8,23.4,687.0,754.18,559.8
2018,10,11,13,15,837.0,111.0,0.8,23.5,666.5,759.46,563.58
2018,10,11,13,30,831.0,109.0,0.8,23.6,646.0,761.57,565.46
2018,10,11,13,45,822.5,106.5,0.85,23.65,618.0,758.09,564.57
2018,10,11,14,0,814.0,104.0,0.9,23.7,590.0,751.51,561.77
2018,10,11,14,15,799.5,101.0,0.95,23.6,555.0,736.77,553.85
2018,10,11,14,30,785.0,98.0,1.0,23.5,520.0,719.18,544.05
2018,10,11,14,45,765.0,94.5,1.05,23.35,480.0,694.24,529.18
2018,10,11,15,0,745.0,91.0,1.1,23.2,440.0,666.92,512.48
2018,10,11,15,15,716.0,87.0,1.1,23.2,395.0,633.91,490.65
2018,10,11,15,30,687.0,83.0,1.1,23.2,350.0,596.39,464.62
2018,10,11,15,45,644.0,78.5,1.15,22.65,302.5,547.75,430.64
2018,10,11,16,0,601.0,74.0,1.2,22.1,255.0,499.04,395.19
2018,10,11,16,15,531.0,67.5,1.2,21.4,206.0,431.67,343.67
2018,10,11,16,30,461.0,61.0,1.2,20.7,157.0,366.67,291.73
2018,10,11,16,45,372.0,50.5,1.2,20.0,114.0,289.93,228.29
2018,10,11,17,0,283.0,40.0,1.2,19.3,71.0,220.49,166.16
2018,10,11,17,15,167.0,24.5,1.25,18.65,40.5,128.06,32.99
2018,10,11,17,30,51.0,9.0,1.3,18.0,10.0,30.46,0.0
2018,10,11,17,45,25.5,4.5,1.4,17.4,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,6,15,47.0,7.5,0.95,13.55,10.0,7.15,0.0
2018,10,12,6,30,94.0,15.0,0.9,14.1,20.0,11.78,0.0
2018,10,12,6,45,191.5,27.5,0.9,14.6,51.0,21.3,11.71
2018,10,12,7,0,289.0,40.0,0.9,15.1,82.0,30.64,21.07
2018,10,12,7,15,419.0,51.0,0.9,15.75,138.5,38.08,28.02
2018,10,12,7,30,549.0,62.0,0.9,16.4,195.0,45.21,34.5
2018,10,12,7,45,601.0,67.5,0.9,17.05,243.0,47.31,36.36
2018,10,12,8,0,653.0,73.0,0.9,17.7,291.0,49.39,38.09
2018,10,12,8,15,688.5,77.5,0.95,18.7,337.5,50.63,38.93
2018,10,12,8,30,724.0,82.0,1.0,19.7,384.0,95.25,50.95
2018,10,12,8,45,749.5,85.0,1.05,20.7,427.0,146.24,82.74
2018,10,12,9,0,775.0,88.0,1.1,21.7,470.0,194.47,118.95
2018,10,12,9,15,799.5,88.0,1.1,22.45,509.5,241.91,157.89
2018,10,12,9,30,824.0,88.0,1.1,23.2,549.0,290.91,199.18
2018,10,12,9,45,846.5,87.0,1.1,23.95,584.0,344.15,243.6
2018,10,12,10,0,869.0,86.0,1.1,24.7,619.0,393.2,284.05
2018,10,12,10,15,877.5,87.0,1.1,25.3,644.5,438.69,321.2
2018,10,12,10,30,886.0,88.0,1.1,25.9,670.0,483.13,356.39
2018,10,12,10,45,892.0,89.0,1.15,26.5,688.5,525.08,388.97
2018,10,12,11,0,898.0,90.0,1.2,27.1,707.0,565.39,419.4
2018,10,12,11,15,902.0,90.0,1.25,27.35,718.0,601.78,446.9
2018,10,12,11,30,906.0,90.0,1.3,27.6,729.0,636.0,472.29
2018,10,12,11,45,907.0,90.0,1.4,27.85,731.5,665.98,494.66
2018,10,12,12,0,908.0,90.0,1.5,28.1,734.0,693.31,514.88
2018,10,12,12,15,907.0,90.0,1.6,28.15,729.0,716.5,532.36
2018,10,12,12,30,906.0,90.0,1.7,28.2,724.0,736.73,546.81
2018,10,12,12,45,902.0,89.5,1.8,28.25,710.5,751.23,557.51
2018,10,12,13,0,898.0,89.0,1.9,28.3,697.0,762.54,566.2
2018,10,12,13,15,891.0,88.5,1.95,28.2,675.5,768.39,571.3
2018,10,12,13,30,884.0,88.0,2.0,28.1,654.0,770.99,574.39
2018,10,12,13,45,873.5,86.0,2.05,28.0,625.0,766.05,572.51
2018,10,12,14,0,863.0,84.0,2.1,27.9,596.0,757.92,568.62
2018,10,12,14,15,849.5,82.5,2.15,27.7,561.5,745.0,561.75
2018,10,12,14,30,836.0,81.0,2.2,27.5,527.0,734.5,556.61
2018,10,12,14,45,817.0,79.0,2.25,27.25,486.5,711.43,542.77
2018,10,12,15,0,798.0,77.0,2.3,27.0,446.0,685.89,527.07
2018,10,12,15,15,771.5,73.5,2.3,27.0,401.0,650.97,503.6
2018,10,12,15,30,745.0,70.0,2.3,27.0,356.0,614.32,478.45
2018,10,12,15,45,706.5,65.5,2.3,26.3,307.5,567.07,445.31
2018,10,12,16,0,668.0,61.0,2.3,25.6,259.0,522.95,412.83
2018,10,12,16,15,611.0,55.0,2.1,24.65,210.5,462.66,366.22
2018,10,12,16,30,554.0,49.0,1.9,23.7,162.0,404.14,318.87
2018,10,12,16,45,461.0,41.0,1.7,22.8,117.0,325.96,253.93
2018,10,12,17,0,368.0,33.0,1.5,21.9,72.0,253.45,187.45
2018,10,12,17,15,223.0,21.0,1.5,21.1,41.0,146.84,8.13
2018,10,12,17,30,78.0,9.0,1.5,20.3,10.0,41.72,0.0
2018,10,12,17,45,39.0,4.5,1.45,19.45,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,6,15,102.5,9.5,1.15,14.4,14.0,9.05,0.0
2018,10,13,6,30,205.0,19.0,1.1,14.9,28.0,15.91,0.0
2018,10,13,6,45,301.5,26.0,1.1,15.4,59.0,20.34,10.65
2018,10,13,7,0,398.0,33.0,1.1,15.9,90.0,24.7,15.8
2018,10,13,7,15,501.5,42.0,1.15,16.6,143.0,30.63,21.35
2018,10,13,7,30,605.0,51.0,1.2,17.3,196.0,36.3,26.5
2018,10,13,7,45,674.5,55.0,1.25,17.95,250.0,41.36,30.98
2018,10,13,8,0,744.0,59.0,1.3,18.6,304.0,43.03,32.36
2018,10,13,8,15,777.0,62.0,1.35,19.35,352.0,43.81,32.88
2018,10,13,8,30,810.0,65.0,1.4,20.1,400.0,88.94,43.87
2018,10,13,8,45,833.5,67.5,1.4,20.85,444.5,138.77,73.47
2018,10,13,9,0,857.0,70.0,1.4,21.6,489.0,196.22,117.05
2018,10,13,9,15,872.5,71.5,1.45,22.2,527.5,246.67,159.13
2018,10,13,9,30,888.0,73.0,1.5,22.8,566.0,297.54,202.91
2018,10,13,9,45,901.0,75.0,1.55,23.45,600.0,348.28,246.55
2018,10,13,10,0,914.0,77.0,1.6,24.1,634.0,398.78,289.21
2018,10,13,10,15,922.0,78.0,1.65,24.5,660.0,445.88,328.65
2018,10,13,10,30,930.0,79.0,1.7,24.9,686.0,491.81,366.11
2018,10,13,10,45,935.0,80.0,1.7,25.25,704.5,534.87,400.3
2018,10,13,11,0,940.0,81.0,1.7,25.6,723.0,576.1,432.14
2018,10,13,11,15,943.0,81.0,1.75,25.8,733.5,613.23,460.76
2018,10,13,11,30,946.0,81.0,1.8,26.0,744.0,647.99,487.08
2018,10,13,11,45,946.5,81.0,1.85,26.15,746.0,678.67,510.12
2018,10,13,12,0,947.0,81.0,1.9,26.3,748.0,706.55,530.84
2018,10,13,12,15,946.0,81.0,1.95,26.3,742.5,730.48,548.56
2018,10,13,12,30,945.0,81.0,2.0,26.3,737.0,751.33,563.27
2018,10,13,12,45,942.5,80.5,2.05,26.3,724.0,767.41,574.84
2018,10,13,13,0,940.0,80.0,2.1,26.3,711.0,780.21,584.33
2018,10,13,13,15,933.5,79.0,2.1,26.15,689.5,786.17,589.28
2018,10,13,13,30,927.0,78.0,2.1,26.0,668.0,788.72,592.11
2018,10,13,13,45,917.5,76.5,2.1,25.85,638.5,785.07,590.87
2018,10,13,14,0,908.0,75.0,2.1,25.7,609.0,778.09,587.53
2018,10,13,14,15,895.0,73.5,2.1,25.45,573.5,765.26,580.5
2018,10,13,14,30,882.0,72.0,2.1,25.2,538.0,749.37,571.43
2018,10,13,14,45,863.0,70.0,2.15,24.95,496.5,725.6,557.16
2018,10,13,15,0,844.0,68.0,2.2,24.7,455.0,699.3,540.93
2018,10,13,15,15,818.5,65.5,2.2,24.7,409.0,670.95,522.14
2018,10,13,15,30,793.0,63.0,2.2,24.7,363.0,635.35,497.67
2018,10,13,15,45,755.0,59.0,2.15,23.85,313.5,588.07,464.74
2018,10,13,16,0,717.0,55.0,2.1,23.0,264.0,540.21,429.42
2018,10,13,16,15,659.0,50.0,1.9,22.1,214.0,478.84,381.48
2018,10,13,16,30,601.0,45.0,1.7,21.2,164.0,418.87,332.39
2018,10,13,16,45,504.0,38.0,1.55,20.25,118.0,343.26,268.67
2018,10,13,17,0,407.0,31.0,1.4,19.3,72.0,269.11,197.97
2018,10,13,17,15,248.5,20.5,1.35,18.45,41.0,155.2,0.0
2018,10,13,17,30,90.0,10.0,1.3,17.6,10.0,47.41,0.0
2018,10,13,17,45,45.0,5.0,1.25,16.75,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,6,15,97.5,9.5,1.15,12.65,13.5,9.05,0.0
2018,10,14,6,30,195.0,19.0,1.1,13.2,27.0,18.11,0.0
2018,10,14,6,45,338.0,29.0,1.1,13.7,66.5,23.37,12.88
2018,10,14,7,0,481.0,39.0,1.1,14.2,106.0,30.33,20.78
2018,10,14,7,15,559.5,45.5,1.1,14.75,154.0,33.86,24.35
2018,10,14,7,30,638.0,52.0,1.1,15.3,202.0,40.92,30.82
2018,10,14,7,45,687.5,57.0,1.1,15.8,252.0,43.3,32.99
2018,10,14,8,0,737.0,62.0,1.1,16.3,302.0,45.67,35.03
2018,10,14,8,15,769.5,65.0,1.05,16.8,349.5,46.33,35.48
2018,10,14,8,30,802.0,68.0,1.0,17.3,397.0,88.61,45.25
2018,10,14,8,45,825.0,71.0,1.0,17.85,441.5,138.28,74.52
2018,10,14,9,0,848.0,74.0,1.0,18.4,486.0,189.77,113.44
2018,10,14,9,15,864.5,76.5,0.95,18.95,525.0,246.43,160.52
2018,10,14,9,30,881.0,79.0,0.9,19.5,564.0,298.0,204.74
2018,10,14,9,45,893.0,81.0,0.9,20.05,597.5,348.09,247.94
2018,10,14,10,0,905.0,83.0,0.9,20.6,631.0,397.85,290.04
2018,10,14,10,15,913.5,84.5,0.9,21.2,657.5,445.2,329.16
2018,10,14,10,30,922.0,86.0,0.9,21.8,684.0,491.44,366.19
2018,10,14,10,45,929.0,86.5,0.9,22.35,703.0,534.72,399.94
2018,10,14,11,0,936.0,87.0,0.9,22.9,722.0,576.32,431.4
2018,10,14,11,15,940.5,87.0,0.95,23.35,733.5,614.16,459.9
2018,10,14,11,30,945.0,87.0,1.0,23.8,745.0,649.76,486.15
2018,10,14,11,45,946.5,87.0,1.05,24.3,747.5,681.06,508.76
2018,10,14,12,0,948.0,87.0,1.1,24.8,750.0,709.62,529.06
2018,10,14,12,15,948.5,86.5,1.2,25.05,745.5,734.12,547.35
2018,10,14,12,30,949.0,86.0,1.3,25.3,741.0,755.59,562.42
2018,10,14,12,45,946.0,85.5,1.35,25.6,727.5,771.41,573.09
2018,10,14,13,0,943.0,85.0,1.4,25.9,714.0,783.93,581.69
2018,10,14,13,15,937.0,83.0,1.45,25.95,691.5,789.27,586.21
2018,10,14,13,30,931.0,81.0,1.5,26.0,669.0,791.17,588.62
2018,10,14,13,45,923.0,80.0,1.55,26.05,640.5,789.27,588.65
2018,10,14,14,0,915.0,79.0,1.6,26.1,612.0,784.05,586.59
2018,10,14,14,15,904.0,77.0,1.65,26.0,577.0,772.2,580.48
2018,10,14,14,30,893.0,75.0,1.7,25.9,542.0,757.24,572.32
2018,10,14,14,45,875.0,72.5,1.7,25.8,500.0,733.6,557.72
2018,10,14,15,0,857.0,70.0,1.7,25.7,458.0,712.72,544.98
2018,10,14,15,15,830.5,67.0,1.7,25.7,411.5,677.53,521.67
2018,10,14,15,30,804.0,64.0,1.7,25.7,365.0,640.47,496.62
2018,10,14,15,45,767.0,60.0,1.65,25.0,315.0,593.73,464.04
2018,10,14,16,0,730.0,56.0,1.6,24.3,265.0,546.29,429.21
2018,10,14,16,15,673.0,51.0,1.55,23.1,215.0,485.32,383.07
2018,10,14,16,30,616.0,46.0,1.5,21.9,165.0,425.52,335.24
2018,10,14,16,45,515.5,38.5,1.4,20.65,118.0,347.77,270.36
2018,10,14,17,0,415.0,31.0,1.3,19.4,71.0,271.1,195.48
2018,10,14,17,15,241.5,19.0,1.35,18.7,39.0,147.89,0.0
2018,10,14,17,30,68.0,7.0,1.4,18.0,7.0,35.02,0.0
2018,10,14,17,45,34.0,3.5,1.45,17.3,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,6,15,106.5,9.5,1.35,11.95,13.5,0.0,0.0
2018,10,15,6,30,213.0,19.0,1.4,12.8,27.0,18.11,0.0
2018,10,15,6,45,363.5,28.0,1.45,13.6,67.0,22.6,11.89
2018,10,15,7,0,514.0,37.0,1.5,14.4,107.0,28.7,19.28
2018,10,15,7,15,594.5,42.5,1.5,15.15,156.0,34.41,24.76
2018,10,15,7,30,675.0,48.0,1.5,15.9,205.0,37.5,27.69
2018,10,15,7,45,724.0,52.5,1.55,16.7,255.5,39.63,29.6
2018,10,15,8,0,773.0,57.0,1.6,17.5,306.0,41.76,31.39
2018,10,15,8,15,805.0,60.0,1.55,18.4,354.5,42.61,31.97
2018,10,15,8,30,837.0,63.0,1.5,19.3,403.0,84.01,41.04
2018,10,15,8,45,859.5,65.0,1.45,20.2,447.5,140.53,74.64
2018,10,15,9,0,882.0,67.0,1.4,21.1,492.0,192.52,113.14
2018,10,15,9,15,897.0,69.5,1.35,21.8,531.5,244.73,156.36
2018,10,15,9,30,912.0,72.0,1.3,22.5,571.0,297.33,201.28
2018,10,15,9,45,922.5,74.0,1.3,23.25,604.0,348.27,245.0
2018,10,15,10,0,933.0,76.0,1.3,24.0,637.0,398.69,287.43
2018,10,15,10,15,941.0,77.0,1.25,24.45,663.0,446.47,326.91
2018,10,15,10,30,949.0,78.0,1.2,24.9,689.0,493.03,364.18
2018,10,15,10,45,954.0,78.5,1.1,25.4,707.5,536.23,397.4
2018,10,15,11,0,959.0,79.0,1.0,25.9,726.0,577.54,427.94
2018,10,15,11,15,961.5,80.0,0.95,26.1,736.5,615.85,456.16
2018,10,15,11,30,964.0,81.0,0.9,26.3,747.0,651.73,481.85
2018,10,15,11,45,964.5,80.5,0.85,26.5,749.0,682.33,503.27
2018,10,15,12,0,965.0,80.0,0.8,26.7,751.0,710.05,522.23
2018,10,15,12,15,963.5,80.0,0.9,26.8,745.0,733.95,540.32
2018,10,15,12,30,962.0,80.0,1.0,26.9,739.0,754.68,555.1
2018,10,15,12,45,958.0,79.5,1.05,26.95,725.0,769.87,565.82
2018,10,15,13,0,954.0,79.0,1.1,27.0,711.0,781.69,574.49
2018,10,15,13,15,947.0,78.0,1.2,26.9,688.5,787.35,580.19
2018,10,15,13,30,940.0,77.0,1.3,26.8,666.0,789.55,583.77
2018,10,15,13,45,929.5,76.0,1.35,26.75,636.0,785.73,582.8
2018,10,15,14,0,919.0,75.0,1.4,26.7,606.0,778.56,579.74
2018,10,15,14,15,904.0,73.0,1.45,26.5,569.0,763.65,571.87
2018,10,15,14,30,889.0,71.0,1.5,26.3,532.0,745.67,561.96
2018,10,15,14,45,869.5,69.5,1.55,26.1,490.5,722.15,548.15
2018,10,15,15,0,850.0,68.0,1.6,25.9,449.0,701.45,536.15
2018,10,15,15,15,824.0,65.0,1.6,25.9,402.5,666.81,513.17
2018,10,15,15,30,798.0,62.0,1.6,25.9,356.0,630.31,488.47
2018,10,15,15,45,758.5,58.0,1.6,25.1,306.5,582.24,455.14
2018,10,15,16,0,719.0,54.0,1.6,24.3,257.0,533.65,419.68
2018,10,15,16,15,658.5,49.0,1.45,23.2,207.0,471.22,371.58
2018,10,15,16,30,598.0,44.0,1.3,22.1,157.0,410.3,322.22
2018,10,15,16,45,495.5,36.5,1.2,21.0,111.0,332.45,257.02
2018,10,15,17,0,393.0,29.0,1.1,19.9,65.0,256.4,179.85
2018,10,15,17,15,227.0,17.5,1.1,19.15,35.5,118.92,0.0
2018,10,15,17,30,61.0,6.0,1.1,18.4,6.0,5.72,0.0
2018,10,15,17,45,30.5,3.0,1.1,17.65,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,16,6,15,81.0,7.0,0.65,13.8,10.0,0.0,0.0
2018,10,16,6,30,162.0,14.0,0.6,14.1,20.0,13.34,0.0
2018,10,16,6,45,315.0,25.0,0.6,14.4,59.0,19.85,9.35
2018,10,16,7,0,468.0,36.0,0.6,14.7,98.0,27.89,18.54
2018,10,16,7,15,572.0,42.0,0.6,15.25,150.5,34.06,24.46
2018,10,16,7,30,676.0,48.0,0.6,15.8,203.0,37.65,27.87
2018,10,16,7,45,724.5,52.5,0.6,16.35,253.5,39.78,29.81
2018,10,16,8,0,773.0,57.0,0.6,16.9,304.0,41.9,31.64
2018,10,16,8,15,805.5,60.5,0.6,17.85,352.5,43.16,32.57
2018,10,16,8,30,838.0,64.0,0.6,18.8,401.0,82.42,40.8
2018,10,16,8,45,859.5,65.5,0.65,19.75,444.5,138.35,73.18
2018,10,16,9,0,881.0,67.0,0.7,20.7,488.0,189.69,110.66
2018,10,16,9,15,895.5,69.5,0.75,21.45,527.0,241.66,153.32
2018,10,16,9,30,910.0,72.0,0.8,22.2,566.0,293.95,197.77
2018,10,16,9,45,921.0,73.5,0.85,22.95,599.0,344.43,240.95
2018,10,16,10,0,932.0,75.0,0.9,23.7,632.0,394.42,282.96
2018,10,16,10,15,940.0,76.0,0.95,24.15,658.0,442.05,322.53
2018,10,16,10,30,948.0,77.0,1.0,24.6,684.0,488.45,360.06
2018,10,16,10,45,953.0,77.5,1.05,25.05,702.0,531.52,394.11
2018,10,16,11,0,958.0,78.0,1.1,25.5,720.0,572.69,425.81
2018,10,16,11,15,960.0,78.5,1.15,25.7,730.0,610.11,454.47
2018,10,16,11,30,962.0,79.0,1.2,25.9,740.0,645.07,480.76
2018,10,16,11,45,960.5,79.5,1.3,26.15,741.0,675.26,503.54
2018,10,16,12,0,959.0,80.0,1.4,26.4,742.0,702.5,523.95
2018,10,16,12,15,957.5,79.5,1.45,26.45,736.0,725.68,541.32
2018,10,16,12,30,956.0,79.0,1.5,26.5,730.0,745.7,555.49
2018,10,16,12,45,951.5,78.5,1.55,26.6,715.5,760.37,565.85
2018,10,16,13,0,947.0,78.0,1.6,26.7,701.0,771.67,574.09
2018,10,16,13,15,940.5,77.5,1.6,26.65,679.0,778.12,579.1
2018,10,16,13,30,934.0,77.0,1.6,26.6,657.0,781.17,582.01
2018,10,16,13,45,924.0,75.5,1.65,26.55,627.5,777.13,580.76
2018,10,16,14,0,914.0,74.0,1.7,26.5,598.0,769.75,577.41
2018,10,16,14,15,900.0,72.5,1.7,26.3,562.0,756.19,569.84
2018,10,16,14,30,886.0,71.0,1.7,26.1,526.0,739.58,560.25
2018,10,16,14,45,867.0,69.0,1.7,25.95,484.5,715.92,545.62
2018,10,16,15,0,848.0,67.0,1.7,25.8,443.0,689.73,529.11
2018,10,16,15,15,821.0,64.0,1.7,25.8,396.5,659.79,509.35
2018,10,16,15,30,794.0,61.0,1.7,25.8,350.0,622.78,484.04
2018,10,16,15,45,754.5,57.5,1.7,25.0,301.0,575.58,450.88
2018,10,16,16,0,715.0,54.0,1.7,24.2,252.0,527.87,415.76
2018,10,16,16,15,651.5,49.0,1.55,23.05,202.0,464.02,366.35
2018,10,16,16,30,588.0,44.0,1.4,21.9,152.0,401.82,315.75
2018,10,16,16,45,483.0,36.0,1.3,20.75,106.5,323.13,249.46
2018,10,16,17,0,378.0,28.0,1.2,19.6,61.0,246.07,167.34
2018,10,16,17,15,217.5,17.5,1.25,18.9,33.5,113.7,0.0
2018,10,16,17,30,57.0,7.0,1.3,18.2,6.0,0.0,0.0
2018,10,16,17,45,28.5,3.5,1.35,17.45,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,6,15,56.5,6.5,0.85,12.0,8.5,0.0,0.0
2018,10,17,6,30,113.0,13.0,0.9,12.3,17.0,12.39,0.0
2018,10,17,6,45,96.0,15.5,0.9,12.65,22.5,11.88,3.08
2018,10,17,7,0,79.0,18.0,0.9,13.0,28.0,13.42,6.04
2018,10,17,7,15,74.5,28.5,0.9,13.55,41.5,23.57,15.31
2018,10,17,7,30,70.0,39.0,0.9,14.1,55.0,31.61,22.67
2018,10,17,7,45,53.5,69.0,0.9,14.65,83.0,58.12,46.32
2018,10,17,8,0,37.0,99.0,0.9,15.2,111.0,84.68,69.62
2018,10,17,8,15,376.0,90.5,0.85,16.05,239.0,62.28,49.63
2018,10,17,8,30,715.0,82.0,0.8,16.9,367.0,84.38,47.0
2018,10,17,8,45,780.0,77.5,0.75,17.8,420.0,132.02,72.2
2018,10,17,9,0,845.0,73.0,0.7,18.7,473.0,180.85,106.0
2018,10,17,9,15,862.5,75.0,0.7,19.45,512.0,236.78,151.71
2018,10,17,9,30,880.0,77.0,0.7,20.2,551.0,287.75,194.98
2018,10,17,9,45,892.5,78.0,0.75,21.0,583.5,336.79,237.08
2018,10,17,10,0,905.0,79.0,0.8,21.8,616.0,385.49,278.22
2018,10,17,10,15,913.5,80.5,0.75,22.45,642.0,432.52,316.77
2018,10,17,10,30,922.0,82.0,0.7,23.1,668.0,478.43,353.1
2018,10,17,10,45,927.5,82.5,0.7,23.75,686.0,520.67,385.86
2018,10,17,11,0,933.0,83.0,0.7,24.4,704.0,561.11,416.24
2018,10,17,11,15,935.5,84.0,0.7,24.65,714.5,598.39,444.11
2018,10,17,11,30,938.0,85.0,0.7,24.9,725.0,633.32,469.62
2018,10,17,11,45,938.5,85.0,0.65,25.2,727.0,663.55,490.64
2018,10,17,12,0,939.0,85.0,0.6,25.5,729.0,691.0,509.24
2018,10,17,12,15,937.0,84.5,0.7,25.55,722.5,713.4,526.58
2018,10,17,12,30,935.0,84.0,0.8,25.6,716.0,732.68,541.28
2018,10,17,12,45,930.0,84.0,0.85,25.7,702.0,747.2,551.55
2018,10,17,13,0,925.0,84.0,0.9,25.8,688.0,758.42,559.8
2018,10,17,13,15,918.0,83.0,0.95,25.75,666.0,763.81,564.66
2018,10,17,13,30,911.0,82.0,1.0,25.7,644.0,765.85,567.49
2018,10,17,13,45,901.0,80.5,1.05,25.65,614.5,761.82,566.41
2018,10,17,14,0,891.0,79.0,1.1,25.6,585.0,754.53,563.31
2018,10,17,14,15,876.5,77.5,1.15,25.35,549.5,740.79,556.35
2018,10,17,14,30,862.0,76.0,1.2,25.1,514.0,724.12,547.41
2018,10,17,14,45,842.0,73.5,1.25,24.9,472.5,704.73,536.42
2018,10,17,15,0,822.0,71.0,1.3,24.7,431.0,677.77,519.94
2018,10,17,15,15,794.0,67.5,1.3,24.7,385.0,641.83,495.93
2018,10,17,15,30,766.0,64.0,1.3,24.7,339.0,604.19,469.78
2018,10,17,15,45,723.5,60.5,1.4,23.8,290.5,555.84,436.45
2018,10,17,16,0,681.0,57.0,1.5,22.9,242.0,507.14,401.02
2018,10,17,16,15,615.0,51.0,1.4,21.75,192.5,446.2,353.49
2018,10,17,16,30,549.0,45.0,1.3,20.6,143.0,383.92,302.58
2018,10,17,16,45,441.0,37.0,1.25,19.5,99.5,300.4,232.19
2018,10,17,17,0,333.0,29.0,1.2,18.4,56.0,221.3,144.44
2018,10,17,17,15,188.5,17.5,1.2,17.65,30.5,99.97,0.0
2018,10,17,17,30,44.0,6.0,1.2,16.9,5.0,0.0,0.0
2018,10,17,17,45,22.0,3.0,1.25,16.15,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,6,15,16.0,3.0,0.75,12.05,3.5,0.0,0.0
2018,10,18,6,30,32.0,6.0,0.7,12.4,7.0,5.72,0.0
2018,10,18,6,45,45.5,12.0,0.7,12.7,16.0,10.28,1.58
2018,10,18,7,0,59.0,18.0,0.7,13.0,25.0,15.2,7.56
2018,10,18,7,15,29.5,26.0,0.65,13.55,29.5,23.41,15.16
2018,10,18,7,30,0.0,34.0,0.6,14.1,34.0,31.56,22.62
2018,10,18,7,45,0.5,52.5,0.55,14.6,52.5,48.8,38.07
2018,10,18,8,0,1.0,71.0,0.5,15.1,71.0,65.35,52.66
2018,10,18,8,15,74.0,107.5,0.55,15.95,136.5,86.78,71.14
2018,10,18,8,30,147.0,144.0,0.6,16.8,202.0,119.96,91.17
2018,10,18,8,45,436.5,120.0,0.6,17.65,319.5,128.0,83.02
2018,10,18,9,0,726.0,96.0,0.6,18.5,437.0,175.55,106.87
2018,10,18,9,15,797.0,87.0,0.65,19.3,489.5,226.0,145.63
2018,10,18,9,30,868.0,78.0,0.7,20.1,542.0,282.81,191.38
2018,10,18,9,45,881.0,79.5,0.7,20.9,574.5,331.76,233.18
2018,10,18,10,0,894.0,81.0,0.7,21.7,607.0,380.46,274.06
2018,10,18,10,15,903.0,82.0,0.7,22.4,633.0,426.69,312.15
2018,10,18,10,30,912.0,83.0,0.7,23.1,659.0,471.84,348.21
2018,10,18,10,45,918.0,84.0,0.65,23.85,677.5,514.3,380.66
2018,10,18,11,0,924.0,85.0,0.6,24.6,696.0,555.04,410.63
2018,10,18,11,15,927.0,85.5,0.6,25.05,706.0,591.75,437.72
2018,10,18,11,30,930.0,86.0,0.6,25.5,716.0,626.16,462.46
2018,10,18,11,45,930.5,86.0,0.55,25.95,718.0,656.1,482.91
2018,10,18,12,0,931.0,86.0,0.5,26.4,720.0,683.29,500.94
2018,10,18,12,15,928.5,86.5,0.55,26.6,714.0,706.13,517.52
2018,10,18,12,30,926.0,87.0,0.6,26.8,708.0,725.91,531.78
2018,10,18,12,45,921.5,86.0,0.6,27.0,693.5,739.58,540.51
2018,10,18,13,0,917.0,85.0,0.6,27.2,679.0,749.98,547.24
2018,10,18,13,15,910.0,84.0,0.6,27.2,657.0,755.28,551.21
2018,10,18,13,30,903.0,83.0,0.6,27.2,635.0,757.27,553.21
2018,10,18,13,45,892.5,81.5,0.6,27.2,606.0,752.85,551.18
2018,10,18,14,0,882.0,80.0,0.6,27.2,577.0,745.22,547.22
2018,10,18,14,15,867.0,78.5,0.65,27.05,541.5,731.2,540.18
