Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,14,30,852.0,77.0,0.7,26.9,506.0,719.32,534.64
2018,10,18,14,45,831.5,74.0,0.75,26.7,464.5,694.1,520.04
2018,10,18,15,0,811.0,71.0,0.8,26.5,423.0,666.39,503.58
2018,10,18,15,15,782.0,68.0,0.8,26.5,377.5,630.67,480.18
2018,10,18,15,30,753.0,65.0,0.8,26.5,332.0,593.31,454.43
2018,10,18,15,45,710.5,60.5,0.9,25.55,283.5,544.24,421.46
2018,10,18,16,0,668.0,56.0,1.0,24.6,235.0,494.89,386.34
2018,10,18,16,15,602.0,50.0,1.05,23.35,186.5,434.63,340.7
2018,10,18,16,30,536.0,44.0,1.1,22.1,138.0,373.1,291.38
2018,10,18,16,45,424.5,36.0,1.2,20.85,95.0,288.78,221.02
2018,10,18,17,0,313.0,28.0,1.3,19.6,52.0,207.21,126.21
2018,10,18,17,15,168.0,16.0,1.25,18.95,27.5,88.77,0.0
2018,10,18,17,30,23.0,4.0,1.2,18.3,3.0,0.0,0.0
2018,10,18,17,45,11.5,2.0,1.2,17.6,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,6,15,35.5,5.5,1.15,14.05,6.5,0.0,0.0
2018,10,19,6,30,71.0,11.0,1.1,14.5,13.0,10.48,0.0
2018,10,19,6,45,150.5,25.5,1.05,15.0,40.5,20.02,7.5
2018,10,19,7,0,230.0,40.0,1.0,15.5,68.0,30.87,20.77
2018,10,19,7,15,355.5,50.5,1.0,16.2,117.0,38.96,28.5
2018,10,19,7,30,481.0,61.0,1.0,16.9,166.0,45.71,34.72
2018,10,19,7,45,583.5,63.0,1.0,17.65,221.0,44.92,34.12
2018,10,19,8,0,686.0,65.0,1.0,18.4,276.0,44.54,33.73
2018,10,19,8,15,721.5,69.0,1.0,19.2,322.5,50.35,38.66
2018,10,19,8,30,757.0,73.0,1.0,20.0,369.0,79.41,43.39
2018,10,19,8,45,782.0,76.5,0.95,20.8,412.5,126.71,67.79
2018,10,19,9,0,807.0,80.0,0.9,21.6,456.0,176.1,102.76
2018,10,19,9,15,826.0,82.5,0.95,22.45,494.5,225.32,142.32
2018,10,19,9,30,845.0,85.0,1.0,23.3,533.0,275.48,184.4
2018,10,19,9,45,859.5,86.0,1.05,24.2,565.5,323.74,225.35
2018,10,19,10,0,874.0,87.0,1.1,25.1,598.0,375.87,268.53
2018,10,19,10,15,882.5,88.0,1.05,25.65,623.0,421.02,305.64
2018,10,19,10,30,891.0,89.0,1.0,26.2,648.0,465.08,340.76
2018,10,19,10,45,896.5,90.5,1.0,26.8,666.0,506.92,373.3
2018,10,19,11,0,902.0,92.0,1.0,27.4,684.0,547.05,403.57
2018,10,19,11,15,905.5,92.0,1.0,27.75,694.0,582.82,430.31
2018,10,19,11,30,909.0,92.0,1.0,28.1,704.0,616.36,454.8
2018,10,19,11,45,909.5,92.5,0.95,28.5,706.0,646.18,475.58
2018,10,19,12,0,910.0,93.0,0.9,28.9,708.0,673.34,493.99
2018,10,19,12,15,906.0,93.5,0.85,29.05,701.5,694.75,508.59
2018,10,19,12,30,902.0,94.0,0.8,29.2,695.0,713.11,520.9
2018,10,19,12,45,895.5,94.0,0.75,29.35,680.5,726.1,529.07
2018,10,19,13,0,889.0,94.0,0.7,29.5,666.0,735.87,534.84
2018,10,19,13,15,881.5,93.0,0.7,29.45,644.0,740.65,538.58
2018,10,19,13,30,874.0,92.0,0.7,29.4,622.0,742.21,540.4
2018,10,19,13,45,863.0,90.0,0.75,29.4,593.0,741.36,541.39
2018,10,19,14,0,852.0,88.0,0.8,29.4,564.0,733.24,537.71
2018,10,19,14,15,836.5,85.5,0.8,29.15,528.5,718.2,529.43
2018,10,19,14,30,821.0,83.0,0.8,28.9,493.0,700.26,519.28
2018,10,19,14,45,799.5,80.0,0.85,28.7,452.0,674.77,504.41
2018,10,19,15,0,778.0,77.0,0.9,28.5,411.0,646.92,487.67
2018,10,19,15,15,747.5,73.5,0.9,28.5,366.0,610.25,463.14
2018,10,19,15,30,717.0,70.0,0.9,28.5,321.0,572.07,436.51
2018,10,19,15,45,673.5,65.0,0.95,27.4,273.0,526.47,405.57
2018,10,19,16,0,630.0,60.0,1.0,26.3,225.0,477.65,370.6
2018,10,19,16,15,562.5,53.0,1.05,25.0,177.5,412.97,321.8
2018,10,19,16,30,495.0,46.0,1.1,23.7,130.0,350.78,272.11
2018,10,19,16,45,384.5,36.5,1.1,22.4,88.5,267.0,202.0
2018,10,19,17,0,274.0,27.0,1.1,21.1,47.0,184.43,101.28
2018,10,19,17,15,146.0,15.0,1.15,20.5,24.5,77.58,0.0
2018,10,19,17,30,18.0,3.0,1.2,19.9,2.0,0.0,0.0
2018,10,19,17,45,9.0,1.5,1.2,19.25,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,20,6,15,61.0,7.0,1.15,14.1,8.5,0.0,0.0
2018,10,20,6,30,122.0,14.0,1.1,14.6,17.0,13.34,0.0
2018,10,20,6,45,181.5,20.5,1.05,15.1,36.5,16.09,4.11
2018,10,20,7,0,241.0,27.0,1.0,15.6,56.0,20.17,11.56
2018,10,20,7,15,316.0,40.5,1.05,16.35,97.0,30.06,20.69
2018,10,20,7,30,391.0,54.0,1.1,17.1,138.0,39.55,29.28
2018,10,20,7,45,543.0,58.0,1.15,17.9,206.0,40.89,30.53
2018,10,20,8,0,695.0,62.0,1.2,18.7,274.0,46.6,35.48
2018,10,20,8,15,731.5,66.0,1.15,19.5,320.5,48.05,36.6
2018,10,20,8,30,768.0,70.0,1.1,20.3,367.0,75.08,40.68
2018,10,20,8,45,793.5,73.0,1.0,21.1,410.5,122.46,64.26
2018,10,20,9,0,819.0,76.0,0.9,21.9,454.0,171.95,98.87
2018,10,20,9,15,837.0,78.5,0.9,22.8,492.5,221.44,138.44
2018,10,20,9,30,855.0,81.0,0.9,23.7,531.0,271.76,180.48
2018,10,20,9,45,868.5,82.0,0.85,24.65,563.0,324.48,224.45
2018,10,20,10,0,882.0,83.0,0.8,25.6,595.0,372.17,263.8
2018,10,20,10,15,891.0,84.5,0.75,26.2,620.5,418.15,301.21
2018,10,20,10,30,900.0,86.0,0.7,26.8,646.0,463.1,336.57
2018,10,20,10,45,906.0,86.5,0.65,27.4,664.0,504.5,368.17
2018,10,20,11,0,912.0,87.0,0.6,28.0,682.0,544.18,397.4
2018,10,20,11,15,915.5,87.5,0.65,28.15,692.0,580.62,425.06
2018,10,20,11,30,919.0,88.0,0.7,28.3,702.0,614.82,450.59
2018,10,20,11,45,919.5,88.0,0.8,28.5,704.0,644.34,472.88
2018,10,20,12,0,920.0,88.0,0.9,28.7,706.0,671.13,493.01
2018,10,20,12,15,918.0,88.0,1.0,28.7,700.0,693.47,510.27
2018,10,20,12,30,916.0,88.0,1.1,28.7,694.0,712.78,525.35
2018,10,20,12,45,911.0,87.5,1.15,28.7,679.5,726.41,535.52
2018,10,20,13,0,906.0,87.0,1.2,28.7,665.0,736.8,543.37
2018,10,20,13,15,899.0,85.5,1.25,28.55,643.0,741.45,547.85
2018,10,20,13,30,892.0,84.0,1.3,28.4,621.0,742.8,550.31
2018,10,20,13,45,882.0,82.0,1.35,28.3,592.0,738.19,548.8
2018,10,20,14,0,872.0,80.0,1.4,28.2,563.0,730.38,545.26
2018,10,20,14,15,857.0,78.5,1.4,27.9,528.0,716.47,537.61
2018,10,20,14,30,842.0,77.0,1.4,27.6,493.0,704.67,531.47
2018,10,20,14,45,821.5,74.0,1.4,27.35,452.0,679.68,516.01
2018,10,20,15,0,801.0,71.0,1.4,27.1,411.0,652.26,498.73
2018,10,20,15,15,771.5,67.5,1.4,27.1,365.5,615.99,474.09
2018,10,20,15,30,742.0,64.0,1.4,27.1,320.0,578.15,447.1
2018,10,20,15,45,699.5,59.5,1.35,26.15,272.5,529.69,412.59
2018,10,20,16,0,657.0,55.0,1.3,25.2,225.0,480.97,376.26
2018,10,20,16,15,590.5,49.0,1.25,23.95,177.5,421.49,330.04
2018,10,20,16,30,524.0,43.0,1.2,22.7,130.0,360.66,280.33
2018,10,20,16,45,409.5,34.5,1.1,21.45,88.0,275.7,207.94
2018,10,20,17,0,295.0,26.0,1.0,20.2,46.0,190.17,90.96
2018,10,20,17,15,157.5,14.5,1.0,19.45,24.0,81.45,0.0
2018,10,20,17,30,20.0,3.0,1.0,18.7,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.0,18.0,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,21,6,15,9.5,3.0,0.9,12.1,3.0,0.0,0.0
2018,10,21,6,30,19.0,6.0,0.9,12.3,6.0,5.72,0.0
2018,10,21,6,45,9.5,14.5,0.85,12.55,14.5,13.63,1.84
2018,10,21,7,0,0.0,23.0,0.8,12.8,23.0,21.34,12.68
2018,10,21,7,15,0.0,37.0,0.85,13.3,37.0,34.38,24.76
2018,10,21,7,30,0.0,51.0,0.9,13.8,51.0,46.99,36.29
2018,10,21,7,45,3.5,72.5,0.9,14.25,73.5,65.46,52.83
2018,10,21,8,0,7.0,94.0,0.9,14.7,96.0,83.54,68.75
2018,10,21,8,15,41.0,122.0,0.95,15.4,137.5,101.55,84.22
2018,10,21,8,30,75.0,150.0,1.0,16.1,179.0,125.25,98.02
2018,10,21,8,45,162.5,164.5,1.0,16.85,236.0,145.27,108.96
2018,10,21,9,0,250.0,179.0,1.0,17.6,293.0,174.6,127.39
2018,10,21,9,15,490.0,144.5,0.95,18.2,392.0,204.52,141.37
2018,10,21,9,30,730.0,110.0,0.9,18.8,491.0,260.06,178.86
2018,10,21,9,45,803.0,97.5,0.9,19.45,540.5,311.99,221.07
2018,10,21,10,0,876.0,85.0,0.9,20.1,590.0,368.92,267.26
2018,10,21,10,15,885.0,86.0,0.9,20.7,615.0,414.14,305.21
2018,10,21,10,30,894.0,87.0,0.9,21.3,640.0,458.32,341.31
2018,10,21,10,45,899.5,88.5,0.85,21.85,658.0,500.09,374.26
2018,10,21,11,0,905.0,90.0,0.8,22.4,676.0,540.15,404.79
2018,10,21,11,15,908.0,90.5,0.85,22.85,686.0,576.05,432.37
2018,10,21,11,30,911.0,91.0,0.9,23.3,696.0,609.69,457.69
2018,10,21,11,45,911.0,91.0,0.95,23.75,697.5,638.66,479.2
2018,10,21,12,0,911.0,91.0,1.0,24.2,699.0,664.9,498.41
2018,10,21,12,15,905.5,92.0,1.1,24.55,691.5,685.76,514.25
2018,10,21,12,30,900.0,93.0,1.2,24.9,684.0,703.51,527.77
2018,10,21,12,45,892.0,93.5,1.25,25.25,669.0,715.89,536.96
2018,10,21,13,0,884.0,94.0,1.3,25.6,654.0,725.04,543.34
2018,10,21,13,15,876.5,92.5,1.4,25.6,632.0,729.21,547.69
2018,10,21,13,30,869.0,91.0,1.5,25.6,610.0,734.17,552.74
2018,10,21,13,45,858.0,89.0,1.65,25.55,581.0,729.22,551.59
2018,10,21,14,0,847.0,87.0,1.8,25.5,552.0,721.11,548.33
2018,10,21,14,15,831.0,85.0,1.85,25.2,517.0,706.37,540.21
2018,10,21,14,30,815.0,83.0,1.9,24.9,482.0,688.77,530.09
2018,10,21,14,45,793.5,79.5,1.95,24.65,441.0,662.9,513.84
2018,10,21,15,0,772.0,76.0,2.0,24.4,400.0,634.69,495.65
2018,10,21,15,15,740.0,72.5,2.0,24.4,355.0,597.35,468.88
2018,10,21,15,30,708.0,69.0,2.0,24.4,310.0,558.58,440.32
2018,10,21,15,45,663.5,64.0,2.05,23.25,263.0,513.02,407.51
2018,10,21,16,0,619.0,59.0,2.1,22.1,216.0,464.26,370.58
2018,10,21,16,15,549.0,52.0,1.95,21.1,169.0,399.09,318.09
2018,10,21,16,30,479.0,45.0,1.8,20.1,122.0,336.58,265.36
2018,10,21,16,45,360.5,35.5,1.65,19.15,82.0,250.31,189.91
2018,10,21,17,0,242.0,26.0,1.5,18.2,42.0,162.12,61.75
2018,10,21,17,15,127.0,14.0,1.45,17.5,22.0,67.38,0.0
2018,10,21,17,30,12.0,2.0,1.4,16.8,2.0,0.0,0.0
2018,10,21,17,45,6.0,1.0,1.35,16.15,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,22,6,15,8.5,2.0,1.15,11.85,2.0,0.0,0.0
2018,10,22,6,30,17.0,4.0,1.3,12.3,4.0,3.81,0.0
2018,10,22,6,45,8.5,8.0,1.4,12.75,8.0,7.49,0.0
2018,10,22,7,0,0.0,12.0,1.5,13.2,12.0,11.11,3.82
2018,10,22,7,15,0.0,19.5,1.5,13.55,19.5,18.07,10.32
2018,10,22,7,30,0.0,27.0,1.5,13.9,27.0,25.04,16.73
2018,10,22,7,45,0.0,36.0,1.55,14.25,36.0,33.42,24.33
2018,10,22,8,0,0.0,45.0,1.6,14.6,45.0,41.8,31.83
2018,10,22,8,15,0.5,76.5,1.55,15.05,76.5,70.36,57.07
2018,10,22,8,30,1.0,108.0,1.5,15.5,108.0,96.93,76.37
2018,10,22,8,45,10.5,135.5,1.5,15.95,140.0,121.19,95.73
2018,10,22,9,0,20.0,163.0,1.5,16.4,172.0,146.66,115.68
2018,10,22,9,15,86.0,187.0,1.5,16.9,231.0,175.87,136.06
2018,10,22,9,30,152.0,211.0,1.5,17.4,290.0,212.86,163.14
2018,10,22,9,45,240.0,209.5,1.5,17.9,343.0,243.49,185.24
2018,10,22,10,0,328.0,208.0,1.5,18.4,396.0,286.15,217.74
2018,10,22,10,15,545.0,168.0,1.5,18.8,496.0,349.52,265.11
2018,10,22,10,30,762.0,128.0,1.5,19.2,596.0,431.83,327.95
2018,10,22,10,45,836.0,107.5,1.55,19.6,634.0,483.16,368.73
2018,10,22,11,0,910.0,87.0,1.6,20.0,672.0,536.53,410.72
2018,10,22,11,15,913.5,87.0,1.65,20.35,682.0,572.28,439.1
2018,10,22,11,30,917.0,87.0,1.7,20.7,692.0,605.78,465.27
2018,10,22,11,45,917.5,87.5,1.7,21.0,694.0,635.59,487.98
2018,10,22,12,0,918.0,88.0,1.7,21.3,696.0,662.71,508.29
2018,10,22,12,15,916.5,87.5,1.8,21.4,690.0,684.72,525.75
2018,10,22,12,30,915.0,87.0,1.9,21.5,684.0,703.72,540.91
2018,10,22,12,45,910.5,86.0,1.95,21.65,669.5,717.07,551.34
2018,10,22,13,0,906.0,85.0,2.0,21.8,655.0,727.2,558.92
2018,10,22,13,15,898.5,84.0,2.1,21.7,633.0,731.97,563.77
2018,10,22,13,30,891.0,83.0,2.2,21.6,611.0,733.47,566.47
2018,10,22,13,45,880.0,81.5,2.25,21.5,582.0,728.69,564.53
2018,10,22,14,0,869.0,80.0,2.3,21.4,553.0,720.76,560.48
2018,10,22,14,15,852.5,78.5,2.35,21.1,517.5,710.58,555.33
2018,10,22,14,30,836.0,77.0,2.4,20.8,482.0,693.06,544.87
2018,10,22,14,45,813.0,74.5,2.45,20.5,440.5,667.12,528.17
2018,10,22,15,0,790.0,72.0,2.5,20.2,399.0,638.85,509.48
2018,10,22,15,15,759.0,68.5,2.5,20.2,354.0,602.01,482.41
2018,10,22,15,30,728.0,65.0,2.5,20.2,309.0,563.67,453.4
2018,10,22,15,45,682.0,60.5,2.5,19.15,261.5,513.69,416.02
2018,10,22,16,0,636.0,56.0,2.5,18.1,214.0,467.88,379.97
2018,10,22,16,15,564.0,49.5,2.45,17.4,167.0,402.07,325.58
2018,10,22,16,30,492.0,43.0,2.4,16.7,120.0,339.05,271.02
2018,10,22,16,45,365.5,33.0,2.3,16.0,79.0,248.58,189.76
2018,10,22,17,0,239.0,23.0,2.2,15.3,38.0,155.85,38.9
2018,10,22,17,15,119.5,11.5,2.1,14.85,19.0,61.35,0.0
2018,10,22,17,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.1,11.6,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.1,12.0,2.0,1.91,0.0
2018,10,23,6,45,0.0,5.0,1.15,12.45,5.0,4.62,0.0
2018,10,23,7,0,0.0,8.0,1.2,12.9,8.0,7.4,0.63
2018,10,23,7,15,0.0,12.0,1.2,13.3,12.0,11.11,4.17
2018,10,23,7,30,0.0,16.0,1.2,13.7,16.0,14.82,7.62
2018,10,23,7,45,0.0,28.0,1.2,14.1,28.0,25.97,17.69
2018,10,23,8,0,0.0,40.0,1.2,14.5,40.0,37.14,27.7
2018,10,23,8,15,16.5,69.0,1.25,14.9,75.0,62.16,49.86
2018,10,23,8,30,33.0,98.0,1.3,15.3,110.0,86.46,67.16
2018,10,23,8,45,206.0,127.5,1.35,15.75,219.0,115.01,83.3
2018,10,23,9,0,379.0,157.0,1.4,16.2,328.0,168.04,117.51
2018,10,23,9,15,466.5,155.0,1.45,16.55,383.0,205.32,144.09
2018,10,23,9,30,554.0,153.0,1.5,16.9,438.0,250.66,179.12
2018,10,23,9,45,517.0,175.0,1.55,17.3,453.5,288.56,213.1
2018,10,23,10,0,480.0,197.0,1.6,17.7,469.0,322.68,243.32
2018,10,23,10,15,468.0,210.5,1.7,17.85,485.5,355.18,271.29
2018,10,23,10,30,456.0,224.0,1.8,18.0,502.0,386.03,297.33
2018,10,23,10,45,508.0,212.0,1.85,18.2,530.0,421.98,326.39
2018,10,23,11,0,560.0,200.0,1.9,18.4,558.0,460.37,357.14
2018,10,23,11,15,596.5,190.5,2.0,18.4,577.0,496.39,386.3
2018,10,23,11,30,633.0,181.0,2.1,18.4,596.0,531.62,414.68
2018,10,23,11,45,736.0,147.5,2.15,18.4,631.0,583.32,455.58
2018,10,23,12,0,839.0,114.0,2.2,18.4,666.0,637.25,497.78
2018,10,23,12,15,805.5,122.0,2.25,18.3,648.0,646.35,505.57
2018,10,23,12,30,772.0,130.0,2.3,18.2,630.0,651.48,510.58
2018,10,23,12,45,704.0,148.5,2.3,18.15,597.0,641.7,503.6
2018,10,23,13,0,636.0,167.0,2.3,18.1,564.0,626.66,492.65
2018,10,23,13,15,604.0,171.0,2.3,18.15,537.5,618.27,487.01
2018,10,23,13,30,572.0,175.0,2.3,18.2,511.0,603.19,476.39
2018,10,23,13,45,537.5,174.0,2.25,18.3,477.5,582.75,461.45
2018,10,23,14,0,503.0,173.0,2.2,18.4,444.0,560.21,444.85
2018,10,23,14,15,601.0,137.5,2.05,18.5,440.5,596.91,474.33
2018,10,23,14,30,699.0,102.0,1.9,18.6,437.0,624.52,496.34
2018,10,23,14,45,642.0,103.0,1.8,18.65,390.5,581.13,463.5
2018,10,23,15,0,585.0,104.0,1.7,18.7,344.0,536.65,429.91
2018,10,23,15,15,644.0,85.0,1.7,18.7,321.5,545.46,438.16
2018,10,23,15,30,703.0,66.0,1.7,18.7,299.0,545.59,438.95
2018,10,23,15,45,675.5,59.5,1.6,18.45,255.0,505.48,407.31
2018,10,23,16,0,648.0,53.0,1.5,18.2,211.0,464.46,373.85
2018,10,23,16,15,582.0,46.5,1.4,17.35,164.5,405.92,325.56
2018,10,23,16,30,516.0,40.0,1.3,16.5,118.0,346.0,273.84
2018,10,23,16,45,387.0,31.0,1.2,15.6,77.5,255.41,191.97
2018,10,23,17,0,258.0,22.0,1.1,14.7,37.0,160.91,10.58
2018,10,23,17,15,129.0,11.0,1.15,14.25,18.5,64.39,0.0
2018,10,23,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,24,6,15,36.5,4.5,0.65,12.45,5.0,0.0,0.0
2018,10,24,6,30,73.0,9.0,0.6,12.7,10.0,8.58,0.0
2018,10,24,6,45,202.0,21.0,0.6,12.95,39.0,17.19,0.0
2018,10,24,7,0,331.0,33.0,0.6,13.2,68.0,26.35,16.54
2018,10,24,7,15,350.0,47.5,0.65,13.75,102.0,37.28,27.13
2018,10,24,7,30,369.0,62.0,0.7,14.3,136.0,46.43,35.63
2018,10,24,7,45,506.0,61.5,0.75,14.85,191.5,44.49,34.1
2018,10,24,8,0,643.0,61.0,0.8,15.4,247.0,42.16,32.05
2018,10,24,8,15,709.5,60.5,0.85,16.0,298.0,44.08,33.67
2018,10,24,8,30,776.0,60.0,0.9,16.6,349.0,57.96,32.22
2018,10,24,8,45,799.5,63.0,0.9,17.25,391.0,105.05,52.87
2018,10,24,9,0,823.0,66.0,0.9,17.9,433.0,153.98,86.05
2018,10,24,9,15,839.5,68.0,0.95,18.5,470.0,207.68,129.13
2018,10,24,9,30,856.0,70.0,1.0,19.1,507.0,256.39,170.69
2018,10,24,9,45,866.5,72.5,1.0,19.75,538.0,304.21,212.32
2018,10,24,10,0,877.0,75.0,1.0,20.4,569.0,351.58,253.17
2018,10,24,10,15,885.0,76.0,1.1,20.8,593.0,396.04,291.57
2018,10,24,10,30,893.0,77.0,1.2,21.2,617.0,439.37,328.22
2018,10,24,10,45,897.5,77.5,1.3,21.6,633.5,479.34,361.49
2018,10,24,11,0,902.0,78.0,1.4,22.0,650.0,517.49,392.57
2018,10,24,11,15,904.0,78.5,1.5,22.25,659.0,552.36,420.72
2018,10,24,11,30,906.0,79.0,1.6,22.5,668.0,584.92,446.6
2018,10,24,11,45,905.5,79.5,1.75,22.7,669.5,613.57,469.53
2018,10,24,12,0,905.0,80.0,1.9,22.9,671.0,639.51,490.16
2018,10,24,12,15,902.5,79.0,1.95,23.0,664.0,659.84,506.15
2018,10,24,12,30,900.0,78.0,2.0,23.1,657.0,677.14,519.82
2018,10,24,12,45,895.0,77.5,2.1,23.15,642.5,690.21,530.74
2018,10,24,13,0,890.0,77.0,2.2,23.2,628.0,700.12,538.68
2018,10,24,13,15,881.5,76.0,2.25,23.25,606.0,703.87,542.09
2018,10,24,13,30,873.0,75.0,2.3,23.3,584.0,704.4,543.39
2018,10,24,13,45,860.5,74.0,2.3,23.3,555.5,698.94,540.39
2018,10,24,14,0,848.0,73.0,2.3,23.3,527.0,690.43,535.34
2018,10,24,14,15,832.0,71.5,2.25,23.2,492.5,675.94,526.01
2018,10,24,14,30,816.0,70.0,2.2,23.1,458.0,663.5,518.22
2018,10,24,14,45,753.0,76.0,2.15,22.95,410.0,620.49,488.08
2018,10,24,15,0,690.0,82.0,2.1,22.8,362.0,579.1,457.73
2018,10,24,15,15,596.5,86.0,2.1,22.8,308.0,512.62,407.71
2018,10,24,15,30,503.0,90.0,2.1,22.8,254.0,446.96,357.13
2018,10,24,15,45,494.0,76.0,1.95,22.25,216.0,414.87,332.52
2018,10,24,16,0,485.0,62.0,1.8,21.7,178.0,381.33,305.35
2018,10,24,16,15,481.5,50.0,1.65,20.9,143.5,352.0,280.02
2018,10,24,16,30,478.0,38.0,1.5,20.1,109.0,321.49,251.35
2018,10,24,16,45,351.5,29.5,1.35,19.35,71.0,234.8,171.92
2018,10,24,17,0,225.0,21.0,1.2,18.6,33.0,142.45,0.0
2018,10,24,17,15,112.5,10.5,1.25,18.2,16.5,56.59,0.0
2018,10,24,17,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,6,15,35.5,4.0,1.05,12.4,4.5,0.0,0.0
2018,10,25,6,30,71.0,8.0,1.0,12.8,9.0,7.63,0.0
2018,10,25,6,45,123.0,13.5,0.9,13.15,23.0,10.26,0.0
2018,10,25,7,0,175.0,19.0,0.8,13.5,37.0,13.83,5.89
2018,10,25,7,15,226.5,29.0,0.8,14.05,65.5,20.85,12.67
2018,10,25,7,30,278.0,39.0,0.8,14.6,94.0,27.55,18.87
2018,10,25,7,45,151.0,48.5,0.75,15.15,79.5,39.0,29.2
2018,10,25,8,0,24.0,58.0,0.7,15.7,65.0,52.76,41.41
2018,10,25,8,15,12.0,79.5,0.7,16.35,83.0,72.69,58.81
2018,10,25,8,30,0.0,101.0,0.7,17.0,101.0,90.97,70.95
2018,10,25,8,45,15.5,133.0,0.75,17.7,140.0,119.03,93.08
2018,10,25,9,0,31.0,165.0,0.8,18.4,179.0,143.78,111.81
2018,10,25,9,15,162.5,180.5,0.85,19.05,262.0,178.49,133.51
2018,10,25,9,30,294.0,196.0,0.9,19.7,345.0,226.84,166.97
2018,10,25,9,45,586.0,136.0,0.95,20.4,456.0,271.48,194.31
2018,10,25,10,0,878.0,76.0,1.0,21.1,567.0,349.74,250.89
2018,10,25,10,15,886.5,77.0,1.05,21.75,591.5,394.36,288.69
2018,10,25,10,30,895.0,78.0,1.1,22.4,616.0,437.89,324.86
2018,10,25,10,45,900.5,78.5,1.15,23.1,633.0,478.33,357.66
2018,10,25,11,0,906.0,79.0,1.2,23.8,650.0,517.03,388.2
2018,10,25,11,15,909.0,79.5,1.2,24.2,659.5,552.51,415.72
2018,10,25,11,30,912.0,80.0,1.2,24.6,669.0,585.74,440.88
2018,10,25,11,45,913.0,80.0,1.2,25.0,671.0,614.91,462.56
2018,10,25,12,0,914.0,80.0,1.2,25.4,673.0,641.42,481.88
2018,10,25,12,15,911.0,80.5,1.25,25.6,667.0,663.14,498.3
2018,10,25,12,30,908.0,81.0,1.3,25.8,661.0,681.85,512.43
2018,10,25,12,45,901.5,81.5,1.35,26.0,646.5,695.13,522.67
2018,10,25,13,0,895.0,82.0,1.4,26.2,632.0,705.23,530.34
2018,10,25,13,15,887.0,80.5,1.45,26.25,610.0,708.92,533.74
2018,10,25,13,30,879.0,79.0,1.5,26.3,588.0,709.37,535.1
2018,10,25,13,45,868.0,78.0,1.55,26.3,559.5,705.1,533.44
2018,10,25,14,0,857.0,77.0,1.6,26.3,531.0,697.75,529.76
2018,10,25,14,15,841.0,75.0,1.65,26.15,496.0,687.36,524.35
2018,10,25,14,30,825.0,73.0,1.7,26.0,461.0,669.79,513.88
2018,10,25,14,45,803.0,70.0,1.7,25.9,420.5,644.28,497.24
2018,10,25,15,0,781.0,67.0,1.7,25.8,380.0,616.47,478.37
2018,10,25,15,15,749.0,64.0,1.7,25.8,336.0,580.11,452.27
2018,10,25,15,30,717.0,61.0,1.7,25.8,292.0,542.36,424.36
2018,10,25,15,45,671.0,56.5,1.65,24.85,245.5,493.28,388.12
2018,10,25,16,0,625.0,52.0,1.6,23.9,199.0,448.2,353.07
2018,10,25,16,15,551.0,45.5,1.45,22.7,153.0,382.66,300.43
2018,10,25,16,30,477.0,39.0,1.3,21.5,107.0,320.19,247.6
2018,10,25,16,45,344.0,29.5,1.2,20.3,68.5,229.71,164.58
2018,10,25,17,0,211.0,20.0,1.1,19.1,30.0,132.88,0.0
2018,10,25,17,15,105.5,10.0,1.15,18.5,15.0,52.83,0.0
2018,10,25,17,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,6,15,39.5,4.0,0.95,13.95,4.5,0.0,0.0
2018,10,26,6,30,79.0,8.0,0.9,14.2,9.0,7.63,0.0
2018,10,26,6,45,232.0,19.5,0.9,14.5,39.0,16.05,0.0
2018,10,26,7,0,385.0,31.0,0.9,14.8,69.0,24.87,14.77
2018,10,26,7,15,489.0,36.5,0.9,15.4,113.0,27.74,18.53
2018,10,26,7,30,593.0,42.0,0.9,16.0,157.0,33.54,23.99
2018,10,26,7,45,647.5,47.0,0.9,16.6,203.5,36.27,26.57
2018,10,26,8,0,702.0,52.0,0.9,17.2,250.0,38.98,28.99
2018,10,26,8,15,691.0,62.5,0.8,18.05,285.5,46.06,35.12
2018,10,26,8,30,680.0,73.0,0.7,18.9,321.0,57.57,35.91
2018,10,26,8,45,752.0,68.0,0.65,19.7,372.5,100.88,51.88
2018,10,26,9,0,824.0,63.0,0.6,20.5,424.0,151.93,83.66
2018,10,26,9,15,832.0,67.5,0.55,21.4,459.0,200.48,121.63
2018,10,26,9,30,840.0,72.0,0.5,22.3,494.0,248.82,161.91
2018,10,26,9,45,774.5,97.5,0.45,23.2,505.0,290.93,200.02
2018,10,26,10,0,709.0,123.0,0.4,24.1,516.0,327.35,232.41
2018,10,26,10,15,624.5,156.5,0.45,24.8,514.0,361.08,261.99
2018,10,26,10,30,540.0,190.0,0.5,25.5,512.0,385.56,283.08
2018,10,26,10,45,520.5,203.5,0.55,26.2,521.0,414.43,305.65
2018,10,26,11,0,501.0,217.0,0.6,26.9,530.0,440.89,325.69
2018,10,26,11,15,564.5,197.0,0.65,27.3,555.0,477.42,353.1
2018,10,26,11,30,628.0,177.0,0.7,27.7,580.0,517.84,382.96
2018,10,26,11,45,658.5,167.0,0.8,28.05,590.5,548.56,406.01
2018,10,26,12,0,689.0,157.0,0.9,28.4,601.0,578.7,428.53
2018,10,26,12,15,777.0,125.0,0.95,28.5,621.0,621.69,460.51
2018,10,26,12,30,865.0,93.0,1.0,28.6,641.0,662.61,490.82
2018,10,26,12,45,839.0,99.0,1.1,28.65,621.0,670.7,497.62
2018,10,26,13,0,813.0,105.0,1.2,28.7,601.0,673.26,500.89
2018,10,26,13,15,830.0,95.5,1.25,28.6,586.5,685.56,511.34
2018,10,26,13,30,847.0,86.0,1.3,28.5,572.0,694.85,519.2
2018,10,26,13,45,788.5,95.5,1.35,28.35,530.5,669.38,503.14
2018,10,26,14,0,730.0,105.0,1.4,28.2,489.0,643.15,486.03
2018,10,26,14,15,668.5,111.5,1.4,27.95,445.0,607.52,461.91
2018,10,26,14,30,607.0,118.0,1.4,27.7,401.0,569.92,436.02
2018,10,26,14,45,624.5,102.5,1.4,27.5,371.5,560.19,430.9
2018,10,26,15,0,642.0,87.0,1.4,27.3,342.0,547.19,422.95
2018,10,26,15,15,620.0,80.0,1.4,27.3,302.5,515.51,400.12
2018,10,26,15,30,598.0,73.0,1.4,27.3,263.0,482.44,375.67
2018,10,26,15,45,520.5,68.5,1.2,26.3,215.0,417.8,326.84
2018,10,26,16,0,443.0,64.0,1.0,25.3,167.0,355.1,277.98
2018,10,26,16,15,369.5,54.5,1.0,24.2,126.5,291.63,227.52
2018,10,26,16,30,296.0,45.0,1.0,23.1,86.0,230.56,176.73
2018,10,26,16,45,207.5,31.5,1.05,22.05,54.5,164.71,114.18
2018,10,26,17,0,119.0,18.0,1.1,21.0,23.0,88.24,0.0
2018,10,26,17,15,59.5,9.0,1.1,20.6,11.5,8.58,0.0
2018,10,26,17,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,27,6,15,15.0,3.0,0.6,14.95,3.0,0.0,0.0
2018,10,27,6,30,30.0,6.0,0.6,15.2,6.0,5.72,0.0
2018,10,27,6,45,155.0,20.0,0.65,15.4,33.5,15.92,0.0
2018,10,27,7,0,280.0,34.0,0.7,15.6,61.0,27.95,16.94
2018,10,27,7,15,398.5,41.5,0.75,16.1,104.0,32.35,22.4
2018,10,27,7,30,517.0,49.0,0.8,16.6,147.0,36.77,26.73
2018,10,27,7,45,502.5,62.5,0.9,17.1,179.5,46.01,35.07
2018,10,27,8,0,488.0,76.0,1.0,17.6,212.0,54.83,42.86
2018,10,27,8,15,493.5,90.0,1.0,18.25,248.0,63.73,50.55
2018,10,27,8,30,499.0,104.0,1.0,18.9,284.0,77.96,55.79
2018,10,27,8,45,629.0,91.5,1.05,19.6,346.0,104.9,60.09
2018,10,27,9,0,759.0,79.0,1.1,20.3,408.0,149.44,84.82
2018,10,27,9,15,750.0,88.5,1.15,20.9,437.5,196.58,122.56
2018,10,27,9,30,741.0,98.0,1.2,21.5,467.0,238.06,158.37
2018,10,27,9,45,781.5,93.5,1.25,22.1,504.5,286.65,198.86
2018,10,27,10,0,822.0,89.0,1.3,22.7,542.0,333.7,238.34
2018,10,27,10,15,845.0,86.5,1.35,23.15,570.0,378.37,276.17
2018,10,27,10,30,868.0,84.0,1.4,23.6,598.0,426.08,315.47
2018,10,27,10,45,840.0,96.0,1.45,24.05,605.0,459.08,343.37
2018,10,27,11,0,812.0,108.0,1.5,24.5,612.0,491.05,369.45
2018,10,27,11,15,849.0,98.0,1.55,24.8,632.0,531.53,401.22
2018,10,27,11,30,886.0,88.0,1.6,25.1,652.0,572.3,432.57
2018,10,27,11,45,892.0,86.5,1.65,25.4,655.5,602.13,455.45
2018,10,27,12,0,898.0,85.0,1.7,25.7,659.0,629.59,476.3
2018,10,27,12,15,852.0,99.5,1.75,25.8,640.0,639.75,484.39
2018,10,27,12,30,806.0,114.0,1.8,25.9,621.0,644.69,488.66
2018,10,27,12,45,843.0,99.5,1.85,26.05,619.5,670.43,508.52
2018,10,27,13,0,880.0,85.0,1.9,26.2,618.0,690.89,524.52
2018,10,27,13,15,859.0,87.5,1.95,26.1,592.5,689.9,525.04
2018,10,27,13,30,838.0,90.0,2.0,26.0,567.0,689.48,526.03
2018,10,27,13,45,818.0,89.0,2.0,25.9,535.5,679.36,519.96
2018,10,27,14,0,798.0,88.0,2.0,25.8,504.0,666.25,511.91
2018,10,27,14,15,782.5,84.0,2.05,25.55,469.0,650.04,502.26
2018,10,27,14,30,767.0,80.0,2.1,25.3,434.0,631.12,490.37
2018,10,27,14,45,731.0,80.0,2.1,25.0,393.0,600.46,469.22
2018,10,27,15,0,695.0,80.0,2.1,24.7,352.0,571.05,448.47
2018,10,27,15,15,694.5,71.0,2.1,24.7,316.0,549.78,433.22
2018,10,27,15,30,694.0,62.0,2.1,24.7,280.0,522.99,413.15
2018,10,27,15,45,621.5,59.5,2.1,23.7,231.0,465.07,369.33
2018,10,27,16,0,549.0,57.0,2.1,22.7,182.0,405.69,322.66
2018,10,27,16,15,486.0,48.5,1.95,21.85,139.5,346.45,273.67
2018,10,27,16,30,423.0,40.0,1.8,21.0,97.0,289.69,224.08
2018,10,27,16,45,292.0,29.0,1.65,20.15,61.0,201.51,137.89
2018,10,27,17,0,161.0,18.0,1.5,19.3,25.0,87.71,0.0
2018,10,27,17,15,80.5,9.0,1.5,18.75,12.5,8.58,0.0
2018,10,27,17,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,6,15,4.5,1.5,1.2,13.75,1.5,0.0,0.0
2018,10,28,6,30,9.0,3.0,1.3,14.2,3.0,2.86,0.0
2018,10,28,6,45,20.0,17.5,1.4,14.65,19.0,15.26,0.0
2018,10,28,7,0,31.0,32.0,1.5,15.1,35.0,28.29,16.87
2018,10,28,7,15,74.0,50.0,1.6,15.6,62.5,41.84,30.54
2018,10,28,7,30,117.0,68.0,1.7,16.1,90.0,55.99,43.52
2018,10,28,7,45,164.0,84.5,1.8,16.65,124.5,65.55,52.22
2018,10,28,8,0,211.0,101.0,1.9,17.2,159.0,77.14,62.46
2018,10,28,8,15,261.5,112.0,1.9,17.65,196.5,84.61,68.9
2018,10,28,8,30,312.0,123.0,1.9,18.1,234.0,94.49,77.27
2018,10,28,8,45,404.5,126.5,1.95,18.6,289.0,116.73,78.22
2018,10,28,9,0,497.0,130.0,2.0,19.1,344.0,154.33,100.7
2018,10,28,9,15,484.5,144.5,2.05,19.55,368.0,192.17,131.17
2018,10,28,9,30,472.0,159.0,2.1,20.0,392.0,228.51,162.17
2018,10,28,9,45,635.5,127.0,2.1,20.5,462.0,270.79,192.8
2018,10,28,10,0,799.0,95.0,2.1,21.0,532.0,329.07,237.85
2018,10,28,10,15,715.5,126.0,2.15,21.3,530.0,361.89,268.95
2018,10,28,10,30,632.0,157.0,2.2,21.6,528.0,390.02,294.8
2018,10,28,10,45,757.0,120.5,2.25,21.95,578.0,440.22,334.78
2018,10,28,11,0,882.0,84.0,2.3,22.3,628.0,500.21,382.01
2018,10,28,11,15,893.5,82.0,2.35,22.45,640.0,536.67,411.69
2018,10,28,11,30,905.0,80.0,2.4,22.6,652.0,571.42,439.61
2018,10,28,11,45,904.5,80.0,2.45,22.75,653.0,599.37,462.0
2018,10,28,12,0,904.0,80.0,2.5,22.9,654.0,624.61,482.02
2018,10,28,12,15,899.0,81.0,2.55,22.9,647.0,645.26,498.66
2018,10,28,12,30,894.0,82.0,2.6,22.9,640.0,662.88,512.89
2018,10,28,12,45,885.0,82.0,2.65,22.9,624.5,673.74,522.13
