Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,15,30,459.0,79.0,1.2,18.5,190.0,360.96,289.4
2018,11,17,15,45,396.5,67.5,1.1,17.15,149.5,306.82,245.67
2018,11,17,16,0,334.0,56.0,1.0,15.8,109.0,254.69,201.86
2018,11,17,16,15,235.0,41.5,1.0,14.95,73.0,184.32,140.72
2018,11,17,16,30,136.0,27.0,1.0,14.1,37.0,112.59,55.77
2018,11,17,16,45,72.0,14.5,1.05,13.25,19.5,43.02,0.0
2018,11,17,17,0,8.0,2.0,1.1,12.4,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,6,45,3.5,3.0,0.7,9.05,3.0,0.0,0.0
2018,11,18,7,0,7.0,6.0,0.7,9.0,6.0,5.72,0.0
2018,11,18,7,15,31.0,17.5,0.75,9.3,20.5,15.63,2.62
2018,11,18,7,30,55.0,29.0,0.8,9.6,35.0,25.46,16.28
2018,11,18,7,45,27.5,40.0,0.8,9.9,43.0,36.22,26.65
2018,11,18,8,0,0.0,51.0,0.8,10.2,51.0,46.71,36.46
2018,11,18,8,15,0.0,66.5,0.85,10.55,66.5,60.19,48.79
2018,11,18,8,30,0.0,82.0,0.9,10.9,82.0,73.49,60.77
2018,11,18,8,45,9.0,102.5,0.9,11.25,105.5,90.45,75.81
2018,11,18,9,0,18.0,123.0,0.9,11.6,129.0,108.85,87.13
2018,11,18,9,15,38.5,144.0,0.95,12.3,159.0,125.88,99.88
2018,11,18,9,30,59.0,165.0,1.0,13.0,189.0,149.2,117.71
2018,11,18,9,45,107.0,181.5,1.05,13.7,229.5,173.51,135.24
2018,11,18,10,0,155.0,198.0,1.1,14.4,270.0,205.93,159.76
2018,11,18,10,15,247.5,198.0,1.1,15.1,319.5,239.72,184.37
2018,11,18,10,30,340.0,198.0,1.1,15.8,369.0,283.1,217.34
2018,11,18,10,45,461.0,177.0,1.1,16.5,417.0,324.65,248.91
2018,11,18,11,0,582.0,156.0,1.1,17.2,465.0,374.32,287.27
2018,11,18,11,15,606.5,149.5,1.1,17.7,476.5,403.98,311.4
2018,11,18,11,30,631.0,143.0,1.1,18.2,488.0,431.83,333.92
2018,11,18,11,45,585.0,158.5,1.15,18.7,479.5,445.66,345.62
2018,11,18,12,0,539.0,174.0,1.2,19.2,471.0,453.03,352.05
2018,11,18,12,15,537.0,173.0,1.2,19.45,466.0,466.91,363.39
2018,11,18,12,30,535.0,172.0,1.2,19.7,461.0,478.98,373.12
2018,11,18,12,45,552.0,162.0,1.2,19.95,454.0,491.09,383.0
2018,11,18,13,0,569.0,152.0,1.2,20.2,447.0,501.54,391.57
2018,11,18,13,15,570.5,145.0,1.2,20.2,431.0,507.64,397.02
2018,11,18,13,30,572.0,138.0,1.2,20.2,415.0,508.2,398.4
2018,11,18,13,45,560.5,132.0,1.2,20.2,391.0,499.63,392.87
2018,11,18,14,0,549.0,126.0,1.2,20.2,367.0,484.85,382.73
2018,11,18,14,15,528.0,122.5,1.15,19.9,339.5,469.11,371.67
2018,11,18,14,30,507.0,119.0,1.1,19.6,312.0,451.75,359.13
2018,11,18,14,45,469.0,110.0,1.1,19.35,274.0,416.64,332.89
2018,11,18,15,0,431.0,101.0,1.1,19.1,236.0,380.7,305.44
2018,11,18,15,15,324.0,94.5,1.1,19.1,188.0,308.62,248.13
2018,11,18,15,30,217.0,88.0,1.1,19.1,140.0,230.17,184.61
2018,11,18,15,45,184.5,72.0,1.15,17.6,110.0,192.03,153.63
2018,11,18,16,0,152.0,56.0,1.2,16.1,80.0,154.67,121.97
2018,11,18,16,15,110.5,40.5,1.15,15.35,55.0,115.03,86.27
2018,11,18,16,30,69.0,25.0,1.1,14.6,30.0,71.56,30.71
2018,11,18,16,45,37.5,13.5,1.1,13.85,16.0,27.99,0.0
2018,11,18,17,0,6.0,2.0,1.1,13.1,2.0,0.0,0.0
2018,11,18,17,15,3.0,1.0,1.1,12.85,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,19,6,45,7.5,4.5,1.05,9.45,4.5,0.0,0.0
2018,11,19,7,0,15.0,9.0,1.0,9.5,9.0,8.58,0.0
2018,11,19,7,15,57.5,24.0,1.0,10.2,29.5,19.85,3.02
2018,11,19,7,30,100.0,39.0,1.0,10.9,50.0,31.7,21.32
2018,11,19,7,45,119.5,55.0,1.0,11.55,74.0,43.93,33.17
2018,11,19,8,0,139.0,71.0,1.0,12.2,98.0,55.8,44.17
2018,11,19,8,15,191.0,86.0,0.95,12.7,132.5,66.67,54.08
2018,11,19,8,30,243.0,101.0,0.9,13.2,167.0,77.23,63.51
2018,11,19,8,45,286.5,112.5,0.9,13.7,202.5,85.08,70.35
2018,11,19,9,0,330.0,124.0,0.9,14.2,238.0,109.42,78.61
2018,11,19,9,15,368.5,133.0,0.9,14.7,272.5,135.07,93.14
2018,11,19,9,30,407.0,142.0,0.9,15.2,307.0,168.83,117.43
2018,11,19,9,45,456.0,143.0,0.85,15.75,341.5,201.24,142.03
2018,11,19,10,0,505.0,144.0,0.8,16.3,376.0,237.34,170.77
2018,11,19,10,15,513.0,151.0,0.8,16.75,397.0,270.63,199.23
2018,11,19,10,30,521.0,158.0,0.8,17.2,418.0,303.75,227.34
2018,11,19,10,45,526.5,162.0,0.8,17.6,432.5,333.04,252.16
2018,11,19,11,0,532.0,166.0,0.8,18.0,447.0,361.61,275.95
2018,11,19,11,15,564.5,159.5,0.85,18.2,462.5,391.27,300.37
2018,11,19,11,30,597.0,153.0,0.9,18.4,478.0,423.41,326.39
2018,11,19,11,45,592.5,154.5,0.9,18.65,478.0,443.4,342.75
2018,11,19,12,0,588.0,156.0,0.9,18.9,478.0,461.46,357.37
2018,11,19,12,15,434.0,191.5,0.9,18.95,428.0,427.68,332.58
2018,11,19,12,30,280.0,227.0,0.9,19.0,378.0,384.28,299.88
2018,11,19,12,45,226.5,228.0,0.9,19.0,348.0,357.37,280.07
2018,11,19,13,0,173.0,229.0,0.9,19.0,318.0,333.15,261.72
2018,11,19,13,15,171.0,219.0,0.85,19.0,304.0,326.5,257.18
2018,11,19,13,30,169.0,209.0,0.8,19.0,290.0,319.05,251.89
2018,11,19,13,45,162.5,197.0,0.7,18.95,271.5,305.95,242.04
2018,11,19,14,0,156.0,185.0,0.6,18.9,253.0,292.1,231.57
2018,11,19,14,15,136.0,170.5,0.6,18.65,226.5,266.56,212.19
2018,11,19,14,30,116.0,156.0,0.6,18.4,200.0,240.56,192.18
2018,11,19,14,45,156.0,138.0,0.55,18.15,190.5,245.4,197.11
2018,11,19,15,0,196.0,120.0,0.5,17.9,181.0,257.26,207.03
2018,11,19,15,15,169.0,105.0,0.5,17.9,152.5,215.71,173.42
2018,11,19,15,30,142.0,90.0,0.5,17.9,124.0,183.34,146.74
2018,11,19,15,45,121.0,73.5,0.6,17.45,98.0,152.62,121.09
2018,11,19,16,0,100.0,57.0,0.7,17.0,72.0,122.31,95.01
2018,11,19,16,15,70.0,40.0,0.7,16.8,49.0,87.41,63.76
2018,11,19,16,30,40.0,23.0,0.7,16.6,26.0,48.9,16.91
2018,11,19,16,45,23.5,12.0,0.75,16.4,13.5,20.86,0.0
2018,11,19,17,0,7.0,1.0,0.8,16.2,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.8,16.1,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,20,6,45,24.5,4.5,1.15,10.25,5.0,0.0,0.0
2018,11,20,7,0,49.0,9.0,1.1,10.3,10.0,8.58,0.0
2018,11,20,7,15,157.5,22.5,1.05,10.85,37.0,17.8,0.08
2018,11,20,7,30,266.0,36.0,1.0,11.4,64.0,28.1,18.04
2018,11,20,7,45,336.0,47.0,0.95,11.95,99.5,36.01,26.11
2018,11,20,8,0,406.0,58.0,0.9,12.5,135.0,44.75,34.3
2018,11,20,8,15,498.5,63.0,0.9,13.1,181.0,46.71,36.26
2018,11,20,8,30,591.0,68.0,0.9,13.7,227.0,48.82,38.2
2018,11,20,8,45,648.0,71.0,0.9,14.3,270.5,49.3,38.57
2018,11,20,9,0,705.0,74.0,0.9,14.9,314.0,79.01,44.2
2018,11,20,9,15,672.5,86.5,0.95,15.6,335.5,123.49,71.37
2018,11,20,9,30,640.0,99.0,1.0,16.3,357.0,164.41,103.28
2018,11,20,9,45,699.5,96.0,1.05,16.95,397.5,205.2,134.65
2018,11,20,10,0,759.0,93.0,1.1,17.6,438.0,250.31,171.37
2018,11,20,10,15,774.5,94.5,1.15,18.05,463.0,294.31,209.52
2018,11,20,10,30,790.0,96.0,1.2,18.5,488.0,334.69,244.66
2018,11,20,10,45,762.0,104.5,1.25,18.9,493.0,363.44,271.23
2018,11,20,11,0,734.0,113.0,1.3,19.3,498.0,391.27,296.18
2018,11,20,11,15,673.0,130.0,1.35,19.6,488.0,409.57,313.36
2018,11,20,11,30,612.0,147.0,1.4,19.9,478.0,422.46,325.52
2018,11,20,11,45,643.5,140.5,1.5,20.15,489.5,452.61,350.19
2018,11,20,12,0,675.0,134.0,1.6,20.4,501.0,482.44,374.27
2018,11,20,12,15,630.5,143.5,1.6,20.55,483.5,486.87,378.64
2018,11,20,12,30,586.0,153.0,1.6,20.7,466.0,487.5,379.96
2018,11,20,12,45,607.5,142.5,1.6,20.8,460.0,502.49,392.43
2018,11,20,13,0,629.0,132.0,1.6,20.9,454.0,515.77,403.43
2018,11,20,13,15,602.5,133.0,1.6,20.8,432.0,510.46,400.39
2018,11,20,13,30,576.0,134.0,1.6,20.7,410.0,502.53,395.38
2018,11,20,13,45,583.5,123.5,1.6,20.6,389.5,500.89,395.41
2018,11,20,14,0,591.0,113.0,1.6,20.5,369.0,496.89,393.54
2018,11,20,14,15,572.0,107.0,1.5,20.35,339.0,479.4,380.73
2018,11,20,14,30,553.0,101.0,1.4,20.2,309.0,459.91,366.23
2018,11,20,14,45,539.0,91.5,1.3,20.05,276.5,437.74,349.45
2018,11,20,15,0,525.0,82.0,1.2,19.9,244.0,413.82,330.83
2018,11,20,15,15,527.0,69.5,1.2,19.9,212.5,393.84,314.88
2018,11,20,15,30,529.0,57.0,1.2,19.9,181.0,371.72,296.24
2018,11,20,15,45,473.0,50.5,1.0,18.8,144.0,324.96,257.57
2018,11,20,16,0,417.0,44.0,0.8,17.7,107.0,279.27,218.23
2018,11,20,16,15,315.0,34.5,0.75,17.4,73.0,210.88,157.3
2018,11,20,16,30,213.0,25.0,0.7,17.1,39.0,138.93,50.56
2018,11,20,16,45,113.0,13.5,0.7,16.8,20.5,57.94,0.0
2018,11,20,17,0,13.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,11,20,17,15,6.5,1.0,0.6,16.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.8,14.15,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.8,14.2,2.0,1.91,0.0
2018,11,21,7,15,0.0,5.0,1.9,14.5,5.0,4.62,0.0
2018,11,21,7,30,0.0,8.0,2.0,14.8,8.0,7.4,0.46
2018,11,21,7,45,0.0,11.0,2.1,15.05,11.0,10.18,3.22
2018,11,21,8,0,0.0,14.0,2.2,15.3,14.0,12.97,5.82
2018,11,21,8,15,0.0,21.0,2.25,15.45,21.0,19.46,11.7
2018,11,21,8,30,0.0,28.0,2.3,15.6,28.0,25.97,17.56
2018,11,21,8,45,9.5,64.5,2.35,15.8,67.5,59.79,47.6
2018,11,21,9,0,19.0,101.0,2.4,16.0,107.0,91.15,71.15
2018,11,21,9,15,18.0,114.5,2.6,16.3,121.0,104.2,81.57
2018,11,21,9,30,17.0,128.0,2.8,16.6,135.0,117.22,92.1
2018,11,21,9,45,16.5,129.0,2.95,16.85,136.0,119.85,94.07
2018,11,21,10,0,16.0,130.0,3.1,17.1,137.0,122.14,95.83
2018,11,21,10,15,15.0,113.0,3.25,17.35,120.0,108.19,84.24
2018,11,21,10,30,14.0,96.0,3.4,17.6,103.0,92.95,71.62
2018,11,21,10,45,7.0,77.5,3.55,17.8,81.0,74.6,56.52
2018,11,21,11,0,0.0,59.0,3.7,18.0,59.0,54.89,40.21
2018,11,21,11,15,0.0,59.5,3.75,18.05,59.5,55.36,40.57
2018,11,21,11,30,0.0,60.0,3.8,18.1,60.0,55.83,40.93
2018,11,21,11,45,0.0,58.5,3.8,18.2,58.5,54.43,39.74
2018,11,21,12,0,0.0,57.0,3.8,18.3,57.0,53.03,38.57
2018,11,21,12,15,12.0,61.5,3.8,18.25,68.0,64.5,48.23
2018,11,21,12,30,24.0,66.0,3.8,18.2,79.0,75.73,57.76
2018,11,21,12,45,17.5,55.5,3.85,18.2,65.0,62.51,46.8
2018,11,21,13,0,11.0,45.0,3.9,18.2,51.0,48.98,35.52
2018,11,21,13,15,46.0,64.5,3.8,18.1,87.0,92.0,72.0
2018,11,21,13,30,81.0,84.0,3.7,18.0,123.0,133.77,107.24
2018,11,21,13,45,65.5,100.5,3.65,17.95,131.0,142.83,114.5
2018,11,21,14,0,50.0,117.0,3.6,17.9,139.0,145.64,116.67
2018,11,21,14,15,25.0,77.5,3.45,17.75,88.5,90.2,70.58
2018,11,21,14,30,0.0,38.0,3.3,17.6,38.0,35.28,24.21
2018,11,21,14,45,8.0,32.0,3.1,17.5,34.5,34.79,24.02
2018,11,21,15,0,16.0,26.0,2.9,17.4,31.0,33.57,23.16
2018,11,21,15,15,8.0,22.0,2.9,17.4,24.5,25.11,15.8
2018,11,21,15,30,0.0,18.0,2.9,17.4,18.0,16.68,8.47
2018,11,21,15,45,0.0,14.0,2.45,16.95,14.0,12.97,5.27
2018,11,21,16,0,0.0,10.0,2.0,16.5,10.0,9.26,2.04
2018,11,21,16,15,2.0,7.5,1.8,15.95,7.5,7.86,0.61
2018,11,21,16,30,4.0,5.0,1.6,15.4,5.0,6.4,0.0
2018,11,21,16,45,4.0,3.0,1.45,14.85,3.0,4.45,0.0
2018,11,21,17,0,4.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,21,17,15,2.0,0.5,1.25,14.0,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,43.5,5.0,1.3,11.4,5.5,0.0,0.0
2018,11,22,7,0,87.0,10.0,1.3,11.5,11.0,9.53,0.0
2018,11,22,7,15,213.5,21.5,1.3,12.2,38.5,17.94,0.0
2018,11,22,7,30,340.0,33.0,1.3,12.9,66.0,26.86,16.43
2018,11,22,7,45,453.5,39.0,1.3,13.6,107.5,30.21,20.75
2018,11,22,8,0,567.0,45.0,1.3,14.3,149.0,33.66,24.19
2018,11,22,8,15,623.5,49.5,1.4,14.6,191.0,39.15,29.28
2018,11,22,8,30,680.0,54.0,1.5,14.9,233.0,41.52,31.49
2018,11,22,8,45,718.0,57.0,1.6,15.2,272.5,42.58,32.43
2018,11,22,9,0,756.0,60.0,1.7,15.5,312.0,68.77,36.65
2018,11,22,9,15,780.0,62.5,1.75,15.85,348.0,111.84,58.38
2018,11,22,9,30,804.0,65.0,1.8,16.2,384.0,156.36,89.92
2018,11,22,9,45,819.5,67.5,1.85,16.5,414.0,200.56,126.27
2018,11,22,10,0,835.0,70.0,1.9,16.8,444.0,244.93,164.98
2018,11,22,10,15,811.0,79.0,1.95,17.0,458.5,284.66,202.05
2018,11,22,10,30,787.0,88.0,2.0,17.2,473.0,321.05,236.03
2018,11,22,10,45,804.5,87.0,2.1,17.4,492.0,359.06,269.83
2018,11,22,11,0,822.0,86.0,2.2,17.6,511.0,396.53,302.7
2018,11,22,11,15,854.5,79.0,2.25,17.7,528.5,433.66,334.68
2018,11,22,11,30,887.0,72.0,2.3,17.8,546.0,471.4,366.65
2018,11,22,11,45,889.0,71.5,2.4,17.9,548.0,498.96,390.61
2018,11,22,12,0,891.0,71.0,2.5,18.0,550.0,524.07,412.27
2018,11,22,12,15,886.5,72.0,2.55,18.0,544.5,544.75,430.17
2018,11,22,12,30,882.0,73.0,2.6,18.0,539.0,562.57,445.58
2018,11,22,12,45,872.0,73.5,2.7,18.05,525.0,573.86,455.91
2018,11,22,13,0,862.0,74.0,2.8,18.1,511.0,582.08,463.74
2018,11,22,13,15,853.5,72.5,2.85,18.0,491.0,585.97,468.3
2018,11,22,13,30,845.0,71.0,2.9,17.9,471.0,589.69,472.52
2018,11,22,13,45,810.0,73.5,2.95,17.75,439.0,576.64,463.8
2018,11,22,14,0,775.0,76.0,3.0,17.6,407.0,560.67,452.69
2018,11,22,14,15,671.5,86.5,3.0,17.4,357.5,512.43,415.75
2018,11,22,14,30,568.0,97.0,3.0,17.2,308.0,461.02,375.73
2018,11,22,14,45,466.0,98.5,3.05,17.0,259.5,395.96,324.36
2018,11,22,15,0,364.0,100.0,3.1,16.8,211.0,336.59,276.27
2018,11,22,15,15,404.5,83.5,3.1,16.8,190.0,336.13,275.76
2018,11,22,15,30,445.0,67.0,3.1,16.8,169.0,335.45,273.8
2018,11,22,15,45,371.0,57.0,2.8,16.1,130.0,275.26,222.85
2018,11,22,16,0,297.0,47.0,2.5,15.4,91.0,220.85,175.5
2018,11,22,16,15,250.0,35.5,2.35,14.9,63.5,180.43,135.53
2018,11,22,16,30,203.0,24.0,2.2,14.4,36.0,131.53,34.51
2018,11,22,16,45,110.0,13.5,2.05,13.9,19.0,56.31,0.0
2018,11,22,17,0,17.0,3.0,1.9,13.4,2.0,0.0,0.0
2018,11,22,17,15,8.5,1.5,1.95,13.3,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.1,13.95,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.1,14.0,4.0,3.81,0.0
2018,11,23,7,15,7.0,9.0,1.2,14.25,9.0,8.45,0.0
2018,11,23,7,30,0.0,14.0,1.3,14.5,14.0,12.97,4.83
2018,11,23,7,45,0.0,23.0,1.35,14.75,23.0,21.33,12.9
2018,11,23,8,0,0.0,32.0,1.4,15.0,32.0,29.7,20.6
2018,11,23,8,15,0.0,33.0,1.5,15.2,33.0,30.63,21.63
2018,11,23,8,30,0.0,34.0,1.6,15.4,34.0,31.55,22.55
2018,11,23,8,45,0.0,36.5,1.7,15.6,36.5,33.88,24.64
2018,11,23,9,0,0.0,39.0,1.8,15.8,39.0,36.21,25.28
2018,11,23,9,15,0.0,62.5,1.9,16.0,62.5,58.12,43.78
2018,11,23,9,30,0.0,86.0,2.0,16.2,86.0,79.39,61.52
2018,11,23,9,45,1.0,83.5,2.05,16.35,84.0,77.65,59.85
2018,11,23,10,0,2.0,81.0,2.1,16.5,82.0,75.82,58.16
2018,11,23,10,15,1.5,96.5,2.25,16.65,97.0,89.81,69.7
2018,11,23,10,30,1.0,112.0,2.4,16.8,112.0,103.82,81.15
2018,11,23,10,45,15.0,140.0,2.5,16.95,147.5,134.03,105.57
2018,11,23,11,0,29.0,168.0,2.6,17.1,183.0,165.14,130.63
2018,11,23,11,15,22.0,142.0,2.7,17.2,153.5,140.9,110.95
2018,11,23,11,30,15.0,116.0,2.8,17.3,124.0,114.54,89.49
2018,11,23,11,45,7.5,99.5,2.9,17.45,103.5,96.23,74.45
2018,11,23,12,0,0.0,83.0,3.0,17.6,83.0,77.31,58.8
2018,11,23,12,15,0.0,77.0,3.0,17.65,77.0,71.7,54.18
2018,11,23,12,30,0.0,71.0,3.0,17.7,71.0,66.09,49.55
2018,11,23,12,45,1.0,87.0,3.05,17.75,87.5,81.6,62.44
2018,11,23,13,0,2.0,103.0,3.1,17.8,104.0,97.42,75.56
2018,11,23,13,15,1.0,80.5,3.1,17.75,81.0,75.54,57.53
2018,11,23,13,30,0.0,58.0,3.1,17.7,58.0,53.94,39.64
2018,11,23,13,45,0.0,47.5,3.1,17.7,47.5,44.15,31.52
2018,11,23,14,0,0.0,37.0,3.1,17.7,37.0,34.36,23.36
2018,11,23,14,15,3.5,65.5,3.05,17.55,67.0,63.0,47.57
2018,11,23,14,30,7.0,94.0,3.0,17.4,97.0,93.27,73.04
2018,11,23,14,45,13.5,93.0,2.95,17.3,97.5,96.79,76.17
2018,11,23,15,0,20.0,92.0,2.9,17.2,98.0,105.62,83.68
2018,11,23,15,15,32.0,84.5,2.9,17.2,92.5,105.65,83.75
2018,11,23,15,30,44.0,77.0,2.9,17.2,87.0,105.7,83.53
2018,11,23,15,45,29.0,61.0,2.65,16.8,67.0,80.6,61.96
2018,11,23,16,0,14.0,45.0,2.4,16.4,47.0,55.65,40.41
2018,11,23,16,15,7.5,30.0,2.35,16.2,31.0,32.95,20.31
2018,11,23,16,30,1.0,15.0,2.3,16.0,15.0,14.34,0.0
2018,11,23,16,45,0.5,7.5,2.25,15.85,7.5,7.35,0.0
2018,11,23,17,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,45,8.0,2.0,1.3,14.45,2.0,0.0,0.0
2018,11,24,7,0,16.0,4.0,1.3,14.4,4.0,3.81,0.0
2018,11,24,7,15,56.0,13.0,1.4,14.75,17.5,11.06,0.0
2018,11,24,7,30,96.0,22.0,1.5,15.1,31.0,16.9,7.75
2018,11,24,7,45,212.0,32.5,1.65,15.45,66.0,24.68,15.68
2018,11,24,8,0,328.0,43.0,1.8,15.8,101.0,31.83,22.35
2018,11,24,8,15,299.0,52.0,1.85,16.0,115.5,38.2,28.22
2018,11,24,8,30,270.0,61.0,1.9,16.2,130.0,43.91,33.4
2018,11,24,8,45,144.0,80.5,2.0,16.4,118.0,62.33,49.7
2018,11,24,9,0,18.0,100.0,2.1,16.6,106.0,89.78,69.95
2018,11,24,9,15,33.5,118.0,2.15,16.8,130.5,104.44,81.07
2018,11,24,9,30,49.0,136.0,2.2,17.0,155.0,123.86,96.04
2018,11,24,9,45,167.0,152.5,2.2,17.25,225.0,158.28,119.0
2018,11,24,10,0,285.0,169.0,2.2,17.5,295.0,204.17,152.11
2018,11,24,10,15,164.5,173.5,2.25,17.7,247.0,194.59,149.51
2018,11,24,10,30,44.0,178.0,2.3,17.9,199.0,172.85,135.8
2018,11,24,10,45,60.5,196.5,2.3,18.15,226.5,197.79,155.59
2018,11,24,11,0,77.0,215.0,2.3,18.4,254.0,224.27,176.51
2018,11,24,11,15,80.5,207.0,2.3,18.5,248.5,223.33,175.91
2018,11,24,11,30,84.0,199.0,2.3,18.6,243.0,221.96,175.08
2018,11,24,11,45,96.0,192.5,2.3,18.75,243.0,227.95,180.08
2018,11,24,12,0,108.0,186.0,2.3,18.9,243.0,232.44,183.96
2018,11,24,12,15,118.5,205.0,2.3,18.9,267.0,260.88,206.81
2018,11,24,12,30,129.0,224.0,2.3,18.9,291.0,290.14,230.11
2018,11,24,12,45,115.0,210.5,2.3,18.95,269.5,273.85,217.49
2018,11,24,13,0,101.0,197.0,2.3,19.0,248.0,256.34,203.95
2018,11,24,13,15,122.5,187.0,2.3,18.9,246.0,262.08,209.36
2018,11,24,13,30,144.0,177.0,2.3,18.8,244.0,267.58,214.55
2018,11,24,13,45,194.0,174.0,2.3,18.7,259.0,297.16,239.19
2018,11,24,14,0,244.0,171.0,2.3,18.6,274.0,334.52,269.67
2018,11,24,14,15,378.5,135.0,2.25,18.35,280.5,385.05,311.65
2018,11,24,14,30,513.0,99.0,2.2,18.1,287.0,427.77,346.9
2018,11,24,14,45,612.0,79.0,2.2,17.9,280.0,459.47,372.48
2018,11,24,15,0,711.0,59.0,2.2,17.7,273.0,483.09,391.11
2018,11,24,15,15,583.5,61.5,2.2,17.7,220.0,409.66,331.92
2018,11,24,15,30,456.0,64.0,2.2,17.7,167.0,335.69,271.39
2018,11,24,15,45,428.5,53.0,1.85,16.7,133.5,300.49,241.2
2018,11,24,16,0,401.0,42.0,1.5,15.7,100.0,265.27,209.11
2018,11,24,16,15,313.0,32.5,1.45,15.0,68.0,204.86,152.02
2018,11,24,16,30,225.0,23.0,1.4,14.3,36.0,138.01,20.1
2018,11,24,16,45,112.5,11.5,1.35,13.6,18.0,54.99,0.0
2018,11,24,17,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,6,45,7.0,2.0,1.0,10.15,2.0,0.0,0.0
2018,11,25,7,0,14.0,4.0,1.0,10.2,4.0,3.81,0.0
2018,11,25,7,15,51.5,15.5,1.0,10.7,19.5,13.06,0.0
2018,11,25,7,30,89.0,27.0,1.0,11.2,35.0,22.38,12.01
2018,11,25,7,45,210.0,40.0,0.95,11.7,72.5,30.66,21.16
2018,11,25,8,0,331.0,53.0,0.9,12.2,110.0,40.09,30.04
2018,11,25,8,15,497.5,53.5,0.95,12.7,166.0,39.37,29.68
2018,11,25,8,30,664.0,54.0,1.0,13.2,222.0,41.96,32.1
2018,11,25,8,45,704.0,57.5,1.0,13.7,262.0,43.42,33.41
2018,11,25,9,0,744.0,61.0,1.0,14.2,302.0,62.23,35.55
2018,11,25,9,15,770.5,63.0,1.05,14.9,337.5,104.14,54.2
2018,11,25,9,30,797.0,65.0,1.1,15.6,373.0,147.76,83.54
2018,11,25,9,45,815.5,67.5,1.2,16.3,404.0,191.92,118.77
2018,11,25,10,0,834.0,70.0,1.3,17.0,435.0,236.54,156.85
2018,11,25,10,15,845.5,71.0,1.3,17.35,459.0,278.24,193.87
2018,11,25,10,30,857.0,72.0,1.3,17.7,483.0,322.2,232.63
2018,11,25,10,45,864.0,73.5,1.3,18.05,500.0,360.87,266.82
2018,11,25,11,0,871.0,75.0,1.3,18.4,517.0,398.11,299.19
2018,11,25,11,15,874.5,75.5,1.35,18.6,527.0,431.38,328.16
2018,11,25,11,30,878.0,76.0,1.4,18.8,537.0,462.63,354.94
2018,11,25,11,45,878.0,77.0,1.4,19.0,539.5,490.57,378.41
2018,11,25,12,0,878.0,78.0,1.4,19.2,542.0,516.06,399.48
2018,11,25,12,15,878.5,76.5,1.45,19.3,537.0,536.71,416.97
2018,11,25,12,30,879.0,75.0,1.5,19.4,532.0,554.66,432.16
2018,11,25,12,45,877.0,73.0,1.5,19.5,520.0,567.92,443.37
2018,11,25,13,0,875.0,71.0,1.5,19.6,508.0,578.26,452.23
2018,11,25,13,15,865.5,70.5,1.5,19.55,488.0,582.96,456.99
2018,11,25,13,30,856.0,70.0,1.5,19.5,468.0,584.65,459.41
2018,11,25,13,45,841.5,68.0,1.5,19.45,441.0,581.83,458.31
2018,11,25,14,0,827.0,66.0,1.5,19.4,414.0,573.29,452.91
2018,11,25,14,15,808.0,64.0,1.45,19.25,382.0,559.31,443.11
2018,11,25,14,30,789.0,62.0,1.4,19.1,350.0,542.72,431.07
2018,11,25,14,45,762.0,58.5,1.4,18.95,312.5,517.4,412.32
2018,11,25,15,0,735.0,55.0,1.4,18.8,275.0,490.08,391.39
2018,11,25,15,15,692.0,51.5,1.4,18.8,234.5,452.35,361.35
2018,11,25,15,30,649.0,48.0,1.4,18.8,194.0,413.76,329.46
2018,11,25,15,45,556.0,44.5,1.15,17.5,150.5,353.67,280.11
2018,11,25,16,0,463.0,41.0,0.9,16.2,107.0,292.87,228.44
2018,11,25,16,15,341.0,31.5,1.0,15.7,70.5,215.79,158.4
2018,11,25,16,30,219.0,22.0,1.1,15.2,34.0,133.8,10.92
2018,11,25,16,45,109.5,11.0,1.15,14.7,17.0,53.16,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,26,6,45,14.0,2.5,1.2,9.15,2.5,0.0,0.0
2018,11,26,7,0,28.0,5.0,1.2,9.1,5.0,4.77,0.0
2018,11,26,7,15,98.5,18.5,1.25,9.9,25.5,17.63,0.0
2018,11,26,7,30,169.0,32.0,1.3,10.7,46.0,25.16,13.76
2018,11,26,7,45,246.5,43.0,1.35,11.5,77.5,33.18,23.28
2018,11,26,8,0,324.0,54.0,1.4,12.3,109.0,40.96,30.72
2018,11,26,8,15,345.0,67.0,1.35,12.85,140.0,49.94,39.03
2018,11,26,8,30,366.0,80.0,1.3,13.4,171.0,58.63,46.89
2018,11,26,8,45,358.0,96.0,1.25,14.0,197.5,69.22,56.28
2018,11,26,9,0,350.0,112.0,1.2,14.6,224.0,87.88,64.18
2018,11,26,9,15,362.0,124.0,1.2,15.35,251.5,118.59,81.46
2018,11,26,9,30,374.0,136.0,1.2,16.1,279.0,150.26,103.87
2018,11,26,9,45,335.5,154.5,1.15,16.85,290.5,182.65,131.33
2018,11,26,10,0,297.0,173.0,1.1,17.6,302.0,207.77,153.59
2018,11,26,10,15,389.5,165.5,1.05,18.0,344.5,239.34,176.78
2018,11,26,10,30,482.0,158.0,1.0,18.4,387.0,279.65,207.74
2018,11,26,10,45,495.0,161.5,0.95,18.85,404.5,309.31,232.51
2018,11,26,11,0,508.0,165.0,0.9,19.3,422.0,338.9,256.85
2018,11,26,11,15,478.0,174.5,0.85,19.55,420.0,356.36,272.14
2018,11,26,11,30,448.0,184.0,0.8,19.8,418.0,370.84,284.58
2018,11,26,11,45,376.5,202.0,0.75,20.1,399.0,368.46,283.83
2018,11,26,12,0,305.0,220.0,0.7,20.4,380.0,363.63,280.67
2018,11,26,12,15,405.0,192.5,0.7,20.55,403.0,403.14,311.51
2018,11,26,12,30,505.0,165.0,0.7,20.7,426.0,441.45,341.13
2018,11,26,12,45,477.5,169.0,0.65,20.9,411.0,442.23,341.69
2018,11,26,13,0,450.0,173.0,0.6,21.1,396.0,440.69,340.67
2018,11,26,13,15,530.5,146.5,0.65,21.05,399.5,467.74,362.75
2018,11,26,13,30,611.0,120.0,0.7,21.0,403.0,497.5,386.45
2018,11,26,13,45,521.5,129.0,0.7,20.95,361.0,455.52,355.51
2018,11,26,14,0,432.0,138.0,0.7,20.9,319.0,415.84,326.19
2018,11,26,14,15,291.5,139.5,0.65,20.55,257.5,328.03,259.44
2018,11,26,14,30,151.0,141.0,0.6,20.2,196.0,241.53,191.76
2018,11,26,14,45,142.0,118.5,0.55,19.8,166.0,211.73,169.04
2018,11,26,15,0,133.0,96.0,0.5,19.4,136.0,181.03,144.78
2018,11,26,15,15,202.0,87.0,0.5,19.4,137.0,217.01,173.86
2018,11,26,15,30,271.0,78.0,0.5,19.4,138.0,251.21,199.81
2018,11,26,15,45,230.5,64.0,0.7,18.5,107.5,210.97,166.68
2018,11,26,16,0,190.0,50.0,0.9,17.6,77.0,162.6,126.14
2018,11,26,16,15,137.0,35.0,0.95,17.25,51.0,118.08,84.68
2018,11,26,16,30,84.0,20.0,1.0,16.9,25.0,67.23,0.0
2018,11,26,16,45,42.0,10.0,1.05,16.55,12.5,25.83,0.0
2018,11,26,17,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,6,45,9.5,2.0,1.1,11.55,2.0,0.0,0.0
2018,11,27,7,0,19.0,4.0,1.1,11.6,4.0,3.81,0.0
2018,11,27,7,15,15.5,15.5,1.0,11.9,16.0,14.77,0.0
2018,11,27,7,30,12.0,27.0,0.9,12.2,28.0,24.16,12.36
2018,11,27,7,45,30.0,44.0,0.85,12.5,48.5,38.34,27.57
2018,11,27,8,0,48.0,61.0,0.8,12.8,69.0,52.25,40.57
2018,11,27,8,15,58.5,78.0,0.85,13.2,90.5,65.88,53.04
2018,11,27,8,30,69.0,95.0,0.9,13.6,112.0,79.23,65.05
2018,11,27,8,45,41.0,102.5,0.95,14.0,113.0,85.92,70.98
2018,11,27,9,0,13.0,110.0,1.0,14.4,114.0,96.76,76.49
2018,11,27,9,15,30.0,130.0,1.0,14.65,141.0,112.08,88.22
2018,11,27,9,30,47.0,150.0,1.0,14.9,168.0,133.03,104.35
2018,11,27,9,45,46.5,161.5,1.05,15.15,180.5,146.69,115.29
2018,11,27,10,0,46.0,173.0,1.1,15.4,193.0,160.27,126.27
2018,11,27,10,15,38.0,178.5,1.1,15.6,195.5,167.1,132.03
2018,11,27,10,30,30.0,184.0,1.1,15.8,198.0,173.06,137.01
2018,11,27,10,45,31.5,190.0,1.1,15.95,205.5,181.8,143.97
2018,11,27,11,0,33.0,196.0,1.1,16.1,213.0,190.59,150.95
2018,11,27,11,15,27.5,194.0,1.15,16.15,208.0,189.53,150.2
2018,11,27,11,30,22.0,192.0,1.2,16.2,203.0,187.05,148.3
2018,11,27,11,45,32.5,200.0,1.25,16.25,216.5,202.28,160.58
2018,11,27,12,0,43.0,208.0,1.3,16.3,230.0,217.46,172.8
2018,11,27,12,15,44.0,207.0,1.4,16.35,229.5,219.79,174.85
2018,11,27,12,30,45.0,206.0,1.5,16.4,229.0,222.06,176.9
2018,11,27,12,45,43.5,198.0,1.55,16.4,220.0,215.89,172.23
2018,11,27,13,0,42.0,190.0,1.6,16.4,211.0,209.39,167.31
2018,11,27,13,15,37.0,179.5,1.65,16.4,197.5,198.01,158.39
2018,11,27,13,30,32.0,169.0,1.7,16.4,184.0,186.25,149.13
2018,11,27,13,45,17.5,131.5,1.75,16.45,139.5,135.41,107.71
2018,11,27,14,0,3.0,94.0,1.8,16.5,95.0,90.06,70.2
2018,11,27,14,15,4.0,95.0,1.75,16.4,96.5,92.02,72.06
2018,11,27,14,30,5.0,96.0,1.7,16.3,98.0,94.23,74.05
2018,11,27,14,45,4.0,87.5,1.65,16.25,89.0,85.67,66.95
2018,11,27,15,0,3.0,79.0,1.6,16.2,80.0,77.16,59.82
2018,11,27,15,15,2.0,71.0,1.6,16.2,71.5,69.28,53.11
2018,11,27,15,30,1.0,63.0,1.6,16.2,63.0,61.61,46.43
2018,11,27,15,45,0.5,45.0,1.4,15.75,45.0,42.81,30.37
2018,11,27,16,0,0.0,27.0,1.2,15.3,27.0,25.06,15.16
2018,11,27,16,15,2.0,17.0,1.2,15.1,17.0,16.65,7.33
2018,11,27,16,30,4.0,7.0,1.2,14.9,7.0,8.23,0.0
2018,11,27,16,45,2.0,3.5,1.15,14.7,3.5,4.11,0.0
2018,11,27,17,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
